Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,174.5,15.5,2.8,0.0,31.0,12.24,0.0
2016,1,1,8,0,349.0,31.0,3.1,0.0,62.0,28.35,18.3
2016,1,1,8,15,446.5,39.5,3.05,0.5,101.5,64.34,34.43
2016,1,1,8,30,544.0,48.0,3.0,1.0,141.0,110.94,67.16
2016,1,1,8,45,603.5,53.5,2.95,1.5,181.5,158.33,106.92
2016,1,1,9,0,663.0,59.0,2.9,2.0,222.0,211.41,154.55
2016,1,1,9,15,702.0,63.0,2.75,2.5,260.0,262.6,202.44
2016,1,1,9,30,741.0,67.0,2.6,3.0,298.0,316.88,252.78
2016,1,1,9,45,772.0,69.0,2.5,4.0,332.5,368.0,299.31
2016,1,1,10,0,803.0,71.0,2.4,5.0,367.0,420.36,345.49
2016,1,1,10,15,821.0,73.0,2.3,5.5,395.0,467.55,386.74
2016,1,1,10,30,839.0,75.0,2.2,6.0,423.0,514.18,426.18
2016,1,1,10,45,850.0,76.5,2.1,6.5,444.5,555.61,460.25
2016,1,1,11,0,861.0,78.0,2.0,7.0,466.0,595.4,491.93
2016,1,1,11,15,868.0,79.0,1.9,7.0,480.5,630.33,519.81
2016,1,1,11,30,875.0,80.0,1.8,7.0,495.0,662.93,545.2
2016,1,1,11,45,877.5,81.0,1.75,7.5,502.0,690.02,565.19
2016,1,1,12,0,880.0,82.0,1.7,8.0,509.0,714.23,582.14
2016,1,1,12,15,880.0,82.0,1.65,8.0,508.0,732.52,595.03
2016,1,1,12,30,880.0,82.0,1.6,8.0,507.0,747.63,605.65
2016,1,1,12,45,878.5,80.5,1.55,8.0,499.5,756.61,611.84
2016,1,1,13,0,877.0,79.0,1.5,8.0,492.0,762.24,615.73
2016,1,1,13,15,869.0,78.0,1.45,8.0,476.0,760.24,614.16
2016,1,1,13,30,861.0,77.0,1.4,8.0,460.0,754.87,610.31
2016,1,1,13,45,847.5,75.5,1.4,8.0,437.0,741.51,601.24
2016,1,1,14,0,834.0,74.0,1.4,8.0,414.0,725.03,589.96
2016,1,1,14,15,815.0,72.0,1.3,8.0,384.5,700.98,571.99
2016,1,1,14,30,796.0,70.0,1.2,8.0,355.0,674.3,551.96
2016,1,1,14,45,767.5,67.0,1.2,8.0,320.5,637.39,524.89
2016,1,1,15,0,739.0,64.0,1.2,8.0,286.0,598.72,495.78
2016,1,1,15,15,698.0,59.5,1.1,7.0,247.0,548.74,456.93
2016,1,1,15,30,657.0,55.0,1.0,6.0,208.0,503.71,420.31
2016,1,1,15,45,591.5,49.5,0.95,5.5,167.0,438.38,365.45
2016,1,1,16,0,526.0,44.0,0.9,5.0,126.0,375.41,310.42
2016,1,1,16,15,420.0,35.0,0.95,4.5,87.5,290.43,234.57
2016,1,1,16,30,314.0,26.0,1.0,4.0,49.0,208.47,137.25
2016,1,1,16,45,157.0,13.0,1.05,3.5,24.5,81.83,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,44.5,16.0,1.8,1.5,20.0,13.48,0.0
2016,1,2,8,0,89.0,32.0,2.0,2.0,40.0,27.13,17.1
2016,1,2,8,15,119.0,48.5,2.0,2.0,65.0,50.59,33.96
2016,1,2,8,30,149.0,65.0,2.0,2.0,90.0,77.73,55.87
2016,1,2,8,45,166.5,81.5,2.05,2.5,116.5,106.2,80.56
2016,1,2,9,0,184.0,98.0,2.1,3.0,143.0,136.66,107.64
2016,1,2,9,15,194.0,113.0,2.0,3.5,167.5,165.45,133.67
2016,1,2,9,30,204.0,128.0,1.9,4.0,192.0,195.19,160.29
2016,1,2,9,45,219.0,139.5,1.85,4.5,215.0,224.15,185.8
2016,1,2,10,0,234.0,151.0,1.8,5.0,238.0,254.24,211.88
2016,1,2,10,15,168.0,165.5,1.65,5.5,230.5,245.74,205.3
2016,1,2,10,30,102.0,180.0,1.5,6.0,223.0,230.37,192.23
2016,1,2,10,45,203.0,183.0,1.4,6.5,273.0,299.43,250.05
2016,1,2,11,0,304.0,186.0,1.3,7.0,323.0,377.14,313.42
2016,1,2,11,15,382.0,177.0,1.2,7.5,355.0,427.18,353.44
2016,1,2,11,30,460.0,168.0,1.1,8.0,387.0,489.86,402.49
2016,1,2,11,45,306.5,194.0,1.05,8.5,340.5,420.92,345.46
2016,1,2,12,0,153.0,220.0,1.0,9.0,294.0,343.79,281.57
2016,1,2,12,15,203.5,216.0,1.05,9.0,314.5,380.01,312.36
2016,1,2,12,30,254.0,212.0,1.1,9.0,335.0,427.97,351.22
2016,1,2,12,45,240.0,209.5,1.2,9.5,324.5,420.29,344.69
2016,1,2,13,0,226.0,207.0,1.3,10.0,314.0,400.02,328.83
2016,1,2,13,15,113.0,172.5,1.25,10.0,226.0,276.96,228.57
2016,1,2,13,30,0.0,138.0,1.2,10.0,138.0,134.34,108.59
2016,1,2,13,45,0.0,138.0,1.2,10.5,138.0,135.24,109.68
2016,1,2,14,0,0.0,138.0,1.2,11.0,138.0,136.44,110.63
2016,1,2,14,15,79.0,145.0,1.0,11.0,173.5,213.83,177.47
2016,1,2,14,30,158.0,152.0,0.8,11.0,209.0,293.06,243.35
2016,1,2,14,45,149.0,139.0,0.65,11.0,189.0,270.66,224.28
2016,1,2,15,0,140.0,126.0,0.5,11.0,169.0,248.18,205.59
2016,1,2,15,15,131.5,110.0,0.6,10.5,146.0,221.83,184.41
2016,1,2,15,30,123.0,94.0,0.7,10.0,123.0,195.45,162.51
2016,1,2,15,45,108.5,77.0,0.8,9.5,99.0,164.0,135.53
2016,1,2,16,0,94.0,60.0,0.9,9.0,75.0,132.89,108.1
2016,1,2,16,15,66.0,43.5,0.95,8.0,52.5,95.78,74.77
2016,1,2,16,30,38.0,27.0,1.0,7.0,30.0,57.83,35.66
2016,1,2,16,45,19.0,13.5,1.1,6.5,15.0,21.31,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,42.0,15.5,1.0,4.5,19.5,13.08,0.0
2016,1,3,8,0,84.0,31.0,1.0,5.0,39.0,26.14,16.06
2016,1,3,8,15,111.5,48.0,1.0,5.0,63.5,49.49,32.95
2016,1,3,8,30,139.0,65.0,1.0,5.0,88.0,76.32,54.48
2016,1,3,8,45,155.0,81.0,1.0,5.5,114.0,103.51,77.77
2016,1,3,9,0,171.0,97.0,1.0,6.0,140.0,132.52,103.18
2016,1,3,9,15,180.0,113.0,1.1,6.0,164.0,159.11,127.14
2016,1,3,9,30,189.0,129.0,1.2,6.0,188.0,188.13,153.08
2016,1,3,9,45,196.5,141.5,1.3,6.5,209.0,213.9,175.74
2016,1,3,10,0,204.0,154.0,1.4,7.0,230.0,240.15,198.45
2016,1,3,10,15,233.0,163.5,1.55,7.0,256.0,278.71,231.38
2016,1,3,10,30,262.0,173.0,1.7,7.0,282.0,315.02,262.23
2016,1,3,10,45,315.5,174.0,1.85,7.5,312.5,357.42,297.59
2016,1,3,11,0,369.0,175.0,2.0,8.0,343.0,402.85,335.11
2016,1,3,11,15,236.5,193.5,2.15,8.0,302.5,355.88,296.14
2016,1,3,11,30,104.0,212.0,2.3,8.0,262.0,283.74,235.68
2016,1,3,11,45,61.5,198.0,2.5,8.0,228.0,243.49,202.18
2016,1,3,12,0,19.0,184.0,2.7,8.0,194.0,192.63,159.05
2016,1,3,12,15,47.0,198.5,2.8,8.0,222.0,238.64,198.33
2016,1,3,12,30,75.0,213.0,2.9,8.0,250.0,277.95,231.6
2016,1,3,12,45,148.5,211.0,3.05,8.5,282.0,343.34,286.91
2016,1,3,13,0,222.0,209.0,3.2,9.0,314.0,399.44,333.97
2016,1,3,13,15,160.0,203.0,3.15,9.0,277.5,349.07,291.63
2016,1,3,13,30,98.0,197.0,3.1,9.0,241.0,286.36,239.1
2016,1,3,13,45,212.0,179.5,3.05,9.0,268.5,364.06,306.54
2016,1,3,14,0,326.0,162.0,3.0,9.0,296.0,440.41,371.12
2016,1,3,14,15,278.5,155.5,2.8,9.0,264.5,396.77,334.5
2016,1,3,14,30,231.0,149.0,2.6,9.0,233.0,353.39,298.28
2016,1,3,14,45,215.0,137.0,2.4,9.0,209.5,325.77,275.4
2016,1,3,15,0,199.0,125.0,2.2,9.0,186.0,298.05,252.04
2016,1,3,15,15,186.5,109.5,2.0,8.5,160.5,267.93,226.83
2016,1,3,15,30,174.0,94.0,1.8,8.0,135.0,237.76,200.98
2016,1,3,15,45,149.0,77.5,1.65,8.0,108.0,198.75,166.56
2016,1,3,16,0,124.0,61.0,1.5,8.0,81.0,160.72,132.4
2016,1,3,16,15,89.0,44.5,1.55,7.5,56.5,109.21,86.5
2016,1,3,16,30,54.0,28.0,1.6,7.0,32.0,67.48,43.88
2016,1,3,16,45,27.0,14.0,1.65,6.5,16.0,25.4,0.0
2016,1,3,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,2.15,7.5,2.0,1.85,0.0
2016,1,4,8,0,0.0,4.0,2.3,8.0,4.0,3.7,0.0
2016,1,4,8,15,0.0,6.5,2.4,8.0,6.5,6.01,0.0
2016,1,4,8,30,0.0,9.0,2.5,8.0,9.0,8.33,1.56
2016,1,4,8,45,0.0,12.0,2.7,8.5,12.0,11.11,4.04
2016,1,4,9,0,0.0,15.0,2.9,9.0,15.0,13.9,6.51
2016,1,4,9,15,0.0,17.5,2.95,9.5,17.5,16.22,8.54
2016,1,4,9,30,0.0,20.0,3.0,10.0,20.0,18.54,10.54
2016,1,4,9,45,0.0,22.5,3.1,10.5,22.5,20.87,12.53
2016,1,4,10,0,0.0,25.0,3.2,11.0,25.0,23.19,14.49
2016,1,4,10,15,187.0,91.0,3.3,11.0,169.5,181.92,150.06
2016,1,4,10,30,374.0,157.0,3.4,11.0,314.0,354.68,293.49
2016,1,4,10,45,326.5,174.0,3.55,11.5,315.5,363.24,300.16
2016,1,4,11,0,279.0,191.0,3.7,12.0,317.0,367.71,303.51
2016,1,4,11,15,283.0,197.0,3.8,12.0,328.5,388.08,320.56
2016,1,4,11,30,287.0,203.0,3.9,12.0,340.0,407.93,336.99
2016,1,4,11,45,183.0,209.0,4.0,12.5,297.0,345.8,285.01
2016,1,4,12,0,79.0,215.0,4.1,13.0,254.0,277.27,227.07
2016,1,4,12,15,84.0,216.0,4.05,13.0,257.5,284.94,233.68
2016,1,4,12,30,89.0,217.0,4.0,13.0,261.0,292.7,240.19
2016,1,4,12,45,44.5,167.5,4.0,13.0,189.5,205.13,167.72
2016,1,4,13,0,0.0,118.0,4.0,13.0,118.0,112.31,89.46
2016,1,4,13,15,54.0,158.5,3.8,13.0,183.0,204.99,168.57
2016,1,4,13,30,108.0,199.0,3.6,13.0,248.0,296.25,244.67
2016,1,4,13,45,54.0,158.0,3.4,13.0,182.5,207.53,170.54
2016,1,4,14,0,0.0,117.0,3.2,13.0,117.0,113.22,90.57
2016,1,4,14,15,0.0,74.5,2.8,12.5,74.5,69.37,53.84
2016,1,4,14,30,0.0,32.0,2.4,12.0,32.0,29.7,20.03
2016,1,4,14,45,0.0,29.0,2.0,12.0,29.0,26.91,17.67
2016,1,4,15,0,0.0,26.0,1.6,12.0,26.0,24.11,15.28
2016,1,4,15,15,0.0,22.5,1.55,11.5,22.5,20.86,12.48
2016,1,4,15,30,0.0,19.0,1.5,11.0,19.0,17.61,9.65
2016,1,4,15,45,0.0,15.0,1.45,11.0,15.0,13.89,6.36
2016,1,4,16,0,0.0,11.0,1.4,11.0,11.0,10.18,3.06
2016,1,4,16,15,0.0,7.5,1.45,10.5,7.5,6.94,0.16
2016,1,4,16,30,0.0,4.0,1.5,10.0,4.0,3.7,0.0
2016,1,4,16,45,0.0,2.0,1.55,10.0,2.0,1.91,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.5,2.3,8.5,12.5,11.59,0.0
2016,1,5,8,0,0.0,25.0,2.3,9.0,25.0,23.08,13.21
2016,1,5,8,15,0.0,41.0,2.35,9.0,41.0,37.54,26.08
2016,1,5,8,30,0.0,57.0,2.4,9.0,57.0,52.37,39.37
2016,1,5,8,45,3.0,73.0,2.45,9.5,73.5,67.95,52.95
2016,1,5,9,0,6.0,89.0,2.5,10.0,90.0,84.03,66.82
2016,1,5,9,15,10.5,103.0,2.65,10.0,106.0,99.12,79.78
2016,1,5,9,30,15.0,117.0,2.8,10.0,122.0,114.77,93.15
2016,1,5,9,45,18.0,129.0,2.95,10.5,135.5,128.46,104.61
2016,1,5,10,0,21.0,141.0,3.1,11.0,149.0,142.5,116.25
2016,1,5,10,15,10.5,78.5,3.25,11.0,82.5,78.02,61.55
2016,1,5,10,30,0.0,16.0,3.4,11.0,16.0,14.84,7.2
2016,1,5,10,45,8.0,92.5,3.6,11.0,96.0,90.86,72.5
2016,1,5,11,0,16.0,169.0,3.8,11.0,176.0,171.73,140.6
2016,1,5,11,15,9.5,164.0,3.85,11.0,168.5,163.39,133.3
2016,1,5,11,30,3.0,159.0,3.9,11.0,161.0,154.62,125.74
2016,1,5,11,45,1.5,150.0,4.0,11.0,151.0,144.73,117.4
2016,1,5,12,0,0.0,141.0,4.1,11.0,141.0,134.77,108.99
2016,1,5,12,15,16.0,169.0,4.1,11.0,176.5,175.41,143.48
2016,1,5,12,30,32.0,197.0,4.1,11.0,212.0,227.82,187.38
2016,1,5,12,45,16.0,134.5,4.15,11.0,142.0,140.76,114.55
2016,1,5,13,0,0.0,72.0,4.2,11.0,72.0,67.01,51.8
2016,1,5,13,15,20.0,128.5,4.1,10.5,137.5,145.35,119.18
2016,1,5,13,30,40.0,185.0,4.0,10.0,203.0,227.54,188.79
2016,1,5,13,45,20.5,163.0,3.9,10.0,172.5,178.09,146.9
2016,1,5,14,0,1.0,141.0,3.8,10.0,142.0,140.16,114.53
2016,1,5,14,15,130.5,144.5,3.6,10.0,193.0,262.15,221.24
2016,1,5,14,30,260.0,148.0,3.4,10.0,244.0,373.36,315.71
2016,1,5,14,45,245.0,137.0,3.25,10.0,220.5,347.18,293.54
2016,1,5,15,0,230.0,126.0,3.1,10.0,197.0,320.78,271.41
2016,1,5,15,15,215.5,111.0,2.85,9.5,171.0,289.25,245.05
2016,1,5,15,30,201.0,96.0,2.6,9.0,145.0,257.7,218.06
2016,1,5,15,45,179.0,79.5,2.35,9.0,117.0,219.61,184.42
2016,1,5,16,0,157.0,63.0,2.1,9.0,89.0,182.21,150.74
2016,1,5,16,15,118.5,46.5,2.0,8.5,63.0,136.85,109.74
2016,1,5,16,30,80.0,30.0,1.9,8.0,37.0,93.2,65.32
2016,1,5,16,45,40.0,15.0,1.8,7.5,18.5,42.51,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,3.2,9.0,1.0,0.92,0.0
2016,1,6,8,30,0.0,2.0,3.2,9.0,2.0,1.85,0.0
2016,1,6,8,45,0.0,2.5,3.25,9.5,2.5,2.31,0.0
2016,1,6,9,0,0.0,3.0,3.3,10.0,3.0,2.78,0.0
2016,1,6,9,15,0.0,3.5,3.3,10.0,3.5,3.24,0.0
2016,1,6,9,30,0.0,4.0,3.3,10.0,4.0,3.7,0.0
2016,1,6,9,45,0.0,4.5,3.35,10.0,4.5,4.17,0.0
2016,1,6,10,0,0.0,5.0,3.4,10.0,5.0,4.63,0.0
2016,1,6,10,15,12.0,83.5,3.4,10.0,89.0,83.48,66.6
2016,1,6,10,30,24.0,162.0,3.4,10.0,173.0,167.02,137.39
2016,1,6,10,45,12.0,97.0,3.4,10.0,102.5,97.38,78.23
2016,1,6,11,0,0.0,32.0,3.4,10.0,32.0,29.72,20.07
2016,1,6,11,15,12.0,109.0,3.35,10.0,115.0,109.89,88.93
2016,1,6,11,30,24.0,186.0,3.3,10.0,198.0,195.91,161.2
2016,1,6,11,45,13.0,174.0,3.25,10.0,180.5,177.06,145.01
2016,1,6,12,0,2.0,162.0,3.2,10.0,163.0,157.65,128.48
2016,1,6,12,15,26.0,185.0,3.2,10.0,198.0,199.36,164.01
2016,1,6,12,30,50.0,208.0,3.2,10.0,233.0,253.5,209.35
2016,1,6,12,45,249.0,191.0,3.2,10.0,311.0,405.48,338.42
2016,1,6,13,0,448.0,174.0,3.2,10.0,389.0,551.4,458.16
2016,1,6,13,15,262.5,185.5,3.1,10.0,311.0,417.18,347.4
2016,1,6,13,30,77.0,197.0,3.0,10.0,233.0,270.06,223.84
2016,1,6,13,45,65.0,185.0,2.95,10.0,214.5,248.6,206.54
2016,1,6,14,0,53.0,173.0,2.9,10.0,196.0,227.04,188.64
2016,1,6,14,15,61.5,163.5,2.7,9.5,188.0,223.87,186.87
2016,1,6,14,30,70.0,154.0,2.5,9.0,180.0,220.49,184.81
2016,1,6,14,45,66.5,141.5,2.35,9.0,164.5,204.38,171.34
2016,1,6,15,0,63.0,129.0,2.2,9.0,149.0,188.36,157.82
2016,1,6,15,15,56.0,113.0,2.05,8.5,129.0,165.25,138.27
2016,1,6,15,30,49.0,97.0,1.9,8.0,109.0,142.33,118.53
2016,1,6,15,45,39.5,79.5,1.75,8.0,88.5,115.83,95.14
2016,1,6,16,0,30.0,62.0,1.6,8.0,68.0,89.51,71.65
2016,1,6,16,15,15.0,45.0,1.55,7.5,48.0,61.06,46.18
2016,1,6,16,30,0.0,28.0,1.5,7.0,28.0,28.82,16.75
2016,1,6,16,45,0.0,14.0,1.45,7.0,14.0,13.0,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,93.0,18.5,1.1,6.5,26.5,14.63,0.0
2016,1,7,8,0,186.0,37.0,1.2,7.0,53.0,29.32,18.55
2016,1,7,8,15,281.0,49.0,1.15,7.0,89.5,59.02,35.36
2016,1,7,8,30,376.0,61.0,1.1,7.0,126.0,99.09,63.08
2016,1,7,8,45,461.5,66.5,1.05,7.5,166.5,143.26,97.48
2016,1,7,9,0,547.0,72.0,1.0,8.0,207.0,194.66,140.31
2016,1,7,9,15,590.0,77.0,0.8,8.0,244.0,242.28,182.74
2016,1,7,9,30,633.0,82.0,0.6,8.0,281.0,293.39,227.74
2016,1,7,9,45,702.0,76.5,0.45,8.5,320.0,346.63,272.78
2016,1,7,10,0,771.0,71.0,0.3,9.0,359.0,404.52,320.22
2016,1,7,10,15,789.0,73.5,0.35,9.0,387.0,451.31,359.96
2016,1,7,10,30,807.0,76.0,0.4,9.0,415.0,497.68,398.46
2016,1,7,10,45,818.5,77.5,0.45,9.5,437.0,538.72,431.25
2016,1,7,11,0,830.0,79.0,0.5,10.0,459.0,578.29,462.09
2016,1,7,11,15,837.5,80.0,0.6,10.0,473.5,613.14,490.19
2016,1,7,11,30,845.0,81.0,0.7,10.0,488.0,645.8,516.31
2016,1,7,11,45,848.5,81.5,0.85,10.0,495.5,672.86,538.62
2016,1,7,12,0,852.0,82.0,1.0,10.0,503.0,697.18,558.28
2016,1,7,12,15,852.0,82.0,1.1,10.0,503.0,715.57,572.5
2016,1,7,12,30,852.0,82.0,1.2,10.0,503.0,730.88,584.64
2016,1,7,12,45,851.5,80.5,1.3,10.0,496.0,740.89,593.07
2016,1,7,13,0,851.0,79.0,1.4,10.0,489.0,747.66,599.31
2016,1,7,13,15,844.0,78.0,1.45,10.0,474.0,746.86,599.64
2016,1,7,13,30,837.0,77.0,1.5,10.0,459.0,742.78,597.76
2016,1,7,13,45,825.0,75.5,1.6,10.0,437.5,731.09,590.87
2016,1,7,14,0,813.0,74.0,1.7,10.0,416.0,716.34,581.71
2016,1,7,14,15,795.0,71.5,1.6,10.0,387.5,693.0,564.39
2016,1,7,14,30,777.0,69.0,1.5,10.0,359.0,667.06,545.08
2016,1,7,14,45,756.0,65.5,1.4,10.0,326.0,635.41,521.22
2016,1,7,15,0,735.0,62.0,1.3,10.0,293.0,601.76,495.47
2016,1,7,15,15,698.0,58.0,1.15,9.5,255.5,555.14,458.97
2016,1,7,15,30,661.0,54.0,1.0,9.0,218.0,507.92,420.46
2016,1,7,15,45,609.0,48.5,0.85,9.0,178.0,454.65,374.87
2016,1,7,16,0,557.0,43.0,0.7,9.0,138.0,398.41,325.48
2016,1,7,16,15,464.5,35.5,0.7,8.5,99.5,320.11,257.69
2016,1,7,16,30,372.0,28.0,0.7,8.0,61.0,248.12,184.49
2016,1,7,16,45,186.0,14.0,0.75,8.0,30.5,118.01,0.0
2016,1,7,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,45,13.0,15.5,0.95,4.0,16.5,14.28,0.0
2016,1,8,8,0,26.0,31.0,1.0,4.0,33.0,27.52,17.36
2016,1,8,8,15,44.5,48.0,0.95,4.0,54.5,45.7,32.24
2016,1,8,8,30,63.0,65.0,0.9,4.0,76.0,66.64,49.78
2016,1,8,8,45,74.0,82.0,0.9,4.5,98.0,89.05,69.16
2016,1,8,9,0,85.0,99.0,0.9,5.0,120.0,112.89,89.95
2016,1,8,9,15,90.5,115.0,0.8,5.0,141.0,135.61,110.08
2016,1,8,9,30,96.0,131.0,0.7,5.0,162.0,159.02,130.59
2016,1,8,9,45,97.5,144.5,0.6,5.5,179.0,179.09,147.76
2016,1,8,10,0,99.0,158.0,0.5,6.0,196.0,195.37,161.38
2016,1,8,10,15,86.5,169.0,0.4,6.5,203.5,205.98,169.97
2016,1,8,10,30,74.0,180.0,0.3,7.0,211.0,215.47,177.29
2016,1,8,10,45,189.0,184.5,0.25,7.5,270.0,292.63,240.41
2016,1,8,11,0,304.0,189.0,0.2,8.0,329.0,379.72,309.22
2016,1,8,11,15,271.5,200.5,0.2,8.5,328.5,384.56,311.47
2016,1,8,11,30,239.0,212.0,0.2,9.0,328.0,378.31,305.9
2016,1,8,11,45,119.5,176.0,0.2,9.5,234.0,266.29,216.24
2016,1,8,12,0,0.0,140.0,0.2,10.0,140.0,133.62,106.69
2016,1,8,12,15,21.0,172.5,0.25,10.0,183.0,182.45,148.14
2016,1,8,12,30,42.0,205.0,0.3,10.0,226.0,243.89,198.09
2016,1,8,12,45,130.5,210.0,0.4,10.5,273.5,328.49,267.09
2016,1,8,13,0,219.0,215.0,0.5,11.0,321.0,404.52,327.67
2016,1,8,13,15,300.0,196.0,0.55,11.0,336.5,458.51,370.82
2016,1,8,13,30,381.0,177.0,0.6,11.0,352.0,500.07,404.54
2016,1,8,13,45,228.5,179.0,0.7,11.0,282.5,388.54,316.55
2016,1,8,14,0,76.0,181.0,0.8,11.0,213.0,254.01,207.76
2016,1,8,14,15,57.5,165.5,0.75,10.5,189.0,223.05,183.48
2016,1,8,14,30,39.0,150.0,0.7,10.0,165.0,192.29,158.35
2016,1,8,14,45,34.0,137.0,0.65,10.0,149.0,174.81,144.02
2016,1,8,15,0,29.0,124.0,0.6,10.0,133.0,157.51,129.61
2016,1,8,15,15,24.0,109.0,0.6,9.5,115.5,137.7,113.15
2016,1,8,15,30,19.0,94.0,0.6,9.0,98.0,110.03,89.72
2016,1,8,15,45,11.0,77.5,0.65,9.0,80.0,87.63,70.19
2016,1,8,16,0,3.0,61.0,0.7,9.0,62.0,65.54,50.67
2016,1,8,16,15,1.5,44.0,0.75,8.5,44.5,46.39,33.71
2016,1,8,16,30,0.0,27.0,0.8,8.0,27.0,26.48,15.45
2016,1,8,16,45,0.0,13.5,0.85,8.0,13.5,12.52,0.0
2016,1,8,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,170.0,14.5,3.15,6.5,29.5,11.31,0.0
2016,1,9,8,0,340.0,29.0,3.3,7.0,59.0,23.28,13.61
2016,1,9,8,15,433.0,37.0,3.3,7.0,97.5,57.07,28.99
2016,1,9,8,30,526.0,45.0,3.3,7.0,136.0,101.5,58.69
2016,1,9,8,45,583.0,50.5,3.35,7.0,175.5,147.4,96.18
2016,1,9,9,0,640.0,56.0,3.4,7.0,215.0,198.85,141.68
2016,1,9,9,15,486.0,87.0,3.35,7.0,219.0,220.99,170.4
2016,1,9,9,30,332.0,118.0,3.3,7.0,223.0,225.33,181.52
2016,1,9,9,45,330.0,130.5,3.3,7.5,244.5,255.1,208.8
2016,1,9,10,0,328.0,143.0,3.3,8.0,266.0,284.21,234.75
2016,1,9,10,15,196.0,160.5,3.2,8.0,235.5,252.57,210.07
2016,1,9,10,30,64.0,178.0,3.1,8.0,205.0,208.21,172.94
2016,1,9,10,45,48.0,180.5,3.05,8.0,201.5,205.38,170.54
2016,1,9,11,0,32.0,183.0,3.0,8.0,198.0,201.22,166.77
2016,1,9,11,15,49.0,196.0,2.9,8.0,220.0,227.54,188.96
2016,1,9,11,30,66.0,209.0,2.8,8.0,242.0,255.19,212.09
2016,1,9,11,45,87.0,216.5,2.7,8.5,260.0,280.57,232.94
2016,1,9,12,0,108.0,224.0,2.6,9.0,278.0,307.04,254.52
2016,1,9,12,15,98.5,223.0,2.45,9.0,272.0,302.74,250.67
2016,1,9,12,30,89.0,222.0,2.3,9.0,266.0,297.88,246.46
2016,1,9,12,45,142.0,220.0,2.2,9.0,289.5,348.79,289.19
2016,1,9,13,0,195.0,218.0,2.1,9.0,313.0,390.06,323.57
2016,1,9,13,15,114.0,201.5,2.0,9.0,256.5,312.14,258.76
2016,1,9,13,30,33.0,185.0,1.9,9.0,200.0,221.49,182.68
2016,1,9,13,45,16.5,162.0,1.85,9.0,169.5,173.42,142.74
2016,1,9,14,0,0.0,139.0,1.8,9.0,139.0,136.66,111.59
2016,1,9,14,15,0.0,121.5,1.75,9.0,121.5,118.58,96.52
2016,1,9,14,30,0.0,104.0,1.7,9.0,104.0,100.54,81.33
2016,1,9,14,45,0.0,94.5,1.7,9.0,94.5,91.23,73.5
2016,1,9,15,0,0.0,85.0,1.7,9.0,85.0,81.95,65.61
2016,1,9,15,15,0.0,74.0,1.65,8.5,74.0,71.03,56.33
2016,1,9,15,30,0.0,63.0,1.6,8.0,63.0,60.12,46.9
2016,1,9,15,45,0.0,51.5,1.55,8.0,51.5,48.61,36.75
2016,1,9,16,0,0.0,40.0,1.5,8.0,40.0,37.17,26.55
2016,1,9,16,15,0.0,28.5,1.45,8.0,28.5,26.46,16.92
2016,1,9,16,30,0.0,17.0,1.4,8.0,17.0,15.76,7.04
2016,1,9,16,45,0.0,8.5,1.4,8.0,8.5,7.87,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,162.5,15.5,1.75,6.5,30.5,12.21,0.0
2016,1,10,8,0,325.0,31.0,2.0,7.0,61.0,25.18,15.26
2016,1,10,8,15,419.5,40.0,1.95,7.0,100.0,58.82,31.02
2016,1,10,8,30,514.0,49.0,1.9,7.0,139.0,103.61,61.02
2016,1,10,8,45,579.0,54.5,1.9,7.5,180.0,150.25,98.42
2016,1,10,9,0,644.0,60.0,1.9,8.0,221.0,203.34,144.32
2016,1,10,9,15,682.0,64.0,1.85,8.0,259.0,253.62,190.43
2016,1,10,9,30,720.0,68.0,1.8,8.0,297.0,307.15,239.32
2016,1,10,9,45,752.5,70.0,1.8,8.5,332.0,358.39,285.4
2016,1,10,10,0,785.0,72.0,1.8,9.0,367.0,411.14,331.59
2016,1,10,10,15,803.0,74.0,1.7,9.5,395.5,458.3,371.86
2016,1,10,10,30,821.0,76.0,1.6,10.0,424.0,505.01,410.37
2016,1,10,10,45,838.5,75.5,1.55,10.5,447.5,548.0,445.0
2016,1,10,11,0,856.0,75.0,1.5,11.0,471.0,589.86,477.69
2016,1,10,11,15,862.5,76.0,1.4,11.0,486.0,625.22,505.01
2016,1,10,11,30,869.0,77.0,1.3,11.0,501.0,658.27,529.86
2016,1,10,11,45,876.0,76.0,1.25,11.5,509.0,682.75,547.45
2016,1,10,12,0,883.0,75.0,1.2,12.0,517.0,708.27,564.15
2016,1,10,12,15,882.5,75.0,1.15,12.0,517.0,726.78,576.63
2016,1,10,12,30,882.0,75.0,1.1,12.0,517.0,742.11,586.91
2016,1,10,12,45,880.5,74.0,1.1,12.0,510.0,752.28,594.2
2016,1,10,13,0,879.0,73.0,1.1,12.0,503.0,759.14,599.3
2016,1,10,13,15,871.5,72.0,1.1,12.0,487.5,758.11,598.95
2016,1,10,13,30,864.0,71.0,1.1,12.0,472.0,753.75,596.43
2016,1,10,13,45,852.0,69.5,1.15,12.0,450.0,748.27,593.87
2016,1,10,14,0,840.0,68.0,1.2,12.0,428.0,733.53,584.66
2016,1,10,14,15,601.5,104.5,1.15,12.0,353.5,596.74,483.55
2016,1,10,14,30,363.0,141.0,1.1,12.0,279.0,453.74,371.46
2016,1,10,14,45,559.0,100.5,1.1,12.0,291.5,544.98,446.89
2016,1,10,15,0,755.0,60.0,1.1,12.0,304.0,617.84,503.3
2016,1,10,15,15,720.0,56.5,1.0,11.5,266.0,572.68,468.2
2016,1,10,15,30,685.0,53.0,0.9,11.0,228.0,526.73,431.73
2016,1,10,15,45,632.0,48.0,0.85,10.5,187.5,467.59,383.84
2016,1,10,16,0,579.0,43.0,0.8,10.0,147.0,409.64,334.95
2016,1,10,16,15,493.0,36.0,0.85,9.5,107.5,339.28,274.14
2016,1,10,16,30,407.0,29.0,0.9,9.0,68.0,269.34,206.69
2016,1,10,16,45,203.5,14.5,1.0,8.5,34.0,130.13,30.03
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,17.5,16.0,1.0,7.0,17.5,14.2,0.0
2016,1,11,8,0,35.0,32.0,1.0,7.0,35.0,27.4,17.19
2016,1,11,8,15,55.0,49.0,1.1,7.0,57.0,46.54,32.29
2016,1,11,8,30,75.0,66.0,1.2,7.0,79.0,68.59,50.39
2016,1,11,8,45,86.0,83.0,1.35,7.5,102.0,91.66,70.12
2016,1,11,9,0,97.0,100.0,1.5,8.0,125.0,116.14,91.35
2016,1,11,9,15,103.5,116.5,1.45,8.0,146.5,140.25,112.6
2016,1,11,9,30,110.0,133.0,1.4,8.0,168.0,165.14,134.37
2016,1,11,9,45,115.5,147.0,1.4,8.5,187.5,187.92,153.89
2016,1,11,10,0,121.0,161.0,1.4,9.0,207.0,211.22,173.52
2016,1,11,10,15,68.0,159.5,1.45,9.5,185.5,187.35,153.86
2016,1,11,10,30,15.0,158.0,1.5,10.0,164.0,158.16,129.15
2016,1,11,10,45,7.5,139.5,1.55,10.5,142.5,136.42,110.68
2016,1,11,11,0,0.0,121.0,1.6,11.0,121.0,114.16,91.65
2016,1,11,11,15,2.5,143.5,1.65,11.0,145.0,138.08,111.66
2016,1,11,11,30,5.0,166.0,1.7,11.0,169.0,162.68,132.02
2016,1,11,11,45,27.0,188.5,1.75,11.5,202.5,201.18,163.92
2016,1,11,12,0,49.0,211.0,1.8,12.0,236.0,250.94,204.5
2016,1,11,12,15,73.5,218.0,1.8,12.0,255.5,278.81,227.49
2016,1,11,12,30,98.0,225.0,1.8,12.0,275.0,307.72,251.31
2016,1,11,12,45,202.0,216.0,1.85,12.5,316.0,388.87,318.07
2016,1,11,13,0,306.0,207.0,1.9,13.0,357.0,472.72,385.15
2016,1,11,13,15,162.0,191.5,1.9,13.0,270.5,336.66,275.38
2016,1,11,13,30,18.0,176.0,1.9,13.0,184.0,188.56,152.54
2016,1,11,13,45,420.5,122.5,1.9,13.0,304.5,481.16,398.42
2016,1,11,14,0,823.0,69.0,1.9,13.0,425.0,723.47,584.32
2016,1,11,14,15,411.5,99.0,1.8,13.0,277.0,442.29,365.25
2016,1,11,14,30,0.0,129.0,1.7,13.0,129.0,128.04,102.43
2016,1,11,14,45,373.5,94.5,1.6,13.0,216.0,400.35,335.16
2016,1,11,15,0,747.0,60.0,1.5,13.0,303.0,613.93,502.99
2016,1,11,15,15,712.5,56.5,1.35,12.5,265.5,569.26,466.72
2016,1,11,15,30,678.0,53.0,1.2,12.0,228.0,523.82,430.28
2016,1,11,15,45,627.5,48.0,1.05,11.5,188.5,466.37,383.05
2016,1,11,16,0,577.0,43.0,0.9,11.0,149.0,409.98,334.94
2016,1,11,16,15,493.0,36.0,0.95,10.5,109.5,340.38,274.96
2016,1,11,16,30,409.0,29.0,1.0,10.0,70.0,271.25,209.35
2016,1,11,16,45,204.5,14.5,1.05,9.5,35.0,131.74,44.28
