Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,3.5,12.0,10.5,9.73,0.0
2016,1,22,8,0,0.0,21.0,3.5,12.0,21.0,19.48,10.94
2016,1,22,8,15,0.0,33.5,3.4,12.0,33.5,31.12,20.65
2016,1,22,8,30,0.0,46.0,3.3,12.0,46.0,42.66,30.86
2016,1,22,8,45,0.0,59.0,3.25,12.0,59.0,54.67,41.41
2016,1,22,9,0,0.0,72.0,3.2,12.0,72.0,66.8,51.94
2016,1,22,9,15,0.0,84.0,3.15,12.0,84.0,78.1,61.63
2016,1,22,9,30,0.0,96.0,3.1,12.0,96.0,89.49,71.29
2016,1,22,9,45,0.0,113.0,3.1,12.5,113.0,105.72,84.78
2016,1,22,10,0,0.0,130.0,3.1,13.0,130.0,122.15,98.26
2016,1,22,10,15,13.0,153.0,3.05,13.0,159.0,150.79,122.02
2016,1,22,10,30,26.0,176.0,3.0,13.0,188.0,180.96,146.93
2016,1,22,10,45,13.0,156.0,3.0,13.0,162.0,155.26,125.36
2016,1,22,11,0,0.0,136.0,3.0,13.0,136.0,128.49,102.82
2016,1,22,11,15,75.0,186.5,3.0,13.0,225.5,232.48,190.01
2016,1,22,11,30,150.0,237.0,3.0,13.0,315.0,347.84,284.03
2016,1,22,11,45,79.0,210.5,3.05,13.0,252.0,267.28,217.75
2016,1,22,12,0,8.0,184.0,3.1,13.0,189.0,183.23,147.66
2016,1,22,12,15,15.5,195.0,3.2,13.0,204.0,200.78,162.45
2016,1,22,12,30,23.0,206.0,3.3,13.0,219.0,218.92,177.52
2016,1,22,12,45,11.5,162.5,3.4,13.0,169.0,165.42,133.4
2016,1,22,13,0,0.0,119.0,3.5,13.0,119.0,112.6,89.36
2016,1,22,13,15,0.0,74.5,3.35,13.0,74.5,69.36,53.22
2016,1,22,13,30,0.0,30.0,3.2,13.0,30.0,27.87,18.14
2016,1,22,13,45,0.0,69.5,3.05,13.0,69.5,64.68,49.46
2016,1,22,14,0,0.0,109.0,2.9,13.0,109.0,103.51,82.24
2016,1,22,14,15,0.0,99.0,2.85,13.0,99.0,93.64,74.02
2016,1,22,14,30,0.0,89.0,2.8,13.0,89.0,83.77,65.84
2016,1,22,14,45,0.0,98.0,2.75,13.0,98.0,93.68,74.35
2016,1,22,15,0,0.0,107.0,2.7,13.0,107.0,104.52,83.63
2016,1,22,15,15,0.0,95.0,2.6,12.5,95.0,92.65,73.81
2016,1,22,15,30,0.0,83.0,2.5,12.0,83.0,80.78,63.89
2016,1,22,15,45,0.0,70.0,2.45,12.0,70.0,67.77,52.72
2016,1,22,16,0,0.0,57.0,2.4,12.0,57.0,54.72,41.37
2016,1,22,16,15,0.0,44.0,2.4,11.5,44.0,41.57,29.9
2016,1,22,16,30,0.0,31.0,2.4,11.0,31.0,28.79,18.63
2016,1,22,16,45,0.0,19.5,2.4,11.0,19.5,18.09,8.69
2016,1,22,17,0,0.0,8.0,2.4,11.0,8.0,7.41,0.0
2016,1,22,17,15,0.0,4.0,2.45,11.0,4.0,3.81,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,7,45,64.0,24.5,3.3,9.5,31.5,20.27,5.72
2016,1,23,8,0,128.0,49.0,3.6,10.0,63.0,39.12,27.95
2016,1,23,8,15,212.5,64.5,3.8,10.0,100.5,66.89,44.44
2016,1,23,8,30,297.0,80.0,4.0,10.0,138.0,105.24,71.54
2016,1,23,8,45,338.5,95.0,4.2,10.5,175.5,145.66,104.48
2016,1,23,9,0,380.0,110.0,4.4,11.0,213.0,190.52,142.9
2016,1,23,9,15,190.0,91.5,4.5,11.0,143.0,141.61,110.43
2016,1,23,9,30,0.0,73.0,4.6,11.0,73.0,67.94,53.07
2016,1,23,9,45,3.0,107.5,4.7,11.0,109.0,101.62,81.81
2016,1,23,10,0,6.0,142.0,4.8,11.0,145.0,136.21,111.01
2016,1,23,10,15,82.5,172.0,4.7,11.0,209.5,206.09,169.7
2016,1,23,10,30,159.0,202.0,4.6,11.0,274.0,285.97,236.36
2016,1,23,10,45,79.5,112.0,4.6,11.0,148.0,157.15,129.1
2016,1,23,11,0,0.0,22.0,4.6,11.0,22.0,20.43,11.91
2016,1,23,11,15,0.0,37.0,4.6,11.0,37.0,34.38,23.88
2016,1,23,11,30,0.0,52.0,4.6,11.0,52.0,48.36,35.8
2016,1,23,11,45,5.5,121.0,4.7,11.0,124.0,117.8,94.74
2016,1,23,12,0,11.0,190.0,4.8,11.0,196.0,191.45,156.3
2016,1,23,12,15,31.5,210.0,4.8,11.0,227.0,237.52,194.89
2016,1,23,12,30,52.0,230.0,4.8,11.0,258.0,277.42,228.21
2016,1,23,12,45,125.0,236.0,4.85,11.5,302.0,354.11,292.45
2016,1,23,13,0,198.0,242.0,4.9,12.0,346.0,421.9,348.56
2016,1,23,13,15,102.0,207.5,4.9,12.0,261.0,309.29,255.29
2016,1,23,13,30,6.0,173.0,4.9,12.0,176.0,174.19,141.43
2016,1,23,13,45,42.0,189.0,4.9,12.0,209.0,232.46,191.4
2016,1,23,14,0,78.0,205.0,4.9,12.0,242.0,282.43,233.87
2016,1,23,14,15,159.5,192.0,4.75,11.5,261.5,344.1,287.61
2016,1,23,14,30,241.0,179.0,4.6,11.0,281.0,403.71,339.06
2016,1,23,14,45,474.5,131.5,4.45,11.0,312.5,531.44,447.69
2016,1,23,15,0,708.0,84.0,4.3,11.0,344.0,641.62,538.06
2016,1,23,15,15,674.0,80.0,4.05,10.5,305.5,597.11,502.48
2016,1,23,15,30,640.0,76.0,3.8,10.0,267.0,551.79,465.88
2016,1,23,15,45,595.0,69.0,3.55,10.0,226.5,495.37,418.4
2016,1,23,16,0,550.0,62.0,3.3,10.0,186.0,439.73,370.21
2016,1,23,16,15,472.0,54.5,3.1,9.5,144.0,365.65,305.92
2016,1,23,16,30,394.0,47.0,2.9,9.0,102.0,295.62,243.09
2016,1,23,16,45,277.0,34.5,2.75,9.0,66.0,206.86,159.71
2016,1,23,17,0,160.0,22.0,2.6,9.0,30.0,116.8,16.0
2016,1,23,17,15,80.0,11.0,2.5,8.5,15.0,43.28,0.0
2016,1,23,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,6.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,6.0,8.0,7.63,0.0
2016,1,24,7,45,54.5,24.0,1.5,6.5,30.0,19.89,6.47
2016,1,24,8,0,109.0,40.0,1.7,7.0,52.0,32.5,22.71
2016,1,24,8,15,141.0,58.0,1.65,7.0,81.0,57.79,39.52
2016,1,24,8,30,173.0,76.0,1.6,7.0,110.0,87.77,62.82
2016,1,24,8,45,194.0,93.0,1.55,7.5,139.5,118.86,88.91
2016,1,24,9,0,215.0,110.0,1.5,8.0,169.0,152.37,117.85
2016,1,24,9,15,234.5,123.5,1.45,8.0,197.0,184.45,146.13
2016,1,24,9,30,254.0,137.0,1.4,8.0,225.0,218.4,175.94
2016,1,24,9,45,326.0,142.0,1.35,8.5,267.0,265.77,215.51
2016,1,24,10,0,398.0,147.0,1.3,9.0,309.0,323.85,263.55
2016,1,24,10,15,391.5,164.0,1.25,9.0,333.0,358.92,293.09
2016,1,24,10,30,385.0,181.0,1.2,9.0,357.0,387.28,316.65
2016,1,24,10,45,439.5,175.5,1.2,9.5,386.5,436.73,356.27
2016,1,24,11,0,494.0,170.0,1.2,10.0,416.0,483.5,393.09
2016,1,24,11,15,508.5,172.5,1.25,10.5,433.0,515.52,417.82
2016,1,24,11,30,523.0,175.0,1.3,11.0,450.0,546.87,441.76
2016,1,24,11,45,482.0,189.5,1.4,11.5,446.5,551.61,444.66
2016,1,24,12,0,441.0,204.0,1.5,12.0,443.0,552.59,444.7
2016,1,24,12,15,659.0,143.5,1.55,12.0,501.0,665.65,534.28
2016,1,24,12,30,877.0,83.0,1.6,12.0,559.0,768.73,610.36
2016,1,24,12,45,884.0,79.5,1.7,12.0,554.5,783.74,621.17
2016,1,24,13,0,891.0,76.0,1.8,12.0,550.0,795.5,630.75
2016,1,24,13,15,885.0,75.5,1.95,12.0,536.0,797.26,633.75
2016,1,24,13,30,879.0,75.0,2.1,12.0,522.0,795.57,634.42
2016,1,24,13,45,864.0,75.0,2.25,12.0,500.0,790.42,632.65
2016,1,24,14,0,849.0,75.0,2.4,12.0,478.0,775.69,623.89
2016,1,24,14,15,834.0,73.5,2.3,12.0,450.0,756.0,609.74
2016,1,24,14,30,819.0,72.0,2.2,12.0,422.0,733.39,593.46
2016,1,24,14,45,795.0,70.0,2.15,12.0,388.0,700.69,569.9
2016,1,24,15,0,771.0,68.0,2.1,12.0,354.0,665.83,544.49
2016,1,24,15,15,741.0,64.5,1.85,11.5,315.5,623.06,512.32
2016,1,24,15,30,711.0,61.0,1.6,11.0,277.0,579.08,478.51
2016,1,24,15,45,672.0,56.0,1.35,10.5,236.0,526.61,435.92
2016,1,24,16,0,633.0,51.0,1.1,10.0,195.0,474.28,391.91
2016,1,24,16,15,563.5,44.5,1.1,9.5,152.5,408.23,336.35
2016,1,24,16,30,494.0,38.0,1.1,9.0,110.0,341.29,277.74
2016,1,24,16,45,378.5,29.0,1.15,8.5,72.0,252.97,196.43
2016,1,24,17,0,263.0,20.0,1.2,8.0,34.0,163.26,47.89
2016,1,24,17,15,131.5,10.0,1.2,7.5,17.0,63.76,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,56.0,5.5,0.8,8.0,6.5,0.0,0.0
2016,1,25,7,30,112.0,11.0,0.9,8.0,13.0,10.48,0.0
2016,1,25,7,45,256.0,22.5,1.0,8.5,46.0,18.07,5.95
2016,1,25,8,0,400.0,34.0,1.1,9.0,79.0,26.91,17.78
2016,1,25,8,15,484.0,41.5,1.2,9.0,120.5,62.63,32.33
2016,1,25,8,30,568.0,49.0,1.3,9.0,162.0,109.26,63.28
2016,1,25,8,45,622.5,54.0,1.45,9.5,204.5,157.64,102.38
2016,1,25,9,0,677.0,59.0,1.6,10.0,247.0,212.64,150.21
2016,1,25,9,15,401.5,102.5,1.65,10.0,218.5,213.44,164.34
2016,1,25,9,30,126.0,146.0,1.7,10.0,190.0,182.26,147.3
2016,1,25,9,45,144.5,161.5,1.8,10.5,217.0,212.53,172.91
2016,1,25,10,0,163.0,177.0,1.9,11.0,244.0,244.59,199.58
2016,1,25,10,15,466.5,135.5,1.95,11.0,346.5,366.74,299.51
2016,1,25,10,30,770.0,94.0,2.0,11.0,449.0,508.49,413.73
2016,1,25,10,45,567.5,147.0,2.05,11.5,416.0,480.1,390.86
2016,1,25,11,0,365.0,200.0,2.1,12.0,383.0,430.67,350.75
2016,1,25,11,15,207.0,211.5,2.15,12.0,316.0,350.05,285.89
2016,1,25,11,30,49.0,223.0,2.2,12.0,249.0,257.22,208.78
2016,1,25,11,45,38.5,219.0,2.25,12.5,239.5,248.14,201.14
2016,1,25,12,0,28.0,215.0,2.3,13.0,230.0,229.41,185.42
2016,1,25,12,15,27.5,215.5,2.3,13.0,230.5,230.81,186.6
2016,1,25,12,30,27.0,216.0,2.3,13.0,231.0,232.19,187.74
2016,1,25,12,45,431.0,154.5,2.35,13.0,386.0,522.78,428.65
2016,1,25,13,0,835.0,93.0,2.4,13.0,541.0,779.62,624.12
2016,1,25,13,15,828.5,92.0,2.4,13.0,527.5,780.44,622.8
2016,1,25,13,30,822.0,91.0,2.4,13.0,514.0,777.92,621.55
2016,1,25,13,45,544.0,148.0,2.4,13.5,423.0,621.64,503.47
2016,1,25,14,0,266.0,205.0,2.4,14.0,332.0,455.6,370.52
2016,1,25,14,15,258.0,195.0,2.35,13.5,313.0,437.64,358.44
2016,1,25,14,30,250.0,185.0,2.3,13.0,294.0,418.82,344.69
2016,1,25,14,45,247.5,170.5,2.25,13.0,271.0,397.73,328.56
2016,1,25,15,0,245.0,156.0,2.2,13.0,248.0,375.71,311.46
2016,1,25,15,15,464.0,111.0,1.9,12.5,262.0,484.11,402.16
2016,1,25,15,30,683.0,66.0,1.6,12.0,276.0,572.27,472.42
2016,1,25,15,45,641.0,60.5,1.3,12.0,235.0,518.22,426.53
2016,1,25,16,0,599.0,55.0,1.0,12.0,194.0,464.74,381.03
2016,1,25,16,15,530.0,48.5,1.0,11.5,152.0,395.27,323.55
2016,1,25,16,30,461.0,42.0,1.0,11.0,110.0,329.44,266.61
2016,1,25,16,45,349.0,31.5,1.05,10.5,72.5,241.97,187.96
2016,1,25,17,0,237.0,21.0,1.1,10.0,35.0,154.29,61.45
2016,1,25,17,15,118.5,10.5,1.1,9.5,17.5,59.15,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,0.25,7.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,0.3,7.0,14.0,13.34,0.0
2016,1,26,7,45,207.5,24.5,0.35,7.5,48.0,19.87,7.85
2016,1,26,8,0,415.0,35.0,0.4,8.0,82.0,27.75,18.71
2016,1,26,8,15,499.0,42.5,0.5,8.0,124.5,64.66,33.66
2016,1,26,8,30,583.0,50.0,0.6,8.0,167.0,112.28,65.35
2016,1,26,8,45,638.0,55.0,0.7,8.5,210.5,161.71,105.29
2016,1,26,9,0,693.0,60.0,0.8,9.0,254.0,217.85,153.93
2016,1,26,9,15,375.5,101.0,0.9,9.0,208.5,205.06,158.13
2016,1,26,9,30,58.0,142.0,1.0,9.0,163.0,153.6,124.81
2016,1,26,9,45,207.0,149.0,1.1,9.5,233.0,227.52,184.81
2016,1,26,10,0,356.0,156.0,1.2,10.0,303.0,311.16,252.67
2016,1,26,10,15,246.5,181.0,1.2,10.5,286.5,302.59,246.39
2016,1,26,10,30,137.0,206.0,1.2,11.0,270.0,278.72,226.91
2016,1,26,10,45,315.0,189.5,1.3,11.5,346.0,375.63,306.08
2016,1,26,11,0,493.0,173.0,1.4,12.0,422.0,487.48,394.67
2016,1,26,11,15,684.0,129.5,1.45,12.0,486.5,588.0,473.8
2016,1,26,11,30,875.0,86.0,1.5,12.0,551.0,691.23,553.53
2016,1,26,11,45,880.0,86.5,1.55,12.5,561.0,722.14,574.82
2016,1,26,12,0,885.0,87.0,1.6,13.0,571.0,750.27,594.0
2016,1,26,12,15,885.5,87.0,1.65,13.0,572.5,771.55,609.36
2016,1,26,12,30,886.0,87.0,1.7,13.0,574.0,789.59,622.56
2016,1,26,12,45,878.5,88.5,1.75,13.0,567.0,799.84,630.35
2016,1,26,13,0,871.0,90.0,1.8,13.0,560.0,806.56,635.84
2016,1,26,13,15,711.5,126.0,1.8,13.0,504.0,732.48,582.75
2016,1,26,13,30,552.0,162.0,1.8,13.0,448.0,644.22,517.25
2016,1,26,13,45,538.5,159.0,1.85,13.0,428.5,631.48,509.33
2016,1,26,14,0,525.0,156.0,1.9,13.0,409.0,616.63,499.08
2016,1,26,14,15,489.0,153.0,1.85,13.0,378.5,582.16,473.01
2016,1,26,14,30,453.0,150.0,1.8,13.0,348.0,546.48,445.88
2016,1,26,14,45,382.0,148.0,1.75,13.0,306.0,484.72,397.6
2016,1,26,15,0,311.0,146.0,1.7,13.0,264.0,411.83,340.04
2016,1,26,15,15,293.5,134.0,1.5,12.5,236.0,379.72,315.01
2016,1,26,15,30,276.0,122.0,1.3,12.0,208.0,347.53,289.12
2016,1,26,15,45,450.5,89.5,1.1,11.5,206.0,426.54,354.22
2016,1,26,16,0,625.0,57.0,0.9,11.0,204.0,485.12,398.88
2016,1,26,16,15,556.0,50.0,0.95,10.5,160.5,413.83,339.42
2016,1,26,16,30,487.0,43.0,1.0,10.0,117.0,346.12,281.29
2016,1,26,16,45,369.5,33.0,1.05,9.5,78.0,254.92,200.05
2016,1,26,17,0,252.0,23.0,1.1,9.0,39.0,165.12,80.44
2016,1,26,17,15,126.0,11.5,1.1,8.5,19.5,63.53,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.45,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.6,7.0,15.0,14.3,0.0
2016,1,27,7,45,181.5,26.5,1.8,7.5,48.0,20.85,9.07
2016,1,27,8,0,363.0,38.0,2.0,8.0,81.0,30.43,21.04
2016,1,27,8,15,447.0,47.0,2.05,8.0,123.0,66.2,36.54
2016,1,27,8,30,531.0,56.0,2.1,8.0,165.0,112.38,67.86
2016,1,27,8,45,587.0,62.0,2.15,8.5,207.5,160.16,106.72
2016,1,27,9,0,643.0,68.0,2.2,9.0,250.0,213.65,153.35
2016,1,27,9,15,680.0,72.5,2.15,9.0,290.5,265.65,200.84
2016,1,27,9,30,717.0,77.0,2.1,9.0,331.0,320.53,250.67
2016,1,27,9,45,758.5,76.5,2.1,9.5,369.5,375.12,299.06
2016,1,27,10,0,800.0,76.0,2.1,10.0,408.0,431.44,347.75
2016,1,27,10,15,817.5,78.0,2.05,10.5,439.0,480.86,389.65
2016,1,27,10,30,835.0,80.0,2.0,11.0,470.0,529.82,429.82
2016,1,27,10,45,849.5,80.5,1.95,11.5,495.0,574.73,465.62
2016,1,27,11,0,864.0,81.0,1.9,12.0,520.0,618.34,499.33
2016,1,27,11,15,871.5,82.0,1.8,12.0,537.0,656.46,528.55
2016,1,27,11,30,879.0,83.0,1.7,12.0,554.0,692.31,555.32
2016,1,27,11,45,885.0,83.0,1.6,12.5,564.0,719.35,573.06
2016,1,27,12,0,891.0,83.0,1.5,13.0,574.0,747.36,590.82
2016,1,27,12,15,892.0,83.0,1.45,13.0,575.5,768.75,605.2
2016,1,27,12,30,893.0,83.0,1.4,13.0,577.0,786.94,617.37
2016,1,27,12,45,895.5,81.0,1.4,13.5,572.0,800.69,625.89
2016,1,27,13,0,898.0,79.0,1.4,14.0,567.0,811.07,632.18
2016,1,27,13,15,892.5,78.0,1.35,14.0,553.0,812.83,633.15
2016,1,27,13,30,887.0,77.0,1.3,14.0,539.0,811.1,631.89
2016,1,27,13,45,880.0,75.5,1.3,14.0,518.5,804.11,627.74
2016,1,27,14,0,873.0,74.0,1.3,14.0,498.0,793.76,621.4
2016,1,27,14,15,859.5,72.0,1.25,14.0,470.0,780.96,612.84
2016,1,27,14,30,846.0,70.0,1.2,14.0,442.0,758.55,597.49
2016,1,27,14,45,828.5,67.5,1.2,14.0,408.5,729.62,578.06
2016,1,27,15,0,811.0,65.0,1.2,14.0,375.0,698.18,556.61
2016,1,27,15,15,783.5,62.0,1.05,13.5,336.0,656.7,526.8
2016,1,27,15,30,756.0,59.0,0.9,13.0,297.0,613.77,495.31
2016,1,27,15,45,717.0,54.5,0.8,13.0,254.5,560.29,454.0
2016,1,27,16,0,678.0,50.0,0.7,13.0,212.0,506.84,410.63
2016,1,27,16,15,614.0,44.5,0.75,12.5,168.5,437.9,355.22
2016,1,27,16,30,550.0,39.0,0.8,12.0,125.0,371.68,299.19
2016,1,27,16,45,443.0,30.5,0.9,11.5,84.5,290.29,226.86
2016,1,27,17,0,336.0,22.0,1.0,11.0,44.0,205.23,113.23
2016,1,27,17,15,168.0,11.0,1.0,10.5,22.0,80.99,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.7,8.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,0.7,8.0,3.0,2.86,0.0
2016,1,28,7,45,0.0,9.0,0.75,8.0,9.0,8.33,0.45
2016,1,28,8,0,0.0,15.0,0.8,8.0,15.0,13.9,6.62
2016,1,28,8,15,0.0,22.5,0.95,8.5,22.5,20.86,12.37
2016,1,28,8,30,0.0,30.0,1.1,9.0,30.0,27.83,18.59
2016,1,28,8,45,0.0,38.0,1.25,9.5,38.0,35.28,25.15
2016,1,28,9,0,0.0,46.0,1.4,10.0,46.0,42.73,31.61
2016,1,28,9,15,0.0,53.0,1.3,10.0,53.0,49.26,37.26
2016,1,28,9,30,0.0,60.0,1.2,10.0,60.0,55.79,42.85
2016,1,28,9,45,79.0,121.0,1.2,10.5,154.0,148.19,120.29
2016,1,28,10,0,158.0,182.0,1.2,11.0,248.0,247.61,201.64
2016,1,28,10,15,291.5,177.0,1.2,11.0,310.0,320.72,260.9
2016,1,28,10,30,425.0,172.0,1.2,11.0,372.0,406.79,330.14
2016,1,28,10,45,425.0,182.0,1.3,11.5,391.0,437.59,354.38
2016,1,28,11,0,425.0,192.0,1.4,12.0,410.0,467.32,377.68
2016,1,28,11,15,221.5,196.5,1.55,12.5,310.5,351.72,285.51
2016,1,28,11,30,18.0,201.0,1.7,13.0,211.0,205.49,165.04
2016,1,28,11,45,18.5,204.5,1.9,13.5,215.0,210.37,169.23
2016,1,28,12,0,19.0,208.0,2.1,14.0,219.0,215.31,172.96
2016,1,28,12,15,16.5,204.5,2.05,14.0,214.0,210.77,169.17
2016,1,28,12,30,14.0,201.0,2.0,14.0,209.0,206.09,165.33
2016,1,28,12,45,30.0,216.0,2.0,14.5,232.5,245.86,197.55
2016,1,28,13,0,46.0,231.0,2.0,15.0,256.0,277.62,222.92
2016,1,28,13,15,154.5,231.0,1.85,15.0,313.0,378.78,305.67
2016,1,28,13,30,263.0,231.0,1.7,15.0,370.0,481.58,386.79
2016,1,28,13,45,133.0,197.0,1.6,15.0,267.5,326.25,263.45
2016,1,28,14,0,3.0,163.0,1.5,15.0,165.0,162.22,129.04
2016,1,28,14,15,2.5,156.5,1.4,14.5,158.0,155.9,124.75
2016,1,28,14,30,2.0,150.0,1.3,14.0,151.0,149.72,120.1
2016,1,28,14,45,30.0,154.5,1.25,14.0,166.0,188.31,153.0
2016,1,28,15,0,58.0,159.0,1.2,14.0,181.0,217.71,177.92
2016,1,28,15,15,54.5,143.0,1.05,13.5,162.0,197.22,161.4
2016,1,28,15,30,51.0,127.0,0.9,13.0,143.0,176.74,144.83
2016,1,28,15,45,45.5,110.0,0.75,13.0,122.5,153.63,125.46
2016,1,28,16,0,40.0,93.0,0.6,13.0,102.0,130.68,105.93
2016,1,28,16,15,31.0,75.0,0.65,12.5,81.0,104.34,83.41
2016,1,28,16,30,22.0,57.0,0.7,12.0,60.0,78.23,60.66
2016,1,28,16,45,11.0,39.5,0.8,12.0,41.0,51.85,37.16
2016,1,28,17,0,0.0,22.0,0.9,12.0,22.0,21.49,8.16
2016,1,28,17,15,0.0,11.0,0.9,11.5,11.0,10.48,0.0
2016,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.0,2.85,12.0,4.0,0.0,0.0
2016,1,29,7,30,0.0,8.0,3.0,12.0,8.0,7.63,0.0
2016,1,29,7,45,0.0,24.0,3.2,12.5,24.0,22.0,10.64
2016,1,29,8,0,0.0,40.0,3.4,13.0,40.0,35.99,25.48
2016,1,29,8,15,9.0,58.0,3.5,13.0,60.0,52.87,38.77
2016,1,29,8,30,18.0,76.0,3.6,13.0,80.0,70.82,53.99
2016,1,29,8,45,26.0,93.5,3.7,13.0,100.5,90.11,70.33
2016,1,29,9,0,34.0,111.0,3.8,13.0,121.0,110.54,87.64
2016,1,29,9,15,38.5,127.5,3.8,13.0,140.0,130.15,104.32
2016,1,29,9,30,43.0,144.0,3.8,13.0,159.0,150.42,121.44
2016,1,29,9,45,21.5,115.5,3.85,13.5,123.0,117.93,94.38
2016,1,29,10,0,0.0,87.0,3.9,14.0,87.0,81.08,63.31
2016,1,29,10,15,0.0,56.5,3.9,14.0,56.5,52.54,39.09
2016,1,29,10,30,0.0,26.0,3.9,14.0,26.0,24.14,14.93
2016,1,29,10,45,0.0,62.0,3.9,14.0,62.0,57.68,43.32
2016,1,29,11,0,0.0,98.0,3.9,14.0,98.0,91.53,71.65
2016,1,29,11,15,0.0,86.0,3.9,14.0,86.0,80.11,61.98
2016,1,29,11,30,0.0,74.0,3.9,14.0,74.0,68.9,52.54
2016,1,29,11,45,0.0,75.0,3.95,14.0,75.0,69.84,53.29
2016,1,29,12,0,0.0,76.0,4.0,14.0,76.0,70.78,54.05
2016,1,29,12,15,0.0,92.0,4.05,14.0,92.0,85.79,66.58
2016,1,29,12,30,0.0,108.0,4.1,14.0,108.0,101.32,79.51
2016,1,29,12,45,0.0,65.5,4.2,14.0,65.5,60.97,45.81
2016,1,29,13,0,0.0,23.0,4.3,14.0,23.0,21.37,12.46
2016,1,29,13,15,22.5,122.0,4.3,14.0,134.0,139.4,112.27
2016,1,29,13,30,45.0,221.0,4.3,14.0,245.0,269.38,219.25
2016,1,29,13,45,22.5,114.5,4.3,14.0,126.5,132.43,106.47
2016,1,29,14,0,0.0,8.0,4.3,14.0,8.0,7.42,0.66
2016,1,29,14,15,23.5,96.0,4.2,14.0,107.0,114.08,91.81
2016,1,29,14,30,47.0,184.0,4.1,14.0,206.0,235.39,192.94
2016,1,29,14,45,23.5,158.5,4.1,14.0,169.5,177.39,144.47
2016,1,29,15,0,0.0,133.0,4.1,14.0,133.0,132.34,106.48
2016,1,29,15,15,0.0,119.0,4.05,13.5,119.0,118.44,95.23
2016,1,29,15,30,0.0,105.0,4.0,13.0,105.0,104.55,83.8
2016,1,29,15,45,0.0,90.0,3.95,13.0,90.0,89.48,71.04
2016,1,29,16,0,0.0,75.0,3.9,13.0,75.0,74.37,58.08
2016,1,29,16,15,0.0,60.0,3.9,12.5,60.0,59.17,44.95
2016,1,29,16,30,0.0,45.0,3.9,12.0,45.0,43.78,31.5
2016,1,29,16,45,0.0,30.5,3.95,12.0,30.5,28.68,18.09
2016,1,29,17,0,0.0,16.0,4.0,12.0,16.0,14.84,4.46
2016,1,29,17,15,0.0,8.0,4.0,12.0,8.0,7.63,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,1.8,7.5,10.0,9.53,0.0
2016,1,30,7,30,0.0,20.0,2.1,8.0,20.0,19.06,0.0
2016,1,30,7,45,234.0,26.5,2.45,8.5,56.0,21.31,10.8
2016,1,30,8,0,468.0,33.0,2.8,9.0,92.0,25.77,17.04
2016,1,30,8,15,545.5,39.5,2.8,9.0,135.0,68.12,34.4
2016,1,30,8,30,623.0,46.0,2.8,9.0,178.0,116.95,67.45
2016,1,30,8,45,678.0,49.5,2.85,9.5,222.5,167.36,108.83
2016,1,30,9,0,733.0,53.0,2.9,10.0,267.0,223.23,158.13
2016,1,30,9,15,422.5,103.0,2.85,10.0,230.5,221.91,171.76
2016,1,30,9,30,112.0,153.0,2.8,10.0,194.0,184.47,149.84
2016,1,30,9,45,480.5,107.5,2.8,10.5,309.0,297.84,240.33
2016,1,30,10,0,849.0,62.0,2.8,11.0,424.0,441.54,356.53
2016,1,30,10,15,864.5,64.0,2.8,11.0,455.0,491.91,399.97
2016,1,30,10,30,880.0,66.0,2.8,11.0,486.0,541.52,442.05
2016,1,30,10,45,891.5,67.0,2.8,11.5,511.0,586.73,478.77
2016,1,30,11,0,903.0,68.0,2.8,12.0,536.0,630.31,513.18
2016,1,30,11,15,910.0,69.0,2.8,12.0,553.5,669.09,544.04
2016,1,30,11,30,917.0,70.0,2.8,12.0,571.0,705.47,571.89
2016,1,30,11,45,919.5,71.0,2.8,12.0,580.5,736.07,594.09
2016,1,30,12,0,922.0,72.0,2.8,12.0,590.0,763.65,614.04
2016,1,30,12,15,922.5,72.0,2.8,12.0,592.0,785.43,629.73
2016,1,30,12,30,923.0,72.0,2.8,12.0,594.0,803.86,643.08
2016,1,30,12,45,913.5,74.5,2.85,12.5,587.0,813.95,649.58
2016,1,30,13,0,904.0,77.0,2.9,13.0,580.0,820.38,653.62
2016,1,30,13,15,625.5,149.0,2.85,12.5,493.5,696.16,562.64
2016,1,30,13,30,347.0,221.0,2.8,12.0,407.0,538.73,438.73
2016,1,30,13,45,278.0,222.0,2.8,12.0,367.0,486.47,398.01
2016,1,30,14,0,209.0,223.0,2.8,12.0,327.0,420.94,345.7
2016,1,30,14,15,179.0,211.5,2.75,12.0,297.0,384.24,316.59
2016,1,30,14,30,149.0,200.0,2.7,12.0,267.0,347.49,286.99
2016,1,30,14,45,129.0,184.5,2.7,12.0,239.5,313.65,259.8
2016,1,30,15,0,109.0,169.0,2.7,12.0,212.0,280.0,232.42
2016,1,30,15,15,103.5,153.0,2.45,11.5,190.5,256.67,213.8
2016,1,30,15,30,98.0,137.0,2.2,11.0,169.0,233.26,194.76
2016,1,30,15,45,91.5,118.5,2.0,10.5,145.5,205.71,171.91
2016,1,30,16,0,85.0,100.0,1.8,10.0,122.0,178.14,148.53
2016,1,30,16,15,73.5,81.5,1.7,9.5,97.5,147.58,122.0
2016,1,30,16,30,62.0,63.0,1.6,9.0,73.0,117.37,95.2
2016,1,30,16,45,38.5,45.0,1.55,8.5,50.5,73.9,56.64
2016,1,30,17,0,15.0,27.0,1.5,8.0,28.0,38.9,22.55
2016,1,30,17,15,7.5,13.5,1.55,7.5,14.0,16.07,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,5.0,9.5,9.05,0.0
2016,1,31,7,30,0.0,19.0,1.6,5.0,19.0,18.11,0.0
2016,1,31,7,45,157.0,30.5,1.9,5.5,50.5,23.92,13.44
2016,1,31,8,0,314.0,42.0,2.2,6.0,82.0,34.19,24.84
2016,1,31,8,15,367.0,54.0,2.35,6.0,119.5,68.07,40.76
2016,1,31,8,30,420.0,66.0,2.5,6.0,157.0,109.1,70.56
2016,1,31,8,45,455.5,76.5,2.65,6.5,194.5,151.56,106.27
2016,1,31,9,0,491.0,87.0,2.8,7.0,232.0,199.41,148.72
2016,1,31,9,15,519.0,94.5,2.95,7.0,267.5,244.09,189.82
2016,1,31,9,30,547.0,102.0,3.1,7.0,303.0,291.07,232.9
2016,1,31,9,45,634.0,93.5,3.3,7.5,348.5,347.4,282.21
2016,1,31,10,0,721.0,85.0,3.5,8.0,394.0,410.59,336.95
2016,1,31,10,15,745.0,86.5,3.6,8.5,426.0,459.81,379.67
2016,1,31,10,30,769.0,88.0,3.7,9.0,458.0,509.06,421.41
2016,1,31,10,45,847.0,79.5,3.85,9.5,505.5,578.59,478.64
2016,1,31,11,0,925.0,71.0,4.0,10.0,553.0,648.97,535.42
2016,1,31,11,15,932.0,72.0,4.1,10.0,571.5,688.67,567.82
2016,1,31,11,30,939.0,73.0,4.2,10.0,590.0,725.89,597.37
2016,1,31,11,45,946.0,72.5,4.3,10.0,600.5,758.74,622.39
2016,1,31,12,0,953.0,72.0,4.4,10.0,611.0,788.69,645.25
2016,1,31,12,15,953.5,72.0,4.45,10.0,613.0,811.22,662.27
2016,1,31,12,30,954.0,72.0,4.5,10.0,615.0,830.29,676.82
2016,1,31,12,45,947.0,74.0,4.55,10.0,608.5,842.25,686.19
2016,1,31,13,0,940.0,76.0,4.6,10.0,602.0,850.49,692.96
2016,1,31,13,15,934.5,75.0,4.6,10.0,588.0,852.65,695.02
2016,1,31,13,30,929.0,74.0,4.6,10.0,574.0,851.12,694.51
2016,1,31,13,45,917.0,74.0,4.65,10.0,551.5,841.91,688.74
2016,1,31,14,0,905.0,74.0,4.7,10.0,529.0,829.23,680.48
2016,1,31,14,15,891.5,72.5,4.65,10.0,500.5,810.17,666.83
2016,1,31,14,30,878.0,71.0,4.6,10.0,472.0,787.98,650.85
2016,1,31,14,45,855.0,70.0,4.55,10.0,436.0,762.66,632.42
2016,1,31,15,0,832.0,69.0,4.5,10.0,400.0,728.28,606.83
2016,1,31,15,15,804.5,66.0,4.3,9.5,360.0,686.0,575.06
2016,1,31,15,30,777.0,63.0,4.1,9.0,320.0,642.15,541.46
2016,1,31,15,45,734.5,59.0,3.9,8.5,276.0,585.78,496.92
2016,1,31,16,0,692.0,55.0,3.7,8.0,232.0,529.51,449.87
2016,1,31,16,15,629.0,49.5,3.75,7.5,186.5,459.72,390.28
2016,1,31,16,30,566.0,44.0,3.8,7.0,141.0,398.38,335.06
2016,1,31,16,45,459.5,35.5,3.9,7.0,98.5,309.45,253.96
2016,1,31,17,0,353.0,27.0,4.0,7.0,56.0,227.98,163.6
2016,1,31,17,15,176.5,13.5,4.35,7.0,28.0,88.72,0.0
2016,1,31,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,7,15,158.0,7.5,3.15,3.5,13.5,7.15,0.0
2016,2,1,7,30,316.0,15.0,3.4,4.0,27.0,14.3,0.0
2016,2,1,7,45,452.5,23.0,3.7,5.0,67.5,19.54,10.25
2016,2,1,8,0,589.0,31.0,4.0,6.0,108.0,27.41,18.83
2016,2,1,8,15,661.0,36.5,4.2,6.0,154.5,73.56,35.16
2016,2,1,8,30,733.0,42.0,4.4,6.0,201.0,127.78,72.68
2016,2,1,8,45,777.0,45.5,4.65,6.5,247.5,182.77,119.4
2016,2,1,9,0,821.0,49.0,4.9,7.0,294.0,242.97,174.35
2016,2,1,9,15,849.5,52.0,5.0,7.5,337.0,300.5,228.77
2016,2,1,9,30,878.0,55.0,5.1,8.0,380.0,359.66,284.27
2016,2,1,9,45,887.0,60.5,5.2,8.5,416.5,415.03,335.88
2016,2,1,10,0,896.0,66.0,5.3,9.0,453.0,469.51,385.28
2016,2,1,10,15,910.0,67.5,5.2,9.0,485.0,521.1,431.31
2016,2,1,10,30,924.0,69.0,5.1,9.0,517.0,571.66,475.23
2016,2,1,10,45,930.5,71.5,5.0,9.5,541.5,617.7,513.36
2016,2,1,11,0,937.0,74.0,4.9,10.0,566.0,661.62,548.63
2016,2,1,11,15,943.0,74.5,4.8,10.0,583.5,700.68,580.26
2016,2,1,11,30,949.0,75.0,4.7,10.0,601.0,737.14,608.38
2016,2,1,11,45,951.0,76.0,4.65,10.0,610.5,768.53,631.59
2016,2,1,12,0,953.0,77.0,4.6,10.0,620.0,796.76,652.33
2016,2,1,12,15,953.0,77.0,4.5,10.0,621.5,819.03,668.24
2016,2,1,12,30,953.0,77.0,4.4,10.0,623.0,837.83,681.55
2016,2,1,12,45,948.5,77.5,4.35,10.5,616.5,850.07,689.1
2016,2,1,13,0,944.0,78.0,4.3,11.0,610.0,858.62,694.02
2016,2,1,13,15,938.0,77.0,4.1,11.0,595.5,860.45,694.44
2016,2,1,13,30,932.0,76.0,3.9,11.0,581.0,858.58,692.69
2016,2,1,13,45,924.0,74.5,3.75,11.0,559.0,850.81,686.98
