Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,916.0,73.0,3.6,11.0,537.0,839.48,678.8
2016,2,1,14,15,902.5,71.5,3.4,10.5,508.0,820.29,665.84
2016,2,1,14,30,889.0,70.0,3.2,10.0,479.0,797.92,650.54
2016,2,1,14,45,794.0,76.0,3.0,10.0,421.0,725.31,596.0
2016,2,1,15,0,699.0,82.0,2.8,10.0,363.0,650.09,538.91
2016,2,1,15,15,749.0,70.5,2.35,9.5,345.0,653.22,541.67
2016,2,1,15,30,799.0,59.0,1.9,9.0,327.0,654.96,542.04
2016,2,1,15,45,761.5,55.0,1.5,9.0,283.0,601.25,498.2
2016,2,1,16,0,724.0,51.0,1.1,9.0,239.0,547.32,452.25
2016,2,1,16,15,665.0,46.0,1.1,8.5,193.0,479.4,396.94
2016,2,1,16,30,606.0,41.0,1.1,8.0,147.0,413.74,340.84
2016,2,1,16,45,509.0,33.0,1.1,7.5,103.5,327.94,265.54
2016,2,1,17,0,412.0,25.0,1.1,7.0,60.0,249.44,182.09
2016,2,1,17,15,206.0,12.5,1.15,6.5,30.0,100.98,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,7,15,50.0,9.0,1.6,6.0,11.0,8.58,0.0
2016,2,2,7,30,100.0,18.0,1.7,6.0,22.0,14.28,0.0
2016,2,2,7,45,226.5,32.0,1.85,6.5,57.5,25.09,15.01
2016,2,2,8,0,353.0,46.0,2.0,7.0,93.0,38.77,28.93
2016,2,2,8,15,435.0,55.0,2.05,7.0,136.0,75.28,44.2
2016,2,2,8,30,517.0,64.0,2.1,7.0,179.0,121.36,76.45
2016,2,2,8,45,291.5,93.5,2.15,7.0,161.0,138.26,101.84
2016,2,2,9,0,66.0,123.0,2.2,7.0,143.0,128.93,104.16
2016,2,2,9,15,74.5,139.5,2.2,7.0,165.0,151.68,123.93
2016,2,2,9,30,83.0,156.0,2.2,7.0,187.0,175.44,144.38
2016,2,2,9,45,41.5,111.5,2.25,7.5,127.0,121.98,99.6
2016,2,2,10,0,0.0,67.0,2.3,8.0,67.0,62.33,48.55
2016,2,2,10,15,3.0,117.5,2.2,8.0,119.0,111.45,90.61
2016,2,2,10,30,6.0,168.0,2.1,8.0,171.0,161.96,133.03
2016,2,2,10,45,3.0,133.0,2.05,8.5,134.5,126.77,102.89
2016,2,2,11,0,0.0,98.0,2.0,9.0,98.0,91.5,72.8
2016,2,2,11,15,41.0,174.5,1.9,9.0,197.5,198.03,162.87
2016,2,2,11,30,82.0,251.0,1.8,9.0,297.0,308.84,253.35
2016,2,2,11,45,135.0,259.5,1.7,9.0,336.5,368.72,301.63
2016,2,2,12,0,188.0,268.0,1.6,9.0,376.0,423.16,345.14
2016,2,2,12,15,185.5,270.5,1.4,9.0,377.5,430.67,350.0
2016,2,2,12,30,183.0,273.0,1.2,9.0,379.0,437.51,354.53
2016,2,2,12,45,187.5,269.0,1.0,9.5,377.0,441.85,356.63
2016,2,2,13,0,192.0,265.0,0.8,10.0,375.0,445.59,358.14
2016,2,2,13,15,192.0,258.5,0.9,10.0,366.0,442.09,356.43
2016,2,2,13,30,192.0,252.0,1.0,10.0,357.0,437.84,354.21
2016,2,2,13,45,531.5,166.5,1.15,10.0,441.5,644.26,520.48
2016,2,2,14,0,871.0,81.0,1.3,10.0,526.0,822.04,651.63
2016,2,2,14,15,857.0,79.5,1.45,10.0,497.5,802.87,638.56
2016,2,2,14,30,843.0,78.0,1.6,10.0,469.0,780.62,625.49
2016,2,2,14,45,823.5,75.5,1.75,10.0,434.5,749.96,605.93
2016,2,2,15,0,804.0,73.0,1.9,10.0,400.0,716.84,584.05
2016,2,2,15,15,776.5,69.5,1.85,9.5,360.0,674.42,554.09
2016,2,2,15,30,749.0,66.0,1.8,9.0,320.0,630.5,522.31
2016,2,2,15,45,697.5,64.0,1.75,9.0,275.5,570.88,476.12
2016,2,2,16,0,646.0,62.0,1.7,9.0,231.0,517.1,431.85
2016,2,2,16,15,584.0,55.5,1.65,8.5,186.5,448.35,374.83
2016,2,2,16,30,522.0,49.0,1.6,8.0,142.0,382.5,317.88
2016,2,2,16,45,418.5,39.5,1.55,7.5,100.0,294.93,240.81
2016,2,2,17,0,315.0,30.0,1.5,7.0,58.0,215.74,161.28
2016,2,2,17,15,157.5,15.0,1.5,6.5,29.0,101.47,0.0
2016,2,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,0.5,3.0,13.0,12.39,0.0
2016,2,3,7,30,0.0,26.0,0.5,3.0,26.0,22.37,0.0
2016,2,3,7,45,219.5,33.0,0.55,3.5,63.5,25.84,16.2
2016,2,3,8,0,439.0,40.0,0.6,4.0,101.0,33.87,25.02
2016,2,3,8,15,514.5,48.0,0.75,4.5,144.5,74.38,40.89
2016,2,3,8,30,590.0,56.0,0.9,5.0,188.0,123.52,75.46
2016,2,3,8,45,635.5,61.5,1.05,5.5,231.5,173.19,117.18
2016,2,3,9,0,681.0,67.0,1.2,6.0,275.0,227.36,165.5
2016,2,3,9,15,714.5,71.5,1.3,6.5,316.5,281.22,214.74
2016,2,3,9,30,748.0,76.0,1.4,7.0,358.0,338.48,266.37
2016,2,3,9,45,765.0,80.5,1.5,7.5,394.0,390.19,312.74
2016,2,3,10,0,782.0,85.0,1.6,8.0,430.0,442.06,357.96
2016,2,3,10,15,640.5,125.0,1.65,8.5,420.5,451.7,368.22
2016,2,3,10,30,499.0,165.0,1.7,9.0,411.0,443.96,363.03
2016,2,3,10,45,401.5,197.0,1.75,9.5,401.0,443.52,362.48
2016,2,3,11,0,304.0,229.0,1.8,10.0,391.0,428.27,349.36
2016,2,3,11,15,370.5,222.0,1.75,10.0,426.0,478.2,389.79
2016,2,3,11,30,437.0,215.0,1.7,10.0,461.0,539.76,438.01
2016,2,3,11,45,316.0,242.0,1.7,10.5,421.5,488.92,395.92
2016,2,3,12,0,195.0,269.0,1.7,11.0,382.0,429.66,347.28
2016,2,3,12,15,168.0,270.5,1.65,11.0,368.5,417.44,337.51
2016,2,3,12,30,141.0,272.0,1.6,11.0,355.0,403.57,326.09
2016,2,3,12,45,109.5,264.5,1.6,11.0,328.5,363.15,294.06
2016,2,3,13,0,78.0,257.0,1.6,11.0,302.0,332.26,269.23
2016,2,3,13,15,52.0,236.0,1.5,11.0,265.5,289.3,234.59
2016,2,3,13,30,26.0,215.0,1.4,11.0,229.0,234.0,189.69
2016,2,3,13,45,31.5,212.0,1.35,11.0,229.0,248.71,202.18
2016,2,3,14,0,37.0,209.0,1.3,11.0,229.0,251.77,205.01
2016,2,3,14,15,138.5,205.5,1.2,11.0,272.0,344.56,282.73
2016,2,3,14,30,240.0,202.0,1.1,11.0,315.0,435.38,356.03
2016,2,3,14,45,270.5,182.5,1.0,11.0,301.0,434.13,355.39
2016,2,3,15,0,301.0,163.0,0.9,11.0,287.0,430.48,353.52
2016,2,3,15,15,281.0,151.0,0.85,10.5,258.0,396.5,327.41
2016,2,3,15,30,261.0,139.0,0.8,10.0,229.0,362.6,301.05
2016,2,3,15,45,245.5,122.0,0.75,10.0,197.5,325.45,271.11
2016,2,3,16,0,230.0,105.0,0.7,10.0,166.0,288.38,240.48
2016,2,3,16,15,205.5,87.0,0.75,9.5,134.0,244.69,204.03
2016,2,3,16,30,181.0,69.0,0.8,9.0,102.0,202.08,167.23
2016,2,3,16,45,140.5,51.0,0.85,9.0,72.5,152.22,122.83
2016,2,3,17,0,100.0,33.0,0.9,9.0,43.0,104.86,77.29
2016,2,3,17,15,50.0,16.5,0.9,8.5,21.5,48.58,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,111.5,9.0,2.3,4.0,14.5,8.58,0.0
2016,2,4,7,30,223.0,18.0,2.5,4.0,29.0,14.59,0.0
2016,2,4,7,45,348.5,28.5,2.75,4.5,67.5,22.58,13.54
2016,2,4,8,0,474.0,39.0,3.0,5.0,106.0,33.7,24.73
2016,2,4,8,15,548.0,46.0,2.95,5.5,150.5,75.42,40.22
2016,2,4,8,30,622.0,53.0,2.9,6.0,195.0,125.54,75.65
2016,2,4,8,45,666.5,58.5,2.9,6.5,239.0,176.95,119.26
2016,2,4,9,0,711.0,64.0,2.9,7.0,283.0,234.14,170.66
2016,2,4,9,15,743.0,67.5,2.85,7.0,325.0,288.04,220.93
2016,2,4,9,30,775.0,71.0,2.8,7.0,367.0,344.22,272.83
2016,2,4,9,45,706.0,90.0,2.8,7.5,379.5,376.99,305.32
2016,2,4,10,0,637.0,109.0,2.8,8.0,392.0,402.48,329.86
2016,2,4,10,15,739.0,96.5,2.7,8.0,447.0,472.94,389.37
2016,2,4,10,30,841.0,84.0,2.6,8.0,502.0,550.09,452.96
2016,2,4,10,45,852.5,85.5,2.55,8.5,527.0,595.48,489.33
2016,2,4,11,0,864.0,87.0,2.5,9.0,552.0,639.35,523.61
2016,2,4,11,15,603.5,163.0,2.45,9.5,493.0,582.44,475.94
2016,2,4,11,30,343.0,239.0,2.4,10.0,434.0,492.83,401.96
2016,2,4,11,45,340.5,245.5,2.35,10.5,441.5,510.94,415.87
2016,2,4,12,0,338.0,252.0,2.3,11.0,449.0,527.85,427.98
2016,2,4,12,15,615.0,170.5,2.2,11.0,530.5,677.7,547.47
2016,2,4,12,30,892.0,89.0,2.1,11.0,612.0,811.23,645.73
2016,2,4,12,45,890.0,88.5,2.05,11.5,606.0,823.65,651.81
2016,2,4,13,0,888.0,88.0,2.0,12.0,600.0,832.6,656.74
2016,2,4,13,15,882.5,87.5,2.0,12.0,586.5,841.67,663.57
2016,2,4,13,30,877.0,87.0,2.0,12.0,573.0,840.97,663.6
2016,2,4,13,45,704.5,127.5,2.05,12.0,509.0,751.23,599.96
2016,2,4,14,0,532.0,168.0,2.1,12.0,445.0,648.89,524.23
2016,2,4,14,15,477.0,170.5,2.05,12.0,409.0,604.56,491.09
2016,2,4,14,30,422.0,173.0,2.0,12.0,373.0,559.37,456.37
2016,2,4,14,45,481.0,147.5,2.0,12.0,359.5,570.62,467.66
2016,2,4,15,0,540.0,122.0,2.0,12.0,346.0,576.99,474.63
2016,2,4,15,15,513.5,116.0,1.7,11.5,312.5,538.97,444.72
2016,2,4,15,30,487.0,110.0,1.4,11.0,279.0,500.45,414.14
2016,2,4,15,45,467.0,97.5,1.15,11.0,242.5,458.06,379.62
2016,2,4,16,0,447.0,85.0,0.9,11.0,206.0,415.31,343.93
2016,2,4,16,15,500.5,66.5,0.9,10.5,178.5,413.21,341.7
2016,2,4,16,30,554.0,48.0,0.9,10.0,151.0,402.5,330.24
2016,2,4,16,45,463.0,39.0,0.95,9.5,108.5,320.23,259.16
2016,2,4,17,0,372.0,30.0,1.0,9.0,66.0,245.18,186.96
2016,2,4,17,15,186.0,15.0,1.0,8.5,33.0,116.56,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,7,15,99.5,10.0,0.95,4.5,15.0,9.53,0.0
2016,2,5,7,30,199.0,20.0,1.1,5.0,30.0,16.4,0.0
2016,2,5,7,45,322.5,31.5,1.25,5.5,68.5,25.25,15.98
2016,2,5,8,0,446.0,43.0,1.4,6.0,107.0,37.76,28.35
2016,2,5,8,15,522.0,51.0,1.5,6.5,152.5,79.01,43.91
2016,2,5,8,30,598.0,59.0,1.6,7.0,198.0,129.01,79.31
2016,2,5,8,45,647.5,64.5,1.7,7.5,243.0,180.17,122.18
2016,2,5,9,0,697.0,70.0,1.8,8.0,288.0,236.3,171.95
2016,2,5,9,15,730.5,74.0,1.9,8.5,330.0,290.84,221.73
2016,2,5,9,30,764.0,78.0,2.0,9.0,372.0,348.79,273.86
2016,2,5,9,45,791.0,80.5,2.1,10.0,410.5,403.56,321.93
2016,2,5,10,0,818.0,83.0,2.2,11.0,449.0,459.41,369.42
2016,2,5,10,15,834.5,85.0,2.2,11.0,481.0,510.25,412.73
2016,2,5,10,30,851.0,87.0,2.2,11.0,513.0,560.52,454.41
2016,2,5,10,45,861.5,89.0,2.2,11.5,538.5,606.42,490.73
2016,2,5,11,0,872.0,91.0,2.2,12.0,564.0,650.7,524.79
2016,2,5,11,15,879.5,92.5,2.15,12.0,581.5,690.6,555.39
2016,2,5,11,30,887.0,94.0,2.1,12.0,599.0,728.19,583.44
2016,2,5,11,45,886.5,96.0,2.1,12.5,608.5,758.05,603.44
2016,2,5,12,0,886.0,98.0,2.1,13.0,618.0,784.8,621.14
2016,2,5,12,15,657.5,165.0,1.95,13.0,551.5,706.44,561.29
2016,2,5,12,30,429.0,232.0,1.8,13.0,485.0,608.59,484.3
2016,2,5,12,45,655.0,164.5,1.7,13.5,547.0,731.27,579.02
2016,2,5,13,0,881.0,97.0,1.6,14.0,609.0,846.15,658.17
2016,2,5,13,15,875.0,96.0,1.55,14.0,594.5,848.05,658.01
2016,2,5,13,30,869.0,95.0,1.5,14.0,580.0,846.37,656.83
2016,2,5,13,45,654.5,145.0,1.45,14.0,502.5,731.7,575.88
2016,2,5,14,0,440.0,195.0,1.4,14.0,425.0,605.58,481.41
2016,2,5,14,15,638.5,139.5,1.5,14.0,454.0,706.91,562.73
2016,2,5,14,30,837.0,84.0,1.6,14.0,483.0,790.53,624.03
2016,2,5,14,45,824.5,79.5,1.75,14.0,449.5,762.91,605.9
2016,2,5,15,0,812.0,75.0,1.9,14.0,416.0,732.52,586.53
2016,2,5,15,15,787.0,72.0,1.7,13.5,376.5,692.1,557.6
2016,2,5,15,30,762.0,69.0,1.5,13.0,337.0,650.0,526.93
2016,2,5,15,45,722.5,65.0,1.35,12.5,293.0,595.37,486.38
2016,2,5,16,0,683.0,61.0,1.2,12.0,249.0,545.33,446.81
2016,2,5,16,15,625.5,55.0,1.2,11.0,203.0,478.06,393.74
2016,2,5,16,30,568.0,49.0,1.2,10.0,157.0,413.28,340.05
2016,2,5,16,45,464.0,41.0,1.2,9.5,113.0,324.32,263.68
2016,2,5,17,0,360.0,33.0,1.2,9.0,69.0,243.31,187.86
2016,2,5,17,15,180.0,16.5,1.2,8.5,34.5,117.33,20.83
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,122.5,10.0,1.6,4.5,16.5,9.53,0.0
2016,2,6,7,30,245.0,20.0,1.8,5.0,33.0,16.27,0.0
2016,2,6,7,45,365.0,30.0,2.05,6.0,72.5,23.69,14.75
2016,2,6,8,0,485.0,40.0,2.3,7.0,112.0,35.96,21.74
2016,2,6,8,15,556.5,47.0,2.2,7.5,156.5,78.48,41.81
2016,2,6,8,30,628.0,54.0,2.1,8.0,201.0,129.12,77.81
2016,2,6,8,45,678.5,58.0,2.05,8.5,246.5,182.53,122.65
2016,2,6,9,0,729.0,62.0,2.0,9.0,292.0,239.0,172.77
2016,2,6,9,15,759.5,65.5,1.95,9.5,333.5,293.67,222.76
2016,2,6,9,30,790.0,69.0,1.9,10.0,375.0,350.45,273.82
2016,2,6,9,45,809.0,72.0,1.9,11.0,412.0,403.84,320.59
2016,2,6,10,0,828.0,75.0,1.9,12.0,449.0,457.48,365.92
2016,2,6,10,15,843.0,77.0,1.85,12.0,480.5,508.03,408.52
2016,2,6,10,30,858.0,79.0,1.8,12.0,512.0,557.85,449.24
2016,2,6,10,45,869.5,80.0,1.8,12.5,536.5,603.54,485.04
2016,2,6,11,0,881.0,81.0,1.8,13.0,561.0,645.02,516.74
2016,2,6,11,15,887.5,82.0,1.95,13.0,578.5,683.44,547.3
2016,2,6,11,30,894.0,83.0,2.1,13.0,596.0,719.47,574.78
2016,2,6,11,45,718.0,139.5,2.3,13.5,556.0,687.67,549.59
2016,2,6,12,0,542.0,196.0,2.5,14.0,516.0,632.47,505.92
2016,2,6,12,15,433.0,227.5,2.55,14.0,484.0,596.82,477.73
2016,2,6,12,30,324.0,259.0,2.6,14.0,452.0,545.59,437.2
2016,2,6,12,45,608.5,171.5,2.65,14.5,529.0,702.93,561.92
2016,2,6,13,0,893.0,84.0,2.7,15.0,606.0,837.07,659.04
2016,2,6,13,15,888.0,83.5,2.7,15.0,592.5,840.1,660.46
2016,2,6,13,30,883.0,83.0,2.7,15.0,579.0,839.6,660.7
2016,2,6,13,45,875.0,81.5,2.7,15.0,558.0,831.93,655.98
2016,2,6,14,0,867.0,80.0,2.7,15.0,537.0,827.69,653.92
2016,2,6,14,15,647.5,128.0,2.55,15.0,459.5,703.29,563.1
2016,2,6,14,30,428.0,176.0,2.4,15.0,382.0,569.97,460.25
2016,2,6,14,45,414.0,164.5,2.3,15.0,352.5,540.32,438.85
2016,2,6,15,0,400.0,153.0,2.2,15.0,323.0,509.39,415.48
2016,2,6,15,15,580.0,108.5,1.9,14.5,329.0,587.59,479.39
2016,2,6,15,30,760.0,64.0,1.6,14.0,335.0,644.71,522.74
2016,2,6,15,45,727.0,60.0,1.35,13.5,292.0,594.61,484.05
2016,2,6,16,0,694.0,56.0,1.1,13.0,249.0,544.07,444.08
2016,2,6,16,15,638.5,50.5,1.1,12.5,204.0,477.77,391.46
2016,2,6,16,30,583.0,45.0,1.1,12.0,159.0,413.58,338.14
2016,2,6,16,45,494.5,37.5,1.1,11.5,115.5,337.55,272.69
2016,2,6,17,0,406.0,30.0,1.1,11.0,72.0,263.67,203.72
2016,2,6,17,15,203.0,15.0,1.1,10.5,36.0,126.69,40.12
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,7,7,15,165.5,9.0,2.45,7.5,18.5,8.58,0.0
2016,2,7,7,30,331.0,18.0,2.8,8.0,37.0,15.53,0.53
2016,2,7,7,45,451.0,26.5,3.15,8.5,79.0,22.23,13.46
2016,2,7,8,0,571.0,35.0,3.5,9.0,121.0,35.47,19.89
2016,2,7,8,15,637.5,40.0,3.55,9.5,167.0,80.66,40.13
2016,2,7,8,30,704.0,45.0,3.6,10.0,213.0,133.38,77.54
2016,2,7,8,45,747.5,48.5,3.7,10.5,259.0,187.48,123.48
2016,2,7,9,0,791.0,52.0,3.8,11.0,305.0,245.7,175.9
2016,2,7,9,15,819.0,55.0,3.7,11.5,347.5,303.47,229.15
2016,2,7,9,30,847.0,58.0,3.6,12.0,390.0,361.63,282.07
2016,2,7,9,45,860.0,62.0,3.55,12.5,427.0,416.07,330.96
2016,2,7,10,0,873.0,66.0,3.5,13.0,464.0,470.03,377.9
2016,2,7,10,15,887.5,68.0,3.45,13.5,496.0,521.93,421.67
2016,2,7,10,30,902.0,70.0,3.4,14.0,528.0,572.93,463.3
2016,2,7,10,45,912.5,71.0,3.35,14.5,553.5,619.32,500.12
2016,2,7,11,0,923.0,72.0,3.3,15.0,579.0,663.92,534.5
2016,2,7,11,15,929.0,72.5,3.3,15.0,597.0,702.95,565.03
2016,2,7,11,30,935.0,73.0,3.3,15.0,615.0,739.4,591.48
2016,2,7,11,45,938.5,73.5,3.35,15.5,625.0,771.27,613.4
2016,2,7,12,0,942.0,74.0,3.4,16.0,635.0,800.08,633.0
2016,2,7,12,15,942.5,74.0,3.4,16.0,637.0,822.77,649.09
2016,2,7,12,30,943.0,74.0,3.4,16.0,639.0,842.02,662.8
2016,2,7,12,45,942.5,73.0,3.4,16.5,633.0,855.74,671.4
2016,2,7,13,0,942.0,72.0,3.4,17.0,627.0,865.81,677.53
2016,2,7,13,15,936.5,71.5,3.3,17.0,613.0,868.65,679.35
2016,2,7,13,30,931.0,71.0,3.2,17.0,599.0,867.77,678.71
2016,2,7,13,45,923.0,70.0,3.15,17.0,577.5,860.52,674.02
2016,2,7,14,0,915.0,69.0,3.1,17.0,556.0,849.69,666.97
2016,2,7,14,15,903.0,67.5,2.9,17.0,527.0,831.47,653.79
2016,2,7,14,30,891.0,66.0,2.7,17.0,498.0,810.01,638.38
2016,2,7,14,45,874.5,64.0,2.55,17.0,463.5,781.28,618.07
2016,2,7,15,0,858.0,62.0,2.4,17.0,429.0,749.88,595.75
2016,2,7,15,15,834.0,59.5,2.05,16.5,389.0,709.8,566.59
2016,2,7,15,30,810.0,57.0,1.7,16.0,349.0,674.15,540.19
2016,2,7,15,45,776.0,54.0,1.35,15.5,305.0,623.05,501.47
2016,2,7,16,0,742.0,51.0,1.0,15.0,261.0,571.49,461.03
2016,2,7,16,15,690.5,46.5,1.05,14.5,214.5,507.09,411.16
2016,2,7,16,30,639.0,42.0,1.1,14.0,168.0,444.45,360.06
2016,2,7,16,45,552.0,35.5,1.15,13.5,123.5,362.57,291.04
2016,2,7,17,0,465.0,29.0,1.2,13.0,79.0,286.7,221.58
2016,2,7,17,15,232.5,14.5,1.2,12.5,39.5,137.98,58.1
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.5,10.5,1.35,8.5,19.0,10.01,0.0
2016,2,8,7,30,273.0,21.0,1.4,9.0,38.0,16.95,2.8
2016,2,8,7,45,392.5,31.0,1.5,10.0,79.0,24.32,15.29
2016,2,8,8,0,512.0,41.0,1.6,11.0,120.0,38.65,22.34
2016,2,8,8,15,583.0,47.5,1.7,11.5,166.5,82.62,43.24
2016,2,8,8,30,654.0,54.0,1.8,12.0,213.0,136.65,81.79
2016,2,8,8,45,697.0,59.0,1.95,12.5,258.5,189.42,126.01
2016,2,8,9,0,740.0,64.0,2.1,13.0,304.0,246.39,176.35
2016,2,8,9,15,771.0,67.5,2.1,13.5,346.5,302.1,226.54
2016,2,8,9,30,802.0,71.0,2.1,14.0,389.0,359.95,277.82
2016,2,8,9,45,830.0,72.0,2.1,14.5,428.0,415.85,326.38
2016,2,8,10,0,858.0,73.0,2.1,15.0,467.0,472.81,374.35
2016,2,8,10,15,872.5,74.5,2.1,15.5,499.0,523.21,415.84
2016,2,8,10,30,887.0,76.0,2.1,16.0,531.0,573.19,455.65
2016,2,8,10,45,896.5,78.0,2.15,16.5,556.0,619.59,491.74
2016,2,8,11,0,906.0,80.0,2.2,17.0,581.0,664.18,525.5
2016,2,8,11,15,912.5,80.5,2.2,17.0,599.0,703.1,555.06
2016,2,8,11,30,919.0,81.0,2.2,17.0,617.0,739.53,580.94
2016,2,8,11,45,922.0,82.0,2.2,17.5,627.0,771.28,601.85
2016,2,8,12,0,925.0,83.0,2.2,18.0,637.0,799.99,620.5
2016,2,8,12,15,925.5,83.0,2.15,18.0,639.0,822.46,635.47
2016,2,8,12,30,926.0,83.0,2.1,18.0,641.0,841.52,648.13
2016,2,8,12,45,931.0,80.0,2.05,18.5,636.5,857.29,657.34
2016,2,8,13,0,936.0,77.0,2.0,19.0,632.0,869.54,664.19
2016,2,8,13,15,931.0,76.0,1.9,19.0,618.0,872.22,665.35
2016,2,8,13,30,926.0,75.0,1.8,19.0,604.0,871.18,664.17
2016,2,8,13,45,917.0,74.5,1.75,19.0,582.5,863.75,659.31
2016,2,8,14,0,908.0,74.0,1.7,19.0,561.0,852.75,652.22
2016,2,8,14,15,896.5,72.5,1.55,18.5,532.5,835.03,640.72
2016,2,8,14,30,885.0,71.0,1.4,18.0,504.0,814.07,627.02
2016,2,8,14,45,867.0,69.0,1.3,18.0,469.0,784.25,606.55
2016,2,8,15,0,849.0,67.0,1.2,18.0,434.0,758.42,588.87
2016,2,8,15,15,825.0,64.5,1.1,17.5,394.0,718.29,561.88
2016,2,8,15,30,801.0,62.0,1.0,17.0,354.0,676.36,533.2
2016,2,8,15,45,766.0,58.5,0.9,17.0,309.5,624.02,495.25
2016,2,8,16,0,731.0,55.0,0.8,17.0,265.0,571.28,455.61
2016,2,8,16,15,678.0,50.5,0.85,16.0,218.5,506.05,406.77
2016,2,8,16,30,625.0,46.0,0.9,15.0,172.0,442.59,356.5
2016,2,8,16,45,537.5,38.5,1.0,14.5,126.5,359.41,287.52
2016,2,8,17,0,450.0,31.0,1.1,14.0,81.0,288.57,223.32
2016,2,8,17,15,225.0,15.5,1.1,13.5,40.5,139.96,69.82
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,11.0,1.55,8.5,20.5,10.48,0.0
2016,2,9,7,30,303.0,22.0,1.7,9.0,41.0,17.77,4.64
2016,2,9,7,45,421.0,31.5,1.9,9.5,83.5,24.65,15.72
2016,2,9,8,0,539.0,41.0,2.1,10.0,126.0,39.89,22.58
2016,2,9,8,15,608.0,47.0,2.2,10.5,173.0,87.3,46.23
2016,2,9,8,30,677.0,53.0,2.3,11.0,220.0,139.94,83.91
2016,2,9,8,45,721.0,57.5,2.4,11.5,266.5,193.89,129.51
2016,2,9,9,0,765.0,62.0,2.5,12.0,313.0,252.13,181.32
2016,2,9,9,15,795.0,65.5,2.5,12.5,356.0,309.03,232.99
2016,2,9,9,30,825.0,69.0,2.5,13.0,399.0,367.92,285.59
2016,2,9,9,45,848.0,71.0,2.5,13.5,438.0,424.07,334.84
2016,2,9,10,0,871.0,73.0,2.5,14.0,477.0,480.78,383.01
2016,2,9,10,15,736.0,109.0,2.45,14.5,466.5,492.39,394.4
2016,2,9,10,30,601.0,145.0,2.4,15.0,456.0,489.87,393.11
2016,2,9,10,45,761.0,112.0,2.35,15.5,524.5,579.76,463.83
2016,2,9,11,0,921.0,79.0,2.3,16.0,593.0,674.99,536.39
2016,2,9,11,15,927.0,79.5,2.15,16.5,610.5,714.18,563.82
2016,2,9,11,30,933.0,80.0,2.0,17.0,628.0,750.79,587.32
2016,2,9,11,45,934.5,81.0,1.9,17.5,638.0,781.89,606.72
2016,2,9,12,0,936.0,82.0,1.8,18.0,648.0,809.83,623.66
2016,2,9,12,15,936.5,82.5,1.65,18.0,650.0,833.14,637.85
2016,2,9,12,30,937.0,83.0,1.5,18.0,652.0,853.02,649.51
2016,2,9,12,45,935.5,82.0,1.4,18.5,645.5,866.01,655.77
2016,2,9,13,0,934.0,81.0,1.3,19.0,639.0,875.34,659.62
2016,2,9,13,15,928.5,80.5,1.2,19.0,625.0,878.24,660.46
2016,2,9,13,30,923.0,80.0,1.1,19.0,611.0,877.42,658.99
2016,2,9,13,45,911.0,80.0,1.0,19.0,588.5,868.1,651.96
2016,2,9,14,0,899.0,80.0,0.9,19.0,566.0,855.27,642.79
2016,2,9,14,15,567.5,148.0,0.9,19.0,449.5,665.28,512.73
2016,2,9,14,30,236.0,216.0,0.9,19.0,333.0,438.37,343.62
2016,2,9,14,45,275.5,195.0,0.9,19.0,322.0,456.44,360.65
2016,2,9,15,0,315.0,174.0,0.9,19.0,311.0,458.57,363.86
2016,2,9,15,15,299.5,159.0,0.9,18.0,279.5,423.51,339.12
2016,2,9,15,30,284.0,144.0,0.9,17.0,248.0,388.07,313.68
2016,2,9,15,45,265.5,129.0,0.9,16.5,217.0,350.41,285.08
2016,2,9,16,0,247.0,114.0,0.9,16.0,186.0,313.07,255.86
2016,2,9,16,15,226.5,96.0,0.95,15.5,153.5,270.9,221.9
2016,2,9,16,30,206.0,78.0,1.0,15.0,121.0,229.49,187.3
2016,2,9,16,45,175.0,59.5,1.05,14.5,89.5,182.51,146.83
2016,2,9,17,0,144.0,41.0,1.1,14.0,58.0,137.29,106.17
2016,2,9,17,15,72.0,25.0,1.1,14.0,33.5,74.99,39.78
2016,2,9,17,30,0.0,9.0,1.1,14.0,9.0,8.58,0.0
2016,2,9,17,45,0.0,4.5,1.1,14.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,8.0,1.0,9.5,8.0,7.63,0.0
2016,2,10,7,30,0.0,16.0,1.0,10.0,16.0,14.84,3.87
2016,2,10,7,45,0.0,32.0,1.0,10.5,32.0,29.4,19.88
2016,2,10,8,0,0.0,48.0,1.0,11.0,48.0,43.58,31.5
2016,2,10,8,15,0.0,66.0,1.05,11.0,66.0,59.89,45.89
2016,2,10,8,30,0.0,84.0,1.1,11.0,84.0,76.49,60.36
2016,2,10,8,45,2.0,100.5,1.2,11.5,101.5,92.39,73.78
2016,2,10,9,0,4.0,117.0,1.3,12.0,119.0,108.66,87.29
2016,2,10,9,15,7.5,132.0,1.3,12.0,135.0,124.38,100.28
2016,2,10,9,30,11.0,147.0,1.3,12.0,151.0,140.56,113.57
2016,2,10,9,45,221.0,158.0,1.35,12.5,261.0,245.95,198.2
2016,2,10,10,0,431.0,169.0,1.4,13.0,371.0,371.29,297.87
2016,2,10,10,15,497.0,164.0,1.4,13.5,411.5,423.9,339.53
2016,2,10,10,30,563.0,159.0,1.4,14.0,452.0,481.06,384.43
2016,2,10,10,45,720.5,124.0,1.4,14.5,517.5,569.98,453.22
2016,2,10,11,0,878.0,89.0,1.4,15.0,583.0,663.42,523.52
2016,2,10,11,15,752.0,128.0,1.4,15.0,560.5,655.46,516.13
2016,2,10,11,30,626.0,167.0,1.4,15.0,538.0,634.78,499.82
2016,2,10,11,45,763.0,129.5,1.4,15.5,588.5,717.73,561.91
2016,2,10,12,0,900.0,92.0,1.4,16.0,639.0,796.16,615.15
2016,2,10,12,15,900.5,92.0,1.4,16.0,641.5,818.23,629.42
2016,2,10,12,30,901.0,92.0,1.4,16.0,644.0,836.99,642.1
2016,2,10,12,45,901.0,91.0,1.45,16.5,638.0,850.8,650.93
2016,2,10,13,0,901.0,90.0,1.5,17.0,632.0,861.12,657.52
2016,2,10,13,15,896.0,89.0,1.55,17.0,618.5,863.7,660.24
2016,2,10,13,30,891.0,88.0,1.6,17.0,605.0,862.69,660.73
2016,2,10,13,45,743.0,123.0,1.7,17.0,544.0,790.85,612.66
2016,2,10,14,0,595.0,158.0,1.8,17.0,483.0,704.48,553.14
2016,2,10,14,15,604.5,146.0,1.8,17.0,461.5,695.56,548.76
2016,2,10,14,30,614.0,134.0,1.8,17.0,440.0,683.67,541.21
2016,2,10,14,45,610.5,124.5,1.8,17.0,411.5,661.17,525.91
2016,2,10,15,0,607.0,115.0,1.8,17.0,383.0,636.22,508.77
2016,2,10,15,15,522.0,119.0,1.6,16.5,334.5,557.31,449.31
2016,2,10,15,30,437.0,123.0,1.4,16.0,286.0,487.43,395.48
2016,2,10,15,45,407.0,113.0,1.2,15.5,250.0,442.32,360.72
2016,2,10,16,0,377.0,103.0,1.0,15.0,214.0,397.76,325.28
2016,2,10,16,15,346.0,88.5,1.0,14.5,177.0,347.89,285.44
2016,2,10,16,30,315.0,74.0,1.0,14.0,140.0,299.34,245.12
2016,2,10,16,45,269.0,57.5,1.05,13.5,104.0,241.66,195.83
2016,2,10,17,0,223.0,41.0,1.1,13.0,68.0,187.34,147.11
2016,2,10,17,15,111.5,26.0,1.1,12.5,39.5,104.43,62.62
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,85.5,12.5,0.75,9.5,18.5,11.91,0.0
2016,2,11,7,30,171.0,25.0,0.8,10.0,37.0,19.63,7.94
2016,2,11,7,45,233.5,40.5,0.85,10.5,71.0,31.33,21.68
2016,2,11,8,0,296.0,56.0,0.9,11.0,105.0,49.37,32.45
2016,2,11,8,15,335.5,70.5,0.9,11.5,143.0,85.75,54.76
2016,2,11,8,30,375.0,85.0,0.9,12.0,181.0,126.79,85.79
2016,2,11,8,45,405.5,96.0,0.95,12.5,217.5,167.45,119.68
2016,2,11,9,0,436.0,107.0,1.0,13.0,254.0,211.27,157.44
2016,2,11,9,15,412.0,127.5,1.0,13.0,280.5,250.08,192.93
2016,2,11,9,30,388.0,148.0,1.0,13.0,307.0,285.96,225.02
2016,2,11,9,45,492.5,139.0,1.0,13.5,359.5,344.18,272.15
2016,2,11,10,0,597.0,130.0,1.0,14.0,412.0,414.25,328.05
2016,2,11,10,15,612.0,135.5,1.0,14.0,441.0,458.86,364.14
2016,2,11,10,30,627.0,141.0,1.0,14.0,470.0,503.39,399.43
2016,2,11,10,45,556.5,173.0,1.0,14.5,475.5,519.57,410.97
2016,2,11,11,0,486.0,205.0,1.0,15.0,481.0,532.05,419.06
2016,2,11,11,15,394.0,235.0,1.05,15.0,463.0,514.01,405.02
2016,2,11,11,30,302.0,265.0,1.1,15.0,445.0,496.25,390.69
2016,2,11,11,45,297.0,272.0,1.15,15.5,452.0,512.18,402.25
2016,2,11,12,0,292.0,279.0,1.2,16.0,459.0,526.9,412.5
2016,2,11,12,15,262.0,283.5,1.2,16.0,445.0,517.97,405.29
2016,2,11,12,30,232.0,288.0,1.2,16.0,431.0,495.72,388.54
2016,2,11,12,45,402.0,240.0,1.3,16.5,485.0,599.87,469.77
2016,2,11,13,0,572.0,192.0,1.4,17.0,539.0,708.22,550.65
2016,2,11,13,15,429.5,226.5,1.4,17.0,484.0,633.04,492.94
2016,2,11,13,30,287.0,261.0,1.4,17.0,429.0,543.62,425.47
2016,2,11,13,45,522.5,193.5,1.45,17.0,485.5,680.94,533.02
2016,2,11,14,0,758.0,126.0,1.5,17.0,542.0,807.59,625.0
2016,2,11,14,15,743.0,123.0,1.4,17.0,514.0,786.74,608.88
2016,2,11,14,30,728.0,120.0,1.3,17.0,486.0,763.12,592.52
2016,2,11,14,45,575.0,139.5,1.25,17.0,416.5,645.88,509.03
2016,2,11,15,0,422.0,159.0,1.2,17.0,347.0,539.02,429.01
2016,2,11,15,15,446.5,139.0,1.1,16.5,321.5,525.5,421.44
2016,2,11,15,30,471.0,119.0,1.0,16.0,296.0,508.62,410.13
2016,2,11,15,45,422.0,114.5,0.9,16.0,258.5,455.71,368.75
2016,2,11,16,0,373.0,110.0,0.8,16.0,221.0,404.54,328.1
2016,2,11,16,15,334.5,95.0,0.85,15.5,182.0,349.47,284.89
2016,2,11,16,30,296.0,80.0,0.9,15.0,143.0,296.34,241.47
2016,2,11,16,45,239.5,63.0,0.95,14.5,106.0,233.15,188.16
2016,2,11,17,0,183.0,46.0,1.0,14.0,69.0,174.45,136.66
2016,2,11,17,15,91.5,28.5,1.0,13.5,40.0,91.01,57.05
2016,2,11,17,30,0.0,11.0,1.0,13.0,11.0,10.48,0.0
2016,2,11,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
