Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,127.5,13.5,1.0,9.5,23.0,12.87,0.0
2016,2,12,7,30,255.0,27.0,1.1,10.0,46.0,22.07,10.51
2016,2,12,7,45,364.0,38.0,1.2,10.5,87.5,30.1,20.69
2016,2,12,8,0,473.0,49.0,1.3,11.0,129.0,48.65,28.89
2016,2,12,8,15,392.5,71.5,1.2,11.0,152.0,91.87,57.73
2016,2,12,8,30,312.0,94.0,1.1,11.0,175.0,126.6,88.83
2016,2,12,8,45,346.0,105.5,1.05,11.5,210.5,164.99,120.65
2016,2,12,9,0,380.0,117.0,1.0,12.0,246.0,207.02,156.49
2016,2,12,9,15,405.0,130.0,0.95,12.5,283.0,251.09,194.33
2016,2,12,9,30,430.0,143.0,0.9,13.0,320.0,297.46,233.42
2016,2,12,9,45,541.5,129.0,0.9,13.5,373.5,356.12,280.86
2016,2,12,10,0,653.0,115.0,0.9,14.0,427.0,427.14,337.48
2016,2,12,10,15,573.0,149.5,0.95,14.0,436.5,451.11,357.73
2016,2,12,10,30,493.0,184.0,1.0,14.0,446.0,469.48,372.68
2016,2,12,10,45,669.0,142.0,1.05,14.5,514.5,561.04,443.7
2016,2,12,11,0,845.0,100.0,1.1,15.0,583.0,658.67,517.06
2016,2,12,11,15,851.5,101.0,1.15,15.0,600.5,696.98,545.22
2016,2,12,11,30,858.0,102.0,1.2,15.0,618.0,732.98,571.26
2016,2,12,11,45,737.5,141.5,1.25,15.0,590.0,716.06,558.41
2016,2,12,12,0,617.0,181.0,1.3,15.0,562.0,687.08,536.48
2016,2,12,12,15,473.0,227.5,1.3,15.0,520.0,635.43,496.84
2016,2,12,12,30,329.0,274.0,1.3,15.0,478.0,570.53,446.91
2016,2,12,12,45,393.0,255.5,1.3,15.0,497.5,610.79,478.94
2016,2,12,13,0,457.0,237.0,1.3,15.0,517.0,662.83,517.94
2016,2,12,13,15,392.5,246.0,1.25,15.0,483.0,612.44,479.88
2016,2,12,13,30,328.0,255.0,1.2,15.0,449.0,572.1,449.46
2016,2,12,13,45,272.0,254.0,1.2,15.0,411.0,526.04,415.11
2016,2,12,14,0,216.0,253.0,1.2,15.0,373.0,466.0,369.97
2016,2,12,14,15,339.5,217.0,1.05,15.0,394.0,540.65,429.44
2016,2,12,14,30,463.0,181.0,0.9,15.0,415.0,611.64,483.23
2016,2,12,14,45,513.0,155.5,0.8,15.0,399.0,616.46,487.17
2016,2,12,15,0,563.0,130.0,0.7,15.0,383.0,621.88,491.97
2016,2,12,15,15,450.5,136.0,0.7,14.5,327.0,526.11,421.15
2016,2,12,15,30,338.0,142.0,0.7,14.0,271.0,426.73,346.15
2016,2,12,15,45,310.5,130.0,0.75,14.0,237.0,384.61,314.47
2016,2,12,16,0,283.0,118.0,0.8,14.0,203.0,343.41,281.98
2016,2,12,16,15,257.0,100.5,0.85,13.5,168.0,296.92,244.79
2016,2,12,16,30,231.0,83.0,0.9,13.0,133.0,251.59,207.15
2016,2,12,16,45,190.0,65.0,0.95,13.0,99.5,198.64,161.46
2016,2,12,17,0,149.0,47.0,1.0,13.0,66.0,148.59,116.95
2016,2,12,17,15,74.5,30.0,1.0,12.5,39.5,86.36,56.58
2016,2,12,17,30,0.0,13.0,1.0,12.0,13.0,12.39,0.0
2016,2,12,17,45,0.0,6.5,1.0,12.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,172.0,12.5,2.05,8.5,26.5,11.91,0.0
2016,2,13,7,30,344.0,25.0,2.1,9.0,53.0,19.99,9.65
2016,2,13,7,45,457.0,33.5,2.2,9.5,97.0,25.83,17.09
2016,2,13,8,0,570.0,42.0,2.3,10.0,141.0,48.06,26.37
2016,2,13,8,15,634.0,48.0,2.15,10.5,189.0,94.99,50.78
2016,2,13,8,30,698.0,54.0,2.0,11.0,237.0,149.26,90.9
2016,2,13,8,45,743.0,57.5,1.9,11.5,284.5,204.3,137.79
2016,2,13,9,0,788.0,61.0,1.8,12.0,332.0,263.7,190.51
2016,2,13,9,15,816.0,64.0,1.9,12.5,375.5,321.26,242.67
2016,2,13,9,30,844.0,67.0,2.0,13.0,419.0,380.56,295.41
2016,2,13,9,45,872.5,66.5,2.15,13.5,459.5,438.06,345.59
2016,2,13,10,0,901.0,66.0,2.3,14.0,500.0,495.92,394.71
2016,2,13,10,15,915.0,67.5,2.3,14.5,533.0,548.95,438.2
2016,2,13,10,30,929.0,69.0,2.3,15.0,566.0,600.95,479.46
2016,2,13,10,45,941.5,69.0,2.35,15.5,592.5,649.12,516.84
2016,2,13,11,0,954.0,69.0,2.4,16.0,619.0,695.53,551.91
2016,2,13,11,15,960.0,70.0,2.45,16.0,637.5,736.61,582.28
2016,2,13,11,30,966.0,71.0,2.5,16.0,656.0,775.0,609.48
2016,2,13,11,45,971.5,70.0,2.6,16.5,666.5,807.89,631.81
2016,2,13,12,0,977.0,69.0,2.7,17.0,677.0,837.66,651.86
2016,2,13,12,15,977.5,69.5,2.7,17.0,679.5,861.88,668.53
2016,2,13,12,30,978.0,70.0,2.7,17.0,682.0,882.49,682.77
2016,2,13,12,45,969.5,73.0,2.7,17.0,675.0,894.89,691.39
2016,2,13,13,0,961.0,76.0,2.7,17.0,668.0,903.36,697.5
2016,2,13,13,15,955.5,75.5,2.75,17.0,653.5,906.37,700.4
2016,2,13,13,30,950.0,75.0,2.8,17.0,639.0,905.53,700.84
2016,2,13,13,45,939.5,74.5,2.85,17.0,616.0,896.66,695.83
2016,2,13,14,0,929.0,74.0,2.9,17.0,593.0,884.12,688.43
2016,2,13,14,15,917.0,73.0,2.9,16.5,563.5,866.18,678.23
2016,2,13,14,30,905.0,72.0,2.9,16.0,534.0,844.91,665.7
2016,2,13,14,45,887.0,70.0,2.95,16.0,498.0,814.38,645.53
2016,2,13,15,0,869.0,68.0,3.0,16.0,462.0,781.16,623.24
2016,2,13,15,15,846.0,65.5,2.65,15.5,421.0,747.55,599.26
2016,2,13,15,30,823.0,63.0,2.3,15.0,380.0,705.28,568.41
2016,2,13,15,45,785.5,60.5,1.95,15.0,334.0,651.09,527.02
2016,2,13,16,0,748.0,58.0,1.6,15.0,288.0,596.56,484.57
2016,2,13,16,15,697.5,53.5,1.55,14.0,240.0,531.36,434.66
2016,2,13,16,30,647.0,49.0,1.5,13.0,192.0,467.73,383.42
2016,2,13,16,45,560.5,42.5,1.45,12.5,145.0,388.83,316.69
2016,2,13,17,0,474.0,36.0,1.4,12.0,98.0,311.94,248.75
2016,2,13,17,15,328.5,25.5,1.4,11.5,59.5,210.08,148.44
2016,2,13,17,30,183.0,15.0,1.4,11.0,21.0,90.05,0.0
2016,2,13,17,45,91.5,7.5,1.45,11.0,10.5,7.15,0.0
2016,2,13,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,153.5,13.0,1.8,9.5,25.5,12.39,0.0
2016,2,14,7,30,307.0,26.0,2.0,10.0,51.0,20.73,10.68
2016,2,14,7,45,382.0,37.5,2.25,10.5,90.5,29.21,20.04
2016,2,14,8,0,457.0,49.0,2.5,11.0,130.0,50.03,29.2
2016,2,14,8,15,508.5,57.5,2.5,11.5,172.5,92.0,52.84
2016,2,14,8,30,560.0,66.0,2.5,12.0,215.0,139.91,88.91
2016,2,14,8,45,592.0,73.0,2.55,12.5,256.0,188.14,130.29
2016,2,14,9,0,624.0,80.0,2.6,13.0,297.0,239.48,176.01
2016,2,14,9,15,357.5,130.0,2.75,13.5,258.0,237.87,185.63
2016,2,14,9,30,91.0,180.0,2.9,14.0,219.0,202.02,162.34
2016,2,14,9,45,230.0,185.0,3.05,15.0,294.0,277.32,222.54
2016,2,14,10,0,369.0,190.0,3.2,16.0,369.0,362.3,290.28
2016,2,14,10,15,419.5,192.0,3.45,16.5,408.0,415.62,333.2
2016,2,14,10,30,470.0,194.0,3.7,17.0,447.0,468.79,375.69
2016,2,14,10,45,681.5,136.0,4.0,17.5,521.5,566.14,453.91
2016,2,14,11,0,893.0,78.0,4.3,18.0,596.0,668.36,535.01
2016,2,14,11,15,603.0,174.0,4.4,18.0,528.5,608.99,486.28
2016,2,14,11,30,313.0,270.0,4.5,18.0,461.0,511.39,407.21
2016,2,14,11,45,613.0,176.0,4.6,18.5,557.5,663.17,528.91
2016,2,14,12,0,913.0,82.0,4.7,19.0,654.0,805.6,635.41
2016,2,14,12,15,915.0,82.0,4.7,19.0,657.0,829.16,651.55
2016,2,14,12,30,917.0,82.0,4.7,19.0,660.0,849.39,666.05
2016,2,14,12,45,915.5,82.0,4.7,19.0,655.0,863.28,676.1
2016,2,14,13,0,914.0,82.0,4.7,19.0,650.0,873.59,683.74
2016,2,14,13,15,910.5,81.5,4.65,19.0,636.5,878.0,686.97
2016,2,14,13,30,907.0,81.0,4.6,19.0,623.0,878.77,687.78
2016,2,14,13,45,896.5,81.5,4.55,19.0,601.5,871.13,682.73
2016,2,14,14,0,886.0,82.0,4.5,19.0,580.0,860.02,675.38
2016,2,14,14,15,655.5,138.0,4.35,19.0,496.5,736.93,585.62
2016,2,14,14,30,425.0,194.0,4.2,19.0,413.0,597.49,478.1
2016,2,14,14,45,407.5,182.5,4.1,19.0,381.5,564.77,454.37
2016,2,14,15,0,390.0,171.0,4.0,19.0,350.0,530.89,428.97
2016,2,14,15,15,343.0,161.5,3.85,18.5,308.5,462.87,377.02
2016,2,14,15,30,296.0,152.0,3.7,18.0,267.0,409.48,335.37
2016,2,14,15,45,279.0,137.0,3.55,17.5,235.0,372.23,306.41
2016,2,14,16,0,262.0,122.0,3.4,17.0,203.0,335.16,276.81
2016,2,14,16,15,243.0,104.0,3.2,16.5,169.5,293.15,242.35
2016,2,14,16,30,224.0,86.0,3.0,16.0,136.0,251.77,207.39
2016,2,14,16,45,194.5,67.0,2.8,15.5,103.5,203.85,165.9
2016,2,14,17,0,165.0,48.0,2.6,15.0,71.0,157.61,124.72
2016,2,14,17,15,82.5,32.0,2.55,14.5,43.5,93.65,65.13
2016,2,14,17,30,0.0,16.0,2.5,14.0,16.0,15.25,0.0
2016,2,14,17,45,0.0,8.0,2.5,14.0,8.0,7.63,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,216.5,12.5,2.45,11.5,31.5,11.91,0.0
2016,2,15,7,30,433.0,25.0,2.6,12.0,63.0,21.51,11.58
2016,2,15,7,45,533.0,32.0,2.8,13.0,108.5,26.43,17.45
2016,2,15,8,0,633.0,39.0,3.0,14.0,154.0,49.17,24.32
2016,2,15,8,15,690.0,44.0,3.05,14.0,202.5,98.77,50.56
2016,2,15,8,30,747.0,49.0,3.1,14.0,251.0,154.78,92.52
2016,2,15,8,45,784.5,52.0,3.2,14.5,298.0,210.94,140.87
2016,2,15,9,0,822.0,55.0,3.3,15.0,345.0,271.99,195.5
2016,2,15,9,15,847.0,57.5,3.25,15.0,388.5,329.81,248.45
2016,2,15,9,30,872.0,60.0,3.2,15.0,432.0,388.9,301.67
2016,2,15,9,45,890.0,61.5,3.2,15.5,470.5,444.97,350.74
2016,2,15,10,0,908.0,63.0,3.2,16.0,509.0,500.95,398.15
2016,2,15,10,15,920.0,64.5,3.2,16.5,541.0,553.4,441.3
2016,2,15,10,30,932.0,66.0,3.2,17.0,573.0,604.61,482.1
2016,2,15,10,45,940.5,67.0,3.25,17.5,598.0,651.65,518.69
2016,2,15,11,0,949.0,68.0,3.3,18.0,623.0,696.64,552.77
2016,2,15,11,15,954.5,68.5,3.3,18.0,641.0,736.74,582.0
2016,2,15,11,30,960.0,69.0,3.3,18.0,659.0,774.11,608.37
2016,2,15,11,45,962.5,69.5,3.35,18.5,669.0,806.33,629.96
2016,2,15,12,0,965.0,70.0,3.4,19.0,679.0,835.3,649.17
2016,2,15,12,15,965.5,70.0,3.4,19.0,681.5,858.73,665.4
2016,2,15,12,30,966.0,70.0,3.4,19.0,684.0,878.57,679.21
2016,2,15,12,45,957.0,73.5,3.4,19.0,677.0,890.9,687.87
2016,2,15,13,0,948.0,77.0,3.4,19.0,670.0,899.35,694.0
2016,2,15,13,15,943.5,76.0,3.35,19.0,655.5,902.49,696.29
2016,2,15,13,30,939.0,75.0,3.3,19.0,641.0,901.84,696.13
2016,2,15,13,45,930.5,74.5,3.3,19.0,619.0,894.59,691.86
2016,2,15,14,0,922.0,74.0,3.3,19.0,597.0,883.69,685.22
2016,2,15,14,15,911.0,73.0,3.15,19.0,568.0,866.54,673.35
2016,2,15,14,30,900.0,72.0,3.0,19.0,539.0,846.04,659.25
2016,2,15,14,45,883.0,70.5,2.9,19.0,503.5,816.87,639.33
2016,2,15,15,0,866.0,69.0,2.8,19.0,468.0,784.97,617.43
2016,2,15,15,15,844.0,66.5,2.45,18.5,427.5,752.05,594.22
2016,2,15,15,30,822.0,64.0,2.1,18.0,387.0,710.37,564.2
2016,2,15,15,45,790.0,60.5,1.8,18.0,341.5,658.58,525.5
2016,2,15,16,0,758.0,57.0,1.5,18.0,296.0,606.13,485.57
2016,2,15,16,15,711.0,53.0,1.4,17.0,248.5,543.13,438.34
2016,2,15,16,30,664.0,49.0,1.3,16.0,201.0,481.4,389.41
2016,2,15,16,45,590.5,42.5,1.25,15.5,154.0,403.66,325.08
2016,2,15,17,0,517.0,36.0,1.2,15.0,107.0,330.55,261.53
2016,2,15,17,15,381.5,26.0,1.2,15.0,66.5,237.0,172.48
2016,2,15,17,30,246.0,16.0,1.2,15.0,26.0,136.22,0.0
2016,2,15,17,45,123.0,8.0,1.25,15.0,13.0,53.18,0.0
2016,2,15,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,13.5,1.6,10.5,32.0,10.53,0.0
2016,2,16,7,30,408.0,27.0,1.9,11.0,64.0,21.38,11.89
2016,2,16,7,45,506.5,35.0,2.2,12.0,109.5,29.16,20.0
2016,2,16,8,0,605.0,43.0,2.5,13.0,155.0,53.51,27.9
2016,2,16,8,15,663.0,48.0,2.45,13.0,203.0,101.67,54.04
2016,2,16,8,30,721.0,53.0,2.4,13.0,251.0,156.43,95.38
2016,2,16,8,45,759.0,57.0,2.35,13.5,298.0,212.32,143.51
2016,2,16,9,0,797.0,61.0,2.3,14.0,345.0,271.75,196.51
2016,2,16,9,15,822.5,64.0,2.35,14.5,388.5,329.39,248.55
2016,2,16,9,30,848.0,67.0,2.4,15.0,432.0,388.47,300.79
2016,2,16,9,45,868.5,68.5,2.45,16.0,470.5,445.22,349.21
2016,2,16,10,0,889.0,70.0,2.5,17.0,509.0,501.52,395.57
2016,2,16,10,15,901.5,71.5,2.5,17.0,541.5,553.51,438.49
2016,2,16,10,30,914.0,73.0,2.5,17.0,574.0,604.34,479.3
2016,2,16,10,45,921.5,74.5,2.5,17.5,599.0,650.69,514.69
2016,2,16,11,0,929.0,76.0,2.5,18.0,624.0,694.96,547.53
2016,2,16,11,15,935.0,77.0,2.5,18.0,642.0,735.36,576.74
2016,2,16,11,30,941.0,78.0,2.5,18.0,660.0,773.14,603.01
2016,2,16,11,45,942.5,78.5,2.5,18.5,670.0,804.17,623.15
2016,2,16,12,0,944.0,79.0,2.5,19.0,680.0,831.96,640.93
2016,2,16,12,15,944.5,79.0,2.5,19.0,682.0,855.03,656.63
2016,2,16,12,30,945.0,79.0,2.5,19.0,684.0,874.59,669.99
2016,2,16,12,45,945.0,78.0,2.55,19.5,678.0,888.99,679.02
2016,2,16,13,0,945.0,77.0,2.6,20.0,672.0,899.69,685.67
2016,2,16,13,15,940.5,76.5,2.6,20.0,658.0,903.38,688.58
2016,2,16,13,30,936.0,76.0,2.6,20.0,644.0,903.29,689.12
2016,2,16,13,45,928.5,75.0,2.65,20.0,622.5,896.27,685.49
2016,2,16,14,0,921.0,74.0,2.7,20.0,601.0,885.59,679.51
2016,2,16,14,15,910.0,72.5,2.65,20.0,572.0,867.76,667.93
2016,2,16,14,30,899.0,71.0,2.6,20.0,543.0,846.58,654.13
2016,2,16,14,45,884.0,69.0,2.55,20.0,507.5,818.33,635.39
2016,2,16,15,0,869.0,67.0,2.5,20.0,472.0,787.26,614.6
2016,2,16,15,15,847.5,65.0,2.2,19.5,431.5,748.59,587.61
2016,2,16,15,30,826.0,63.0,1.9,19.0,391.0,714.34,563.44
2016,2,16,15,45,792.5,60.0,1.65,18.5,345.5,661.86,525.73
2016,2,16,16,0,759.0,57.0,1.4,18.0,300.0,608.81,486.79
2016,2,16,16,15,713.0,52.5,1.3,17.5,252.0,545.64,438.98
2016,2,16,16,30,667.0,48.0,1.2,17.0,204.0,483.74,389.56
2016,2,16,16,45,587.5,42.5,1.15,16.5,156.5,403.47,323.77
2016,2,16,17,0,508.0,37.0,1.1,16.0,109.0,333.84,263.38
2016,2,16,17,15,254.0,32.5,1.05,15.5,68.5,184.65,135.65
2016,2,16,17,30,0.0,28.0,1.0,15.0,28.0,35.51,0.0
2016,2,16,17,45,0.0,14.0,1.0,15.0,14.0,13.34,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.35,14.0,0.5,0.46,0.0
2016,2,17,7,30,0.0,1.0,3.5,14.0,1.0,0.92,0.0
2016,2,17,7,45,0.0,2.0,3.7,14.0,2.0,1.85,0.0
2016,2,17,8,0,0.0,3.0,3.9,14.0,3.0,2.77,0.0
2016,2,17,8,15,0.0,4.0,4.0,14.0,4.0,3.7,0.0
2016,2,17,8,30,0.0,5.0,4.1,14.0,5.0,4.63,0.0
2016,2,17,8,45,0.0,6.0,4.25,14.5,6.0,5.56,0.0
2016,2,17,9,0,0.0,7.0,4.4,15.0,7.0,6.49,0.0
2016,2,17,9,15,154.0,91.0,4.5,15.0,158.0,136.57,106.6
2016,2,17,9,30,308.0,175.0,4.6,15.0,309.0,283.94,226.65
2016,2,17,9,45,427.0,165.0,4.75,15.5,368.5,347.89,278.82
2016,2,17,10,0,546.0,155.0,4.9,16.0,428.0,420.41,338.29
2016,2,17,10,15,501.5,180.5,5.1,16.0,443.0,451.11,364.45
2016,2,17,10,30,457.0,206.0,5.3,16.0,458.0,476.75,385.75
2016,2,17,10,45,356.0,239.0,5.5,16.5,441.0,464.38,375.12
2016,2,17,11,0,255.0,272.0,5.7,17.0,424.0,448.82,361.08
2016,2,17,11,15,241.5,283.0,5.85,17.0,430.0,455.95,366.87
2016,2,17,11,30,228.0,294.0,6.0,17.0,436.0,468.38,376.51
2016,2,17,11,45,235.0,298.0,6.2,17.0,447.0,487.5,391.94
2016,2,17,12,0,242.0,302.0,6.4,17.0,458.0,506.25,407.05
2016,2,17,12,15,230.5,304.5,6.45,16.5,453.0,507.97,409.04
2016,2,17,12,30,219.0,307.0,6.5,16.0,448.0,508.41,410.09
2016,2,17,12,45,300.5,288.5,6.6,16.0,480.0,574.49,464.24
2016,2,17,13,0,382.0,270.0,6.7,16.0,512.0,629.84,509.8
2016,2,17,13,15,415.5,254.5,6.65,16.0,513.0,646.8,524.19
2016,2,17,13,30,449.0,239.0,6.6,16.0,514.0,674.9,547.01
2016,2,17,13,45,607.5,184.0,6.6,16.0,542.5,752.55,611.62
2016,2,17,14,0,766.0,129.0,6.6,16.0,571.0,831.52,672.98
2016,2,17,14,15,596.0,165.0,6.35,15.5,499.0,721.84,589.67
2016,2,17,14,30,426.0,201.0,6.1,15.0,427.0,609.72,500.21
2016,2,17,14,45,340.0,201.0,5.9,15.0,374.0,520.84,429.37
2016,2,17,15,0,254.0,201.0,5.7,15.0,321.0,447.67,369.59
2016,2,17,15,15,454.0,152.0,5.5,14.5,343.0,553.64,460.44
2016,2,17,15,30,654.0,103.0,5.3,14.0,365.0,640.0,533.21
2016,2,17,15,45,625.5,95.0,5.1,14.0,322.5,590.2,493.13
2016,2,17,16,0,597.0,87.0,4.9,14.0,280.0,539.95,452.19
2016,2,17,16,15,542.5,79.5,4.8,13.5,234.0,473.25,397.59
2016,2,17,16,30,488.0,72.0,4.7,13.0,188.0,408.78,343.09
2016,2,17,16,45,411.0,61.5,4.6,13.0,143.5,331.2,275.38
2016,2,17,17,0,334.0,51.0,4.5,13.0,99.0,259.98,211.41
2016,2,17,17,15,167.0,38.0,4.65,13.0,62.0,151.6,114.34
2016,2,17,17,30,0.0,25.0,4.8,13.0,25.0,29.02,0.0
2016,2,17,17,45,0.0,12.5,4.95,13.0,12.5,11.91,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,7,15,86.0,21.0,3.75,10.0,29.5,17.46,0.0
2016,2,18,7,30,172.0,42.0,3.8,10.0,59.0,33.02,22.23
2016,2,18,7,45,282.5,55.5,3.9,10.5,102.0,42.74,32.22
2016,2,18,8,0,393.0,69.0,4.0,11.0,145.0,67.99,43.77
2016,2,18,8,15,462.5,78.5,4.1,11.0,192.0,109.74,69.3
2016,2,18,8,30,532.0,88.0,4.2,11.0,239.0,161.15,108.82
2016,2,18,8,45,585.0,93.5,4.35,11.5,285.5,211.39,151.54
2016,2,18,9,0,638.0,99.0,4.5,12.0,332.0,267.27,200.76
2016,2,18,9,15,325.5,129.0,4.55,12.0,248.5,229.88,181.88
2016,2,18,9,30,13.0,159.0,4.6,12.0,165.0,152.45,123.63
2016,2,18,9,45,158.0,185.5,4.7,12.0,265.0,245.93,200.63
2016,2,18,10,0,303.0,212.0,4.8,12.0,365.0,355.13,290.42
2016,2,18,10,15,540.0,168.5,4.8,12.0,461.5,461.25,378.14
2016,2,18,10,30,777.0,125.0,4.8,12.0,558.0,585.8,479.94
2016,2,18,10,45,597.5,182.0,4.8,12.5,524.0,564.52,461.34
2016,2,18,11,0,418.0,239.0,4.8,13.0,490.0,530.1,431.54
2016,2,18,11,15,615.5,186.0,4.75,13.0,567.0,636.67,518.44
2016,2,18,11,30,813.0,133.0,4.7,13.0,644.0,747.85,606.79
2016,2,18,11,45,816.0,134.0,4.7,13.0,654.0,777.92,628.42
2016,2,18,12,0,819.0,135.0,4.7,13.0,664.0,805.23,648.39
2016,2,18,12,15,535.0,220.0,4.7,13.0,566.0,685.79,554.41
2016,2,18,12,30,251.0,305.0,4.7,13.0,468.0,533.13,430.78
2016,2,18,12,45,131.5,262.0,4.7,13.0,347.0,390.68,317.23
2016,2,18,13,0,12.0,219.0,4.7,13.0,226.0,222.44,178.84
2016,2,18,13,15,12.0,215.5,4.6,13.0,223.0,219.63,176.95
2016,2,18,13,30,12.0,212.0,4.5,13.0,220.0,216.83,174.81
2016,2,18,13,45,183.5,228.0,4.45,13.0,335.5,408.75,335.59
2016,2,18,14,0,355.0,244.0,4.4,13.0,451.0,590.72,481.87
2016,2,18,14,15,582.5,174.0,4.25,13.0,493.0,717.3,583.95
2016,2,18,14,30,810.0,104.0,4.1,13.0,535.0,823.63,664.2
2016,2,18,14,45,491.0,157.0,3.95,13.0,413.5,608.31,498.83
2016,2,18,15,0,172.0,210.0,3.8,13.0,292.0,379.95,312.62
2016,2,18,15,15,353.0,164.5,3.5,12.5,313.5,477.07,396.89
2016,2,18,15,30,534.0,119.0,3.2,12.0,335.0,564.32,469.88
2016,2,18,15,45,496.5,113.5,2.9,12.0,296.5,515.34,429.7
2016,2,18,16,0,459.0,108.0,2.6,12.0,258.0,467.15,390.21
2016,2,18,16,15,511.0,86.5,2.3,11.5,229.5,461.68,385.99
2016,2,18,16,30,563.0,65.0,2.0,11.0,201.0,448.28,373.63
2016,2,18,16,45,488.0,56.0,1.7,10.5,155.0,370.39,306.71
2016,2,18,17,0,413.0,47.0,1.4,10.0,109.0,297.68,242.34
2016,2,18,17,15,285.5,34.5,1.35,9.5,69.5,202.76,156.44
2016,2,18,17,30,158.0,22.0,1.3,9.0,30.0,109.77,18.31
2016,2,18,17,45,79.0,11.0,1.3,9.0,15.0,40.17,0.0
2016,2,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,181.0,16.0,2.95,8.5,35.0,12.43,0.0
2016,2,19,7,30,362.0,32.0,3.2,9.0,70.0,25.45,16.14
2016,2,19,7,45,449.5,42.0,3.45,9.5,114.0,32.32,23.19
2016,2,19,8,0,537.0,52.0,3.7,10.0,158.0,60.62,33.76
2016,2,19,8,15,595.5,58.5,3.95,10.5,205.5,107.09,61.4
2016,2,19,8,30,654.0,65.0,4.2,11.0,253.0,160.25,102.73
2016,2,19,8,45,685.0,71.0,4.45,11.5,298.0,213.43,149.62
2016,2,19,9,0,716.0,77.0,4.7,12.0,343.0,269.47,200.63
2016,2,19,9,15,743.5,81.0,4.75,12.0,385.5,326.49,253.02
2016,2,19,9,30,771.0,85.0,4.8,12.0,428.0,383.58,304.87
2016,2,19,9,45,595.0,138.0,4.9,12.5,416.0,400.22,323.52
2016,2,19,10,0,419.0,191.0,5.0,13.0,404.0,395.99,322.29
2016,2,19,10,15,459.0,194.0,4.9,13.0,441.0,444.15,362.5
2016,2,19,10,30,499.0,197.0,4.8,13.0,478.0,494.85,404.02
2016,2,19,10,45,405.5,231.5,4.75,13.0,466.5,489.53,399.23
2016,2,19,11,0,312.0,266.0,4.7,13.0,455.0,481.69,391.72
2016,2,19,11,15,156.0,211.5,4.55,12.5,306.0,323.36,264.47
2016,2,19,11,30,0.0,157.0,4.4,12.0,157.0,148.07,118.2
2016,2,19,11,45,23.5,218.5,4.25,12.0,233.5,226.79,183.57
2016,2,19,12,0,47.0,280.0,4.1,12.0,310.0,319.28,258.39
2016,2,19,12,15,27.5,245.0,3.95,12.0,263.0,268.57,216.85
2016,2,19,12,30,8.0,210.0,3.8,12.0,216.0,208.36,167.57
2016,2,19,12,45,13.0,223.0,3.7,12.0,232.0,226.51,182.64
2016,2,19,13,0,18.0,236.0,3.6,12.0,248.0,245.1,197.89
2016,2,19,13,15,65.5,263.5,3.6,11.5,305.0,329.58,268.05
2016,2,19,13,30,113.0,291.0,3.6,11.0,362.0,405.04,330.03
2016,2,19,13,45,56.5,210.5,3.65,11.0,246.0,265.79,217.25
2016,2,19,14,0,0.0,130.0,3.7,11.0,130.0,123.25,98.41
2016,2,19,14,15,0.5,148.5,3.6,11.0,149.0,142.85,115.12
2016,2,19,14,30,1.0,167.0,3.5,11.0,168.0,163.35,132.37
2016,2,19,14,45,5.5,168.5,3.45,11.0,171.5,169.85,138.22
2016,2,19,15,0,10.0,170.0,3.4,11.0,175.0,176.62,144.34
2016,2,19,15,15,73.0,173.0,3.15,10.5,203.5,242.97,202.29
2016,2,19,15,30,136.0,176.0,2.9,10.0,232.0,308.5,258.54
2016,2,19,15,45,124.5,158.5,2.65,10.0,205.5,277.6,232.78
2016,2,19,16,0,113.0,141.0,2.4,10.0,179.0,247.07,207.31
2016,2,19,16,15,102.5,120.0,2.15,9.5,150.5,212.87,178.71
2016,2,19,16,30,92.0,99.0,1.9,9.0,122.0,178.97,149.71
2016,2,19,16,45,74.0,78.0,1.65,9.0,94.0,141.09,116.3
2016,2,19,17,0,56.0,57.0,1.4,9.0,66.0,104.06,83.2
2016,2,19,17,15,28.0,38.0,1.3,8.5,42.5,58.64,42.61
2016,2,19,17,30,0.0,19.0,1.2,8.0,19.0,18.42,1.05
2016,2,19,17,45,0.0,9.5,1.15,8.0,9.5,9.05,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,119.5,19.0,1.7,4.5,32.0,14.88,1.23
2016,2,20,7,30,239.0,38.0,1.7,5.0,64.0,29.57,20.25
2016,2,20,7,45,297.5,54.0,1.75,5.5,103.0,41.28,31.77
2016,2,20,8,0,356.0,70.0,1.8,6.0,142.0,69.38,45.91
2016,2,20,8,15,398.0,83.0,1.85,6.5,183.0,109.48,72.7
2016,2,20,8,30,440.0,96.0,1.9,7.0,224.0,154.49,108.69
2016,2,20,8,45,479.5,102.5,1.95,8.0,264.0,197.89,145.89
2016,2,20,9,0,519.0,109.0,2.0,9.0,304.0,245.3,187.5
2016,2,20,9,15,522.0,123.5,2.0,9.5,339.0,291.78,229.45
2016,2,20,9,30,525.0,138.0,2.0,10.0,374.0,338.0,270.14
2016,2,20,9,45,427.0,175.0,2.05,10.5,377.5,360.68,291.3
2016,2,20,10,0,329.0,212.0,2.1,11.0,381.0,369.38,299.43
2016,2,20,10,15,598.5,155.0,2.0,11.0,485.5,485.36,393.23
2016,2,20,10,30,868.0,98.0,1.9,11.0,590.0,615.61,495.76
2016,2,20,10,45,870.0,102.0,1.85,11.5,614.0,660.26,528.71
2016,2,20,11,0,872.0,106.0,1.8,12.0,638.0,702.56,559.55
2016,2,20,11,15,709.5,159.5,1.75,12.0,600.0,679.86,540.35
2016,2,20,11,30,547.0,213.0,1.7,12.0,562.0,638.08,506.99
2016,2,20,11,45,501.5,235.0,1.65,12.0,559.0,645.8,511.91
2016,2,20,12,0,456.0,257.0,1.6,12.0,556.0,649.28,513.06
2016,2,20,12,15,403.0,273.0,1.6,12.0,538.0,626.87,495.77
2016,2,20,12,30,350.0,289.0,1.6,12.0,520.0,610.77,482.95
2016,2,20,12,45,470.5,246.0,1.65,12.5,553.0,686.35,541.31
2016,2,20,13,0,591.0,203.0,1.7,13.0,586.0,751.78,590.75
2016,2,20,13,15,525.0,222.0,1.7,13.0,557.5,722.24,567.73
2016,2,20,13,30,459.0,241.0,1.7,13.0,529.0,689.66,543.3
2016,2,20,13,45,677.0,165.5,1.75,13.0,573.0,803.61,631.24
2016,2,20,14,0,895.0,90.0,1.8,13.0,617.0,893.12,694.38
2016,2,20,14,15,884.0,88.0,1.8,13.0,588.0,882.13,686.81
2016,2,20,14,30,873.0,86.0,1.8,13.0,559.0,860.51,673.05
2016,2,20,14,45,860.0,83.0,1.8,13.0,524.0,832.82,655.11
2016,2,20,15,0,847.0,80.0,1.8,13.0,489.0,802.21,635.03
2016,2,20,15,15,825.5,77.0,1.65,12.5,448.0,762.21,607.65
2016,2,20,15,30,804.0,74.0,1.5,12.0,407.0,720.21,578.48
2016,2,20,15,45,778.5,69.0,1.35,12.0,362.0,671.16,542.51
2016,2,20,16,0,753.0,64.0,1.2,12.0,317.0,621.04,505.06
2016,2,20,16,15,708.5,59.5,1.15,11.5,268.5,558.29,457.69
2016,2,20,16,30,664.0,55.0,1.1,11.0,220.0,496.6,408.43
2016,2,20,16,45,597.0,47.5,1.1,10.5,172.0,424.87,348.99
2016,2,20,17,0,530.0,40.0,1.1,10.0,124.0,353.37,287.01
2016,2,20,17,15,408.0,30.5,1.1,9.5,81.0,258.43,202.01
2016,2,20,17,30,286.0,21.0,1.1,9.0,38.0,166.67,70.45
2016,2,20,17,45,143.0,10.5,1.1,9.0,19.0,64.23,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,222.0,16.5,1.3,6.5,41.5,12.65,1.55
2016,2,21,7,30,444.0,33.0,1.5,7.0,83.0,26.02,17.15
2016,2,21,7,45,536.5,40.5,1.7,8.0,131.0,30.66,21.99
2016,2,21,8,0,629.0,48.0,1.9,9.0,179.0,66.32,35.14
2016,2,21,8,15,684.5,53.5,1.9,9.5,229.0,117.11,65.95
2016,2,21,8,30,740.0,59.0,1.9,10.0,279.0,174.23,110.97
2016,2,21,8,45,779.0,62.5,1.9,10.5,328.0,231.77,161.47
2016,2,21,9,0,818.0,66.0,1.9,11.0,377.0,292.96,216.46
2016,2,21,9,15,843.0,69.0,1.9,11.0,421.5,352.25,270.49
2016,2,21,9,30,868.0,72.0,1.9,11.0,466.0,412.91,324.54
2016,2,21,9,45,887.5,73.5,1.95,11.5,506.0,470.89,374.56
2016,2,21,10,0,907.0,75.0,2.0,12.0,546.0,528.23,422.44
2016,2,21,10,15,919.5,77.0,2.0,12.5,579.0,582.02,465.81
2016,2,21,10,30,932.0,79.0,2.0,13.0,612.0,634.62,506.81
2016,2,21,10,45,941.5,80.0,2.0,13.5,638.0,682.81,543.25
2016,2,21,11,0,951.0,81.0,2.0,14.0,664.0,729.0,577.16
2016,2,21,11,15,956.5,81.5,2.0,14.0,682.5,769.59,605.5
2016,2,21,11,30,962.0,82.0,2.0,14.0,701.0,807.41,631.54
2016,2,21,11,45,964.5,82.5,2.05,14.0,711.0,839.98,654.2
2016,2,21,12,0,967.0,83.0,2.1,14.0,721.0,869.28,674.58
2016,2,21,12,15,967.0,83.5,2.15,14.0,723.0,893.1,691.22
2016,2,21,12,30,967.0,84.0,2.2,14.0,725.0,913.3,705.48
2016,2,21,12,45,964.0,84.0,2.25,14.5,718.5,926.65,713.84
2016,2,21,13,0,961.0,84.0,2.3,15.0,712.0,936.15,719.74
2016,2,21,13,15,956.5,83.5,2.35,15.0,697.0,939.9,723.21
2016,2,21,13,30,952.0,83.0,2.4,15.0,682.0,939.77,724.24
2016,2,21,13,45,941.5,83.0,2.45,15.0,659.0,931.14,719.59
2016,2,21,14,0,931.0,83.0,2.5,15.0,636.0,918.8,712.57
2016,2,21,14,15,919.5,81.5,2.5,14.5,606.0,900.23,702.17
2016,2,21,14,30,908.0,80.0,2.5,14.0,576.0,878.25,689.42
2016,2,21,14,45,890.0,78.5,2.5,14.0,539.0,847.64,669.23
2016,2,21,15,0,872.0,77.0,2.5,14.0,502.0,821.21,652.01
2016,2,21,15,15,750.5,89.0,2.25,13.5,433.0,719.4,578.56
2016,2,21,15,30,629.0,101.0,2.0,13.0,364.0,625.5,509.74
2016,2,21,15,45,697.0,83.0,1.75,13.0,344.0,634.57,517.07
2016,2,21,16,0,765.0,65.0,1.5,13.0,324.0,632.51,514.58
2016,2,21,16,15,719.5,60.0,1.45,12.0,275.0,567.88,466.36
2016,2,21,16,30,674.0,55.0,1.4,11.0,226.0,504.41,416.46
2016,2,21,16,45,603.5,48.5,1.35,10.5,177.0,431.16,355.36
2016,2,21,17,0,533.0,42.0,1.3,10.0,128.0,358.49,292.17
2016,2,21,17,15,410.5,32.0,1.3,9.5,84.0,262.15,206.41
2016,2,21,17,30,288.0,22.0,1.3,9.0,40.0,170.33,85.71
2016,2,21,17,45,144.0,11.0,1.35,9.0,20.0,65.34,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,80.5,5.0,1.35,6.5,6.5,0.0,0.0
2016,2,22,7,0,161.0,10.0,1.4,7.0,13.0,9.53,0.0
2016,2,22,7,15,322.5,21.0,1.65,7.5,50.5,16.67,5.16
2016,2,22,7,30,484.0,32.0,1.9,8.0,88.0,27.23,18.24
2016,2,22,7,45,568.0,39.0,2.15,9.0,136.5,31.89,23.03
2016,2,22,8,0,652.0,46.0,2.4,10.0,185.0,67.02,34.23
2016,2,22,8,15,704.5,51.0,2.6,10.5,235.0,118.64,65.98
2016,2,22,8,30,757.0,56.0,2.8,11.0,285.0,176.18,111.75
