Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,790.0,60.0,3.0,11.5,333.0,233.98,163.05
2016,2,22,9,0,823.0,64.0,3.2,12.0,381.0,294.72,218.3
2016,2,22,9,15,847.5,67.0,3.35,12.5,425.5,354.21,272.55
2016,2,22,9,30,872.0,70.0,3.5,13.0,470.0,415.75,327.35
2016,2,22,9,45,888.5,72.5,3.65,13.5,509.0,472.96,377.35
2016,2,22,10,0,905.0,75.0,3.8,14.0,548.0,529.94,425.66
2016,2,22,10,15,917.5,76.5,3.8,14.0,581.5,583.19,470.19
2016,2,22,10,30,930.0,78.0,3.8,14.0,615.0,635.24,512.56
2016,2,22,10,45,938.0,80.0,3.85,14.5,641.0,683.48,550.1
2016,2,22,11,0,946.0,82.0,3.9,15.0,667.0,729.62,585.08
2016,2,22,11,15,952.0,83.0,3.95,15.0,685.5,770.95,615.0
2016,2,22,11,30,958.0,84.0,4.0,15.0,704.0,809.59,642.77
2016,2,22,11,45,960.5,84.5,4.05,15.5,714.5,842.08,664.73
2016,2,22,12,0,963.0,85.0,4.1,16.0,725.0,871.29,684.27
2016,2,22,12,15,963.5,85.0,4.1,16.0,727.0,894.89,700.82
2016,2,22,12,30,964.0,85.0,4.1,16.0,729.0,914.89,714.91
2016,2,22,12,45,960.0,86.0,4.15,16.0,722.5,928.46,724.84
2016,2,22,13,0,956.0,87.0,4.2,16.0,716.0,938.19,732.25
2016,2,22,13,15,952.5,86.5,4.15,16.0,702.0,942.77,735.64
2016,2,22,13,30,949.0,86.0,4.1,16.0,688.0,943.5,736.52
2016,2,22,13,45,942.0,85.0,4.1,16.0,666.0,936.73,732.56
2016,2,22,14,0,935.0,84.0,4.1,16.0,644.0,926.21,726.13
2016,2,22,14,15,925.5,82.5,3.95,16.0,614.5,909.27,714.46
2016,2,22,14,30,916.0,81.0,3.8,16.0,585.0,888.86,700.44
2016,2,22,14,45,790.0,98.5,3.65,16.0,513.5,797.42,634.82
2016,2,22,15,0,664.0,116.0,3.5,16.0,442.0,704.56,567.28
2016,2,22,15,15,755.0,94.0,3.15,15.5,435.5,735.19,591.8
2016,2,22,15,30,846.0,72.0,2.8,15.0,429.0,754.14,606.42
2016,2,22,15,45,815.5,68.5,2.45,14.5,382.0,701.72,567.67
2016,2,22,16,0,785.0,65.0,2.1,14.0,335.0,648.42,527.96
2016,2,22,16,15,741.5,60.5,1.95,13.0,285.5,584.79,480.62
2016,2,22,16,30,698.0,56.0,1.8,12.0,236.0,522.08,430.85
2016,2,22,16,45,627.5,49.5,1.7,11.5,185.5,442.84,365.02
2016,2,22,17,0,557.0,43.0,1.6,11.0,135.0,373.55,304.33
2016,2,22,17,15,436.0,33.5,1.6,10.5,90.0,276.97,218.69
2016,2,22,17,30,315.0,24.0,1.6,10.0,45.0,185.8,104.84
2016,2,22,17,45,157.5,12.0,1.6,10.0,22.5,71.7,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,74.0,5.5,1.4,6.5,7.5,0.0,0.0
2016,2,23,7,0,148.0,11.0,1.5,7.0,15.0,10.48,0.0
2016,2,23,7,15,309.0,23.0,1.6,7.5,54.0,18.36,7.36
2016,2,23,7,30,470.0,35.0,1.7,8.0,93.0,27.46,18.56
2016,2,23,7,45,558.0,43.0,1.8,8.5,142.0,32.48,23.66
2016,2,23,8,0,646.0,51.0,1.9,9.0,191.0,73.18,39.12
2016,2,23,8,15,614.0,64.5,1.75,9.0,224.0,120.61,71.76
2016,2,23,8,30,582.0,78.0,1.6,9.0,257.0,166.96,112.32
2016,2,23,8,45,626.5,80.0,1.45,9.5,300.0,215.86,154.79
2016,2,23,9,0,671.0,82.0,1.3,10.0,343.0,269.2,202.02
2016,2,23,9,15,774.5,78.5,1.3,10.5,412.5,342.96,264.45
2016,2,23,9,30,878.0,75.0,1.3,11.0,482.0,424.9,332.62
2016,2,23,9,45,897.0,77.0,1.35,11.5,522.0,483.9,382.55
2016,2,23,10,0,916.0,79.0,1.4,12.0,562.0,542.2,430.38
2016,2,23,10,15,928.0,80.5,1.4,12.5,595.5,595.83,472.79
2016,2,23,10,30,940.0,82.0,1.4,13.0,629.0,648.17,512.75
2016,2,23,10,45,948.5,83.5,1.45,13.5,655.0,696.72,549.07
2016,2,23,11,0,957.0,85.0,1.5,14.0,681.0,743.18,582.81
2016,2,23,11,15,962.0,86.0,1.45,14.5,699.5,784.27,609.14
2016,2,23,11,30,967.0,87.0,1.4,15.0,718.0,822.55,633.09
2016,2,23,11,45,967.5,88.0,1.35,15.5,727.5,854.34,652.23
2016,2,23,12,0,968.0,89.0,1.3,16.0,737.0,882.72,668.9
2016,2,23,12,15,968.0,89.5,1.25,16.0,739.0,906.63,683.7
2016,2,23,12,30,968.0,90.0,1.2,16.0,741.0,926.88,696.09
2016,2,23,12,45,962.5,91.0,1.15,16.5,733.5,939.24,702.02
2016,2,23,13,0,957.0,92.0,1.1,17.0,726.0,947.7,705.54
2016,2,23,13,15,952.0,91.5,1.1,17.0,711.0,950.98,708.05
2016,2,23,13,30,947.0,91.0,1.1,17.0,696.0,950.4,708.27
2016,2,23,13,45,937.5,90.5,1.1,17.0,672.5,942.01,703.59
2016,2,23,14,0,928.0,90.0,1.1,17.0,649.0,929.9,696.7
2016,2,23,14,15,916.5,88.0,1.05,17.0,619.0,910.67,684.4
2016,2,23,14,30,905.0,86.0,1.0,17.0,589.0,888.04,670.0
2016,2,23,14,45,888.5,84.5,0.95,17.0,552.0,865.77,655.92
2016,2,23,15,0,872.0,83.0,0.9,17.0,515.0,833.3,634.92
2016,2,23,15,15,740.0,96.0,0.85,16.5,441.5,727.65,564.14
2016,2,23,15,30,608.0,109.0,0.8,16.0,368.0,621.91,491.43
2016,2,23,15,45,569.5,105.5,0.8,16.0,327.5,570.59,455.11
2016,2,23,16,0,531.0,102.0,0.8,16.0,287.0,519.41,417.11
2016,2,23,16,15,499.5,90.5,0.85,15.5,244.5,461.16,373.87
2016,2,23,16,30,468.0,79.0,0.9,15.0,202.0,408.15,332.65
2016,2,23,16,45,407.0,68.0,1.0,14.5,158.5,340.09,277.4
2016,2,23,17,0,346.0,57.0,1.1,14.0,115.0,276.78,223.62
2016,2,23,17,15,263.5,41.5,1.1,13.5,77.0,202.3,158.29
2016,2,23,17,30,181.0,26.0,1.1,13.0,39.0,130.89,78.03
2016,2,23,17,45,90.5,13.0,1.1,13.0,19.5,47.17,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.5,6.0,0.3,8.5,7.0,0.0,0.0
2016,2,24,7,0,101.0,12.0,0.3,9.0,14.0,11.44,0.0
2016,2,24,7,15,241.5,25.5,0.35,9.0,50.5,20.5,9.76
2016,2,24,7,30,382.0,39.0,0.4,9.0,87.0,30.88,21.65
2016,2,24,7,45,471.0,48.0,0.45,9.5,134.0,36.57,27.34
2016,2,24,8,0,560.0,57.0,0.5,10.0,181.0,73.02,40.69
2016,2,24,8,15,615.0,63.5,0.55,10.5,229.5,121.47,71.73
2016,2,24,8,30,670.0,70.0,0.6,11.0,278.0,176.23,115.04
2016,2,24,8,45,712.5,73.5,0.7,11.5,326.0,231.35,162.64
2016,2,24,9,0,755.0,77.0,0.8,12.0,374.0,292.37,216.15
2016,2,24,9,15,780.5,80.5,0.85,12.5,417.5,349.22,266.21
2016,2,24,9,30,806.0,84.0,0.9,13.0,461.0,407.62,316.28
2016,2,24,9,45,828.5,85.5,0.95,13.5,500.5,463.9,363.25
2016,2,24,10,0,851.0,87.0,1.0,14.0,540.0,520.7,409.08
2016,2,24,10,15,864.0,89.0,0.95,14.5,572.5,572.98,449.26
2016,2,24,10,30,877.0,91.0,0.9,15.0,605.0,624.25,487.16
2016,2,24,10,45,886.0,92.5,0.85,15.5,630.5,668.97,519.03
2016,2,24,11,0,895.0,94.0,0.8,16.0,656.0,713.4,549.57
2016,2,24,11,15,900.5,95.0,0.75,16.0,674.0,752.69,575.22
2016,2,24,11,30,906.0,96.0,0.7,16.0,692.0,789.4,598.5
2016,2,24,11,45,908.0,96.5,0.65,16.5,701.5,820.07,616.3
2016,2,24,12,0,910.0,97.0,0.6,17.0,711.0,847.63,631.85
2016,2,24,12,15,910.5,97.5,0.65,17.0,712.5,870.69,647.43
2016,2,24,12,30,911.0,98.0,0.7,17.0,714.0,890.34,660.93
2016,2,24,12,45,907.5,98.0,0.8,17.5,707.5,902.47,669.38
2016,2,24,13,0,904.0,98.0,0.9,18.0,701.0,910.94,675.64
2016,2,24,13,15,899.0,97.0,1.0,18.0,686.5,913.28,679.29
2016,2,24,13,30,894.0,96.0,1.1,18.0,672.0,911.95,680.69
2016,2,24,13,45,886.5,94.5,1.2,18.0,650.0,904.18,677.95
2016,2,24,14,0,879.0,93.0,1.3,18.0,628.0,892.87,672.94
2016,2,24,14,15,867.5,91.5,1.35,17.5,598.5,882.05,668.87
2016,2,24,14,30,856.0,90.0,1.4,17.0,569.0,860.53,657.53
2016,2,24,14,45,840.0,87.5,1.45,17.0,533.0,830.88,639.39
2016,2,24,15,0,824.0,85.0,1.5,17.0,497.0,798.49,619.21
2016,2,24,15,15,802.0,82.0,1.4,17.0,456.0,758.21,591.58
2016,2,24,15,30,780.0,79.0,1.3,17.0,415.0,716.01,562.35
2016,2,24,15,45,748.5,75.0,1.25,17.0,369.0,663.99,526.02
2016,2,24,16,0,717.0,71.0,1.2,17.0,323.0,611.33,488.45
2016,2,24,16,15,672.5,66.0,1.15,16.0,275.0,552.79,446.01
2016,2,24,16,30,628.0,61.0,1.1,15.0,227.0,491.77,399.21
2016,2,24,16,45,560.5,53.5,1.05,14.5,179.0,416.09,337.96
2016,2,24,17,0,493.0,46.0,1.0,14.0,131.0,344.98,277.8
2016,2,24,17,15,382.5,35.5,1.0,13.5,88.0,254.72,199.84
2016,2,24,17,30,272.0,25.0,1.0,13.0,45.0,171.79,109.58
2016,2,24,17,45,136.0,12.5,1.05,12.5,22.5,64.41,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,46.5,6.5,0.7,9.5,8.0,0.0,0.0
2016,2,25,7,0,93.0,13.0,0.7,10.0,16.0,12.39,0.0
2016,2,25,7,15,224.5,27.5,0.8,10.5,52.0,22.19,11.64
2016,2,25,7,30,356.0,42.0,0.9,11.0,88.0,33.44,23.75
2016,2,25,7,45,434.0,53.0,1.0,11.5,134.0,40.81,30.88
2016,2,25,8,0,512.0,64.0,1.1,12.0,180.0,78.33,45.76
2016,2,25,8,15,567.5,71.5,1.1,12.0,228.0,125.02,76.34
2016,2,25,8,30,623.0,79.0,1.1,12.0,276.0,178.18,118.66
2016,2,25,8,45,657.5,85.0,1.1,12.5,322.0,231.23,164.63
2016,2,25,9,0,692.0,91.0,1.1,13.0,368.0,287.61,214.1
2016,2,25,9,15,719.5,95.5,1.15,13.5,410.5,343.17,262.71
2016,2,25,9,30,747.0,100.0,1.2,14.0,453.0,400.62,311.69
2016,2,25,9,45,770.0,102.0,1.3,15.0,491.5,455.15,356.65
2016,2,25,10,0,793.0,104.0,1.4,16.0,530.0,510.94,401.06
2016,2,25,10,15,807.0,106.5,1.35,16.0,562.0,561.74,441.06
2016,2,25,10,30,821.0,109.0,1.3,16.0,594.0,611.8,479.26
2016,2,25,10,45,836.0,108.5,1.3,16.5,620.5,658.39,513.37
2016,2,25,11,0,851.0,108.0,1.3,17.0,647.0,703.69,545.61
2016,2,25,11,15,703.0,164.5,1.25,17.0,617.5,691.08,533.77
2016,2,25,11,30,555.0,221.0,1.2,17.0,588.0,660.42,509.2
2016,2,25,11,45,556.5,224.5,1.2,17.5,597.0,685.39,526.49
2016,2,25,12,0,558.0,228.0,1.2,18.0,606.0,708.42,541.59
2016,2,25,12,15,717.5,168.5,1.15,18.0,656.5,799.0,606.56
2016,2,25,12,30,877.0,109.0,1.1,18.0,707.0,882.59,661.04
2016,2,25,12,45,883.5,105.0,1.05,18.5,703.0,892.18,664.39
2016,2,25,13,0,890.0,101.0,1.0,19.0,699.0,904.72,670.72
2016,2,25,13,15,650.5,184.0,0.95,19.0,616.0,804.45,603.6
2016,2,25,13,30,411.0,267.0,0.9,19.0,533.0,669.35,506.84
2016,2,25,13,45,637.5,182.5,0.85,19.5,580.5,796.88,600.22
2016,2,25,14,0,864.0,98.0,0.8,20.0,628.0,895.49,662.77
2016,2,25,14,15,853.5,96.5,0.75,19.5,599.0,878.2,651.42
2016,2,25,14,30,843.0,95.0,0.7,19.0,570.0,857.65,639.64
2016,2,25,14,45,823.0,94.0,0.65,19.0,534.0,826.53,619.69
2016,2,25,15,0,803.0,93.0,0.6,19.0,498.0,792.85,598.06
2016,2,25,15,15,781.0,89.5,0.55,18.5,457.0,752.34,572.71
2016,2,25,15,30,759.0,86.0,0.5,18.0,416.0,709.96,545.7
2016,2,25,15,45,726.0,82.0,0.5,18.0,370.5,661.52,513.56
2016,2,25,16,0,693.0,78.0,0.5,18.0,325.0,608.71,477.44
2016,2,25,16,15,648.5,72.5,0.55,17.5,277.0,546.34,433.21
2016,2,25,16,30,604.0,67.0,0.6,17.0,229.0,485.36,387.73
2016,2,25,16,45,543.0,58.0,0.7,16.5,181.5,412.42,330.92
2016,2,25,17,0,482.0,49.0,0.8,16.0,134.0,343.49,274.21
2016,2,25,17,15,374.5,38.0,0.85,15.5,90.5,254.26,198.36
2016,2,25,17,30,267.0,27.0,0.9,15.0,47.0,173.37,114.59
2016,2,25,17,45,133.5,13.5,0.95,14.5,23.5,64.62,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.5,0.95,10.5,7.5,7.15,0.0
2016,2,26,7,0,0.0,15.0,0.9,11.0,15.0,14.3,0.0
2016,2,26,7,15,100.5,32.0,1.1,11.0,45.5,26.24,15.38
2016,2,26,7,30,201.0,49.0,1.3,11.0,76.0,37.73,27.58
2016,2,26,7,45,245.0,67.0,1.5,11.5,113.5,50.65,39.66
2016,2,26,8,0,289.0,85.0,1.7,12.0,151.0,83.97,57.13
2016,2,26,8,15,318.5,102.0,1.75,12.0,190.5,122.92,85.49
2016,2,26,8,30,348.0,119.0,1.8,12.0,230.0,165.49,120.22
2016,2,26,8,45,364.5,136.0,1.85,12.5,268.5,208.45,157.13
2016,2,26,9,0,381.0,153.0,1.9,13.0,307.0,253.21,195.76
2016,2,26,9,15,405.5,162.5,2.0,13.5,342.5,295.58,232.03
2016,2,26,9,30,430.0,172.0,2.1,14.0,378.0,340.11,269.54
2016,2,26,9,45,389.0,197.5,2.25,14.5,395.0,368.67,294.0
2016,2,26,10,0,348.0,223.0,2.4,15.0,412.0,394.85,315.43
2016,2,26,10,15,260.0,251.0,2.4,15.0,397.0,392.9,313.97
2016,2,26,10,30,172.0,279.0,2.4,15.0,382.0,377.56,301.25
2016,2,26,10,45,351.5,248.5,2.45,15.5,469.5,479.38,382.44
2016,2,26,11,0,531.0,218.0,2.5,16.0,557.0,596.32,472.64
2016,2,26,11,15,526.0,226.5,2.5,16.0,570.0,624.49,493.03
2016,2,26,11,30,521.0,235.0,2.5,16.0,583.0,650.67,512.25
2016,2,26,11,45,471.5,259.0,2.55,16.5,577.5,655.64,513.93
2016,2,26,12,0,422.0,283.0,2.6,17.0,572.0,647.11,505.97
2016,2,26,12,15,649.5,198.0,2.65,17.0,643.5,775.18,604.68
2016,2,26,12,30,877.0,113.0,2.7,17.0,715.0,889.74,685.77
2016,2,26,12,45,646.0,197.0,2.8,17.0,638.5,799.19,621.43
2016,2,26,13,0,415.0,281.0,2.9,17.0,562.0,679.75,531.22
2016,2,26,13,15,642.0,193.5,2.95,17.0,618.0,808.91,632.03
2016,2,26,13,30,869.0,106.0,3.0,17.0,674.0,913.79,706.06
2016,2,26,13,45,861.5,104.0,3.15,17.0,651.5,905.55,701.25
2016,2,26,14,0,854.0,102.0,3.3,17.0,629.0,893.78,695.01
2016,2,26,14,15,841.0,100.0,3.35,16.5,599.0,873.73,683.62
2016,2,26,14,30,828.0,98.0,3.4,16.0,569.0,850.5,669.98
2016,2,26,14,45,815.5,94.0,3.5,16.0,533.5,822.34,651.73
2016,2,26,15,0,803.0,90.0,3.6,16.0,498.0,791.38,631.28
2016,2,26,15,15,780.5,86.5,3.55,15.5,457.0,750.37,603.6
2016,2,26,15,30,758.0,83.0,3.5,15.0,416.0,707.55,574.15
2016,2,26,15,45,732.0,78.0,3.5,14.5,371.5,658.84,539.75
2016,2,26,16,0,706.0,73.0,3.5,14.0,327.0,613.14,506.78
2016,2,26,16,15,662.0,68.0,3.25,13.5,279.0,551.16,458.23
2016,2,26,16,30,618.0,63.0,3.0,13.0,231.0,490.55,408.65
2016,2,26,16,45,554.0,55.5,2.8,12.5,183.5,416.93,346.77
2016,2,26,17,0,490.0,48.0,2.6,12.0,136.0,347.59,286.17
2016,2,26,17,15,381.5,37.5,2.4,11.5,93.0,257.83,206.83
2016,2,26,17,30,273.0,27.0,2.2,11.0,50.0,177.93,124.25
2016,2,26,17,45,136.5,13.5,2.0,11.0,25.0,66.01,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,11.44,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,20.77,0.0
2016,2,27,7,15,230.5,31.5,1.3,9.5,64.0,24.63,14.66
2016,2,27,7,30,461.0,39.0,1.4,10.0,104.0,30.19,21.13
2016,2,27,7,45,541.5,46.5,1.55,10.5,152.0,34.62,25.53
2016,2,27,8,0,622.0,54.0,1.7,11.0,200.0,78.62,41.54
2016,2,27,8,15,671.5,59.0,1.65,11.0,249.5,131.97,77.79
2016,2,27,8,30,721.0,64.0,1.6,11.0,299.0,187.97,123.59
2016,2,27,8,45,754.5,68.0,1.55,11.5,346.5,244.49,173.59
2016,2,27,9,0,788.0,72.0,1.5,12.0,394.0,304.06,226.8
2016,2,27,9,15,811.5,75.0,1.5,12.5,438.0,361.85,278.18
2016,2,27,9,30,835.0,78.0,1.5,13.0,482.0,420.88,329.15
2016,2,27,9,45,851.5,81.0,1.5,13.5,520.5,477.61,376.7
2016,2,27,10,0,868.0,84.0,1.5,14.0,559.0,534.23,422.45
2016,2,27,10,15,880.5,85.5,1.5,14.0,591.5,585.77,463.69
2016,2,27,10,30,893.0,87.0,1.5,14.0,624.0,636.5,503.13
2016,2,27,10,45,901.5,88.5,1.5,14.5,649.5,683.24,537.55
2016,2,27,11,0,910.0,90.0,1.5,15.0,675.0,727.99,569.18
2016,2,27,11,15,677.5,179.5,1.5,15.0,621.5,692.09,539.7
2016,2,27,11,30,445.0,269.0,1.5,15.0,568.0,628.79,489.78
2016,2,27,11,45,685.5,181.0,1.5,15.5,649.0,749.71,581.67
2016,2,27,12,0,926.0,93.0,1.5,16.0,730.0,864.8,659.8
2016,2,27,12,15,926.5,93.0,1.55,16.0,732.0,887.58,674.4
2016,2,27,12,30,927.0,93.0,1.6,16.0,734.0,906.87,687.82
2016,2,27,12,45,715.5,170.5,1.7,16.0,663.0,833.73,638.95
2016,2,27,13,0,504.0,248.0,1.8,16.0,592.0,735.88,568.69
2016,2,27,13,15,478.0,253.5,1.75,16.0,574.0,725.06,561.4
2016,2,27,13,30,452.0,259.0,1.7,16.0,556.0,711.87,551.61
2016,2,27,13,45,666.0,178.5,1.7,16.0,600.0,821.81,634.87
2016,2,27,14,0,880.0,98.0,1.7,16.0,644.0,914.61,698.45
2016,2,27,14,15,671.0,155.0,1.7,16.0,560.0,794.27,615.28
2016,2,27,14,30,462.0,212.0,1.7,16.0,476.0,664.36,521.14
2016,2,27,14,45,481.5,192.5,1.75,16.0,453.0,652.61,515.88
2016,2,27,15,0,501.0,173.0,1.8,16.0,430.0,637.79,507.19
2016,2,27,15,15,471.5,163.0,1.65,15.5,389.0,591.37,473.5
2016,2,27,15,30,442.0,153.0,1.5,15.0,348.0,544.61,439.22
2016,2,27,15,45,596.5,111.0,1.35,15.0,345.0,602.51,485.87
2016,2,27,16,0,751.0,69.0,1.2,15.0,342.0,638.22,512.49
2016,2,27,16,15,709.0,64.0,1.15,14.0,293.0,575.49,466.89
2016,2,27,16,30,667.0,59.0,1.1,13.0,244.0,517.73,422.72
2016,2,27,16,45,609.0,52.0,1.05,12.5,195.0,446.0,364.71
2016,2,27,17,0,551.0,45.0,1.0,12.0,146.0,377.95,307.02
2016,2,27,17,15,443.0,36.0,1.05,11.5,101.0,287.06,228.76
2016,2,27,17,30,335.0,27.0,1.1,11.0,56.0,206.72,147.64
2016,2,27,17,45,167.5,13.5,1.15,11.0,28.0,78.36,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,8.5,5.5,5.24,0.0
2016,2,28,7,0,0.0,11.0,1.7,9.0,11.0,10.2,0.0
2016,2,28,7,15,0.0,30.0,1.9,9.5,30.0,27.3,17.24
2016,2,28,7,30,0.0,49.0,2.1,10.0,49.0,43.72,33.14
2016,2,28,7,45,9.5,69.0,2.3,10.5,71.0,60.73,48.91
2016,2,28,8,0,19.0,89.0,2.5,11.0,93.0,80.09,62.74
2016,2,28,8,15,25.0,109.0,2.45,11.0,116.0,99.0,78.56
2016,2,28,8,30,31.0,129.0,2.4,11.0,139.0,120.65,96.69
2016,2,28,8,45,36.5,147.0,2.4,11.5,161.0,141.46,113.87
2016,2,28,9,0,42.0,165.0,2.4,12.0,183.0,163.07,131.57
2016,2,28,9,15,38.5,179.5,2.4,12.0,197.5,179.12,144.91
2016,2,28,9,30,35.0,194.0,2.4,12.0,212.0,194.81,157.75
2016,2,28,9,45,97.0,223.5,2.4,12.5,276.5,254.61,205.95
2016,2,28,10,0,159.0,253.0,2.4,13.0,341.0,324.46,261.63
2016,2,28,10,15,192.5,266.5,2.4,13.5,379.0,366.92,294.9
2016,2,28,10,30,226.0,280.0,2.4,14.0,417.0,412.25,330.1
2016,2,28,10,45,214.0,294.0,2.4,14.5,428.0,430.91,343.58
2016,2,28,11,0,202.0,308.0,2.4,15.0,439.0,448.19,355.84
2016,2,28,11,15,355.0,276.0,2.45,15.0,513.5,545.24,432.89
2016,2,28,11,30,508.0,244.0,2.5,15.0,588.0,653.0,515.89
2016,2,28,11,45,513.0,246.0,2.55,15.0,598.0,678.04,534.03
2016,2,28,12,0,518.0,248.0,2.6,15.0,608.0,701.45,551.48
2016,2,28,12,15,408.0,285.0,2.6,15.0,569.0,652.48,513.11
2016,2,28,12,30,298.0,322.0,2.6,15.0,530.0,608.66,478.2
2016,2,28,12,45,246.5,327.0,2.6,15.0,498.0,564.82,445.04
2016,2,28,13,0,195.0,332.0,2.6,15.0,466.0,530.33,418.29
2016,2,28,13,15,363.0,280.5,2.55,15.0,523.0,640.46,505.81
2016,2,28,13,30,531.0,229.0,2.5,15.0,580.0,751.34,590.51
2016,2,28,13,45,408.5,255.5,2.45,15.0,521.0,659.1,520.07
2016,2,28,14,0,286.0,282.0,2.4,15.0,462.0,580.82,459.72
2016,2,28,14,15,398.0,240.0,2.35,15.0,477.0,631.09,501.73
2016,2,28,14,30,510.0,198.0,2.3,15.0,492.0,691.46,549.37
2016,2,28,14,45,337.0,215.5,2.25,15.0,405.0,542.88,435.25
2016,2,28,15,0,164.0,233.0,2.2,15.0,318.0,401.81,323.89
2016,2,28,15,15,360.0,181.0,2.0,14.5,348.0,509.41,414.34
2016,2,28,15,30,556.0,129.0,1.8,14.0,378.0,605.94,492.01
2016,2,28,15,45,428.5,134.5,1.6,14.0,314.5,500.59,408.32
2016,2,28,16,0,301.0,140.0,1.4,14.0,251.0,390.04,320.31
2016,2,28,16,15,271.5,125.5,1.3,13.5,215.0,343.2,283.62
2016,2,28,16,30,242.0,111.0,1.2,13.0,179.0,298.05,246.81
2016,2,28,16,45,216.0,91.5,1.15,13.0,143.0,250.12,206.43
2016,2,28,17,0,190.0,72.0,1.1,13.0,107.0,203.84,166.27
2016,2,28,17,15,143.0,52.0,1.1,12.5,74.0,148.15,117.52
2016,2,28,17,30,96.0,32.0,1.1,12.0,41.0,96.03,68.05
2016,2,28,17,45,48.0,16.0,1.15,11.5,20.5,34.1,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,100.5,9.5,1.65,7.5,14.5,9.05,0.0
2016,2,29,7,0,201.0,19.0,1.8,8.0,29.0,15.22,0.0
2016,2,29,7,15,332.5,30.5,1.85,8.5,70.5,23.92,14.96
2016,2,29,7,30,464.0,42.0,1.9,9.0,112.0,32.18,23.18
2016,2,29,7,45,551.5,48.5,2.0,9.5,162.0,38.06,28.84
2016,2,29,8,0,639.0,55.0,2.1,10.0,212.0,86.13,45.81
2016,2,29,8,15,687.0,60.0,2.05,10.5,262.0,140.84,84.56
2016,2,29,8,30,735.0,65.0,2.0,11.0,312.0,198.04,132.08
2016,2,29,8,45,769.0,68.5,2.0,12.0,360.5,255.44,182.93
2016,2,29,9,0,803.0,72.0,2.0,13.0,409.0,315.92,236.67
2016,2,29,9,15,825.5,75.5,2.0,13.5,452.5,374.96,289.07
2016,2,29,9,30,848.0,79.0,2.0,14.0,496.0,435.11,340.88
2016,2,29,9,45,858.0,83.5,2.05,14.5,533.5,491.18,388.03
2016,2,29,10,0,868.0,88.0,2.1,15.0,571.0,546.47,432.96
2016,2,29,10,15,879.5,90.0,2.05,15.0,603.5,598.09,474.12
2016,2,29,10,30,891.0,92.0,2.0,15.0,636.0,648.84,513.37
2016,2,29,10,45,898.5,93.5,1.95,15.5,661.0,694.96,547.07
2016,2,29,11,0,906.0,95.0,1.9,16.0,686.0,739.01,577.59
2016,2,29,11,15,911.0,95.5,1.95,16.0,703.5,777.89,604.59
2016,2,29,11,30,916.0,96.0,2.0,16.0,721.0,814.08,629.61
2016,2,29,11,45,925.5,93.5,2.1,16.5,732.5,847.8,652.06
2016,2,29,12,0,935.0,91.0,2.2,17.0,744.0,878.64,672.47
2016,2,29,12,15,936.0,91.0,2.25,17.0,746.0,901.95,688.51
2016,2,29,12,30,937.0,91.0,2.3,17.0,748.0,921.74,702.31
2016,2,29,12,45,938.5,89.5,2.35,17.5,742.0,936.67,711.6
2016,2,29,13,0,940.0,88.0,2.4,18.0,736.0,947.89,718.53
2016,2,29,13,15,936.0,87.0,2.3,18.0,721.5,950.95,719.98
2016,2,29,13,30,932.0,86.0,2.2,18.0,707.0,950.18,719.03
2016,2,29,13,45,710.0,158.0,2.15,18.0,622.5,844.56,647.09
2016,2,29,14,0,488.0,230.0,2.1,18.0,538.0,717.84,555.97
2016,2,29,14,15,690.0,157.0,1.95,18.0,570.0,818.81,631.64
2016,2,29,14,30,892.0,84.0,1.8,18.0,602.0,891.09,680.22
2016,2,29,14,45,870.5,84.0,1.65,18.5,564.5,858.62,655.63
2016,2,29,15,0,849.0,84.0,1.5,19.0,527.0,830.78,635.43
2016,2,29,15,15,828.5,81.0,1.35,18.5,485.0,790.44,608.83
2016,2,29,15,30,808.0,78.0,1.2,18.0,443.0,748.04,580.56
2016,2,29,15,45,775.5,75.5,1.05,18.0,396.0,695.43,543.51
2016,2,29,16,0,743.0,73.0,0.9,18.0,349.0,642.17,505.44
2016,2,29,16,15,701.5,68.0,0.85,17.5,300.0,579.59,461.25
2016,2,29,16,30,660.0,63.0,0.8,17.0,251.0,522.19,417.85
2016,2,29,16,45,588.5,57.5,0.8,16.5,200.5,444.03,356.86
2016,2,29,17,0,517.0,52.0,0.8,16.0,150.0,370.62,296.89
2016,2,29,17,15,413.5,41.5,0.75,16.0,105.0,280.86,220.99
2016,2,29,17,30,310.0,31.0,0.7,16.0,60.0,201.07,147.46
2016,2,29,17,45,155.0,15.5,0.7,16.0,30.0,93.75,0.0
2016,2,29,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,120.5,10.0,1.4,9.5,16.5,9.53,0.0
2016,3,1,7,0,241.0,20.0,1.4,10.0,33.0,16.0,2.0
2016,3,1,7,15,370.5,31.0,1.7,10.5,76.0,24.19,15.21
2016,3,1,7,30,500.0,42.0,2.0,11.0,119.0,31.99,22.85
2016,3,1,7,45,579.0,48.5,2.3,12.0,169.5,39.95,30.25
2016,3,1,8,0,658.0,55.0,2.6,13.0,220.0,92.3,49.28
2016,3,1,8,15,632.5,67.5,2.65,13.5,253.0,139.86,85.18
2016,3,1,8,30,607.0,80.0,2.7,14.0,286.0,187.02,127.13
2016,3,1,8,45,615.0,91.5,2.8,14.5,326.5,238.28,173.11
2016,3,1,9,0,623.0,103.0,2.9,15.0,367.0,289.94,219.55
2016,3,1,9,15,577.5,129.5,3.0,15.0,394.0,336.29,262.17
2016,3,1,9,30,532.0,156.0,3.1,15.0,421.0,374.69,296.75
2016,3,1,9,45,717.5,117.0,3.25,15.5,503.5,459.12,365.27
2016,3,1,10,0,903.0,78.0,3.4,16.0,586.0,557.35,444.03
2016,3,1,10,15,914.0,79.5,3.45,16.0,618.5,610.14,486.87
2016,3,1,10,30,925.0,81.0,3.5,16.0,651.0,661.56,527.78
2016,3,1,10,45,934.0,81.5,3.6,16.5,677.0,708.98,563.91
2016,3,1,11,0,943.0,82.0,3.7,17.0,703.0,754.33,596.19
2016,3,1,11,15,948.0,83.0,3.7,17.0,721.0,794.94,624.81
2016,3,1,11,30,953.0,84.0,3.7,17.0,739.0,832.76,651.24
2016,3,1,11,45,957.5,83.5,3.75,17.0,749.0,865.57,674.25
2016,3,1,12,0,962.0,83.0,3.8,17.0,759.0,895.17,695.0
2016,3,1,12,15,962.5,83.0,3.8,17.0,761.0,918.54,711.12
2016,3,1,12,30,963.0,83.0,3.8,17.0,763.0,938.27,724.8
2016,3,1,12,45,961.0,83.0,3.8,17.0,756.0,952.05,734.44
2016,3,1,13,0,959.0,83.0,3.8,17.0,749.0,961.97,741.59
2016,3,1,13,15,954.5,82.5,3.8,17.0,734.0,965.18,744.25
2016,3,1,13,30,950.0,82.0,3.8,17.0,719.0,964.48,744.41
2016,3,1,13,45,943.5,80.5,3.8,17.0,696.5,956.91,739.98
2016,3,1,14,0,937.0,79.0,3.8,17.0,674.0,945.55,733.1
2016,3,1,14,15,926.5,78.0,3.8,16.5,643.5,927.51,723.02
2016,3,1,14,30,916.0,77.0,3.8,16.0,613.0,906.0,710.57
2016,3,1,14,45,902.5,74.5,3.8,16.0,576.0,876.77,691.26
2016,3,1,15,0,889.0,72.0,3.8,16.0,539.0,844.55,669.75
2016,3,1,15,15,869.0,70.0,3.65,15.5,496.5,804.89,643.12
2016,3,1,15,30,849.0,68.0,3.5,15.0,454.0,763.12,614.61
2016,3,1,15,45,822.0,65.0,3.4,15.0,407.0,719.33,583.25
2016,3,1,16,0,795.0,62.0,3.3,15.0,360.0,667.85,545.47
2016,3,1,16,15,755.5,58.0,2.9,14.5,310.0,605.88,498.56
2016,3,1,16,30,716.0,54.0,2.5,14.0,260.0,544.65,449.62
2016,3,1,16,45,654.0,49.0,2.2,13.5,209.5,469.91,387.9
2016,3,1,17,0,592.0,44.0,1.9,13.0,159.0,398.87,326.87
2016,3,1,17,15,492.5,36.0,1.8,12.5,112.0,314.39,253.15
2016,3,1,17,30,393.0,28.0,1.7,12.0,65.0,235.5,178.43
2016,3,1,17,45,196.5,14.0,1.65,11.5,32.5,109.17,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.5,1.0,10.5,18.0,10.01,0.0
2016,3,2,7,0,259.0,21.0,1.1,11.0,36.0,16.76,4.22
2016,3,2,7,15,382.5,31.0,1.25,11.5,78.5,23.98,15.11
2016,3,2,7,30,506.0,41.0,1.4,12.0,121.0,30.87,21.83
2016,3,2,7,45,368.0,68.5,1.55,12.5,138.0,55.53,39.07
2016,3,2,8,0,230.0,96.0,1.7,13.0,155.0,96.11,67.94
2016,3,2,8,15,249.0,114.5,1.65,13.5,190.5,131.31,94.89
2016,3,2,8,30,268.0,133.0,1.6,14.0,226.0,168.95,125.83
2016,3,2,8,45,530.5,103.0,1.55,14.5,319.5,229.26,168.11
2016,3,2,9,0,793.0,73.0,1.5,15.0,413.0,318.8,237.53
2016,3,2,9,15,815.0,76.0,1.45,15.5,456.5,376.78,287.94
2016,3,2,9,30,837.0,79.0,1.4,16.0,500.0,435.83,337.71
2016,3,2,9,45,851.0,82.0,1.35,16.5,538.0,491.8,383.37
2016,3,2,10,0,865.0,85.0,1.3,17.0,576.0,547.12,426.74
2016,3,2,10,15,728.5,136.5,1.35,17.0,565.5,563.88,440.27
2016,3,2,10,30,592.0,188.0,1.4,17.0,555.0,565.76,441.6
2016,3,2,10,45,583.0,200.5,1.5,17.5,574.5,598.28,465.81
2016,3,2,11,0,574.0,213.0,1.6,18.0,594.0,631.24,489.45
2016,3,2,11,15,559.0,225.5,1.75,18.0,604.0,657.43,508.98
2016,3,2,11,30,544.0,238.0,1.9,18.0,614.0,680.87,526.36
2016,3,2,11,45,541.0,243.0,2.05,18.0,621.5,703.57,543.45
2016,3,2,12,0,538.0,248.0,2.2,18.0,629.0,724.14,558.93
2016,3,2,12,15,539.0,248.5,2.35,18.0,630.5,741.22,572.1
2016,3,2,12,30,540.0,249.0,2.5,18.0,632.0,756.14,583.76
2016,3,2,12,45,452.5,278.5,2.65,18.0,597.5,720.82,557.32
2016,3,2,13,0,365.0,308.0,2.8,18.0,563.0,670.68,520.31
2016,3,2,13,15,348.5,312.0,2.9,17.5,552.0,665.83,518.47
2016,3,2,13,30,332.0,316.0,3.0,17.0,541.0,659.45,515.2
2016,3,2,13,45,280.0,307.5,3.1,17.0,493.0,605.14,475.1
2016,3,2,14,0,228.0,299.0,3.2,17.0,445.0,535.89,423.6
2016,3,2,14,15,140.5,276.0,3.3,16.5,365.0,431.37,343.61
2016,3,2,14,30,53.0,253.0,3.4,16.0,285.0,314.22,251.15
2016,3,2,14,45,63.0,242.0,3.5,16.0,277.0,311.88,250.69
2016,3,2,15,0,73.0,231.0,3.6,16.0,269.0,309.07,249.49
2016,3,2,15,15,36.5,173.5,3.65,15.5,192.5,211.57,171.01
2016,3,2,15,30,0.0,116.0,3.7,15.0,116.0,110.92,87.67
2016,3,2,15,45,57.5,137.5,3.8,14.5,159.5,187.59,154.01
2016,3,2,16,0,115.0,159.0,3.9,14.0,203.0,268.69,222.77
2016,3,2,16,15,100.0,140.0,3.8,13.5,174.5,233.8,194.01
2016,3,2,16,30,85.0,121.0,3.7,13.0,146.0,189.94,157.5
2016,3,2,16,45,77.0,99.0,3.65,13.0,118.0,157.72,129.9
2016,3,2,17,0,69.0,77.0,3.6,13.0,90.0,134.06,108.87
2016,3,2,17,15,46.5,56.0,3.4,12.5,63.5,87.83,68.51
2016,3,2,17,30,24.0,35.0,3.2,12.0,37.0,50.98,35.56
2016,3,2,17,45,12.0,17.5,3.05,12.0,18.5,22.94,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,11.0,10.5,10.01,0.0
2016,3,3,7,0,0.0,21.0,0.9,11.0,21.0,19.38,7.32
2016,3,3,7,15,24.0,40.5,0.95,11.0,44.5,35.66,25.41
2016,3,3,7,30,48.0,60.0,1.0,11.0,68.0,51.73,40.52
2016,3,3,7,45,61.5,81.0,1.1,11.5,95.0,69.78,53.68
2016,3,3,8,0,75.0,102.0,1.2,12.0,122.0,93.89,72.06
2016,3,3,8,15,84.5,123.0,1.15,12.0,149.5,119.49,92.76
2016,3,3,8,30,94.0,144.0,1.1,12.0,177.0,145.54,114.29
2016,3,3,8,45,47.0,141.0,1.1,12.5,157.5,139.95,111.4
2016,3,3,9,0,0.0,138.0,1.1,13.0,138.0,126.98,101.67
2016,3,3,9,15,9.5,163.5,1.0,13.0,168.5,154.29,123.76
2016,3,3,9,30,19.0,189.0,0.9,13.0,199.0,182.96,146.65
2016,3,3,9,45,26.5,209.5,0.85,13.5,224.5,207.37,165.6
2016,3,3,10,0,34.0,230.0,0.8,14.0,250.0,235.12,186.97
2016,3,3,10,15,42.0,249.5,0.7,14.0,275.0,261.69,207.36
2016,3,3,10,30,50.0,269.0,0.6,14.0,300.0,289.28,228.25
2016,3,3,10,45,39.0,266.5,0.55,14.0,291.0,283.36,222.92
2016,3,3,11,0,28.0,264.0,0.5,14.0,282.0,276.23,216.84
2016,3,3,11,15,37.0,282.5,0.7,14.0,307.5,304.18,239.05
2016,3,3,11,30,46.0,301.0,0.9,14.0,333.0,333.07,261.67
2016,3,3,11,45,46.5,304.0,1.15,14.5,337.0,339.79,266.76
2016,3,3,12,0,47.0,307.0,1.4,15.0,341.0,346.42,271.86
2016,3,3,12,15,46.5,308.5,1.6,15.0,342.0,350.51,275.38
2016,3,3,12,30,46.0,310.0,1.8,15.0,343.0,354.46,278.81
2016,3,3,12,45,78.5,324.5,2.0,15.0,380.0,402.01,316.74
2016,3,3,13,0,111.0,339.0,2.2,15.0,417.0,450.68,355.08
2016,3,3,13,15,112.0,331.5,1.95,15.0,409.0,446.49,351.35
