Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,30,113.0,324.0,1.7,15.0,401.0,441.85,347.57
2016,3,3,13,45,76.5,296.0,1.45,15.0,347.5,378.96,298.55
2016,3,3,14,0,40.0,268.0,1.2,15.0,294.0,315.78,249.01
2016,3,3,14,15,30.5,246.0,1.1,15.0,265.5,283.91,224.58
2016,3,3,14,30,21.0,224.0,1.0,15.0,237.0,239.48,189.89
2016,3,3,14,45,63.0,232.0,0.95,15.0,266.5,299.78,239.29
2016,3,3,15,0,105.0,240.0,0.9,15.0,296.0,346.85,277.14
2016,3,3,15,15,59.0,203.0,0.8,14.5,234.5,264.94,212.4
2016,3,3,15,30,13.0,166.0,0.7,14.0,173.0,174.95,140.04
2016,3,3,15,45,13.0,152.5,0.6,14.0,158.5,161.7,129.95
2016,3,3,16,0,13.0,139.0,0.5,14.0,144.0,148.52,119.45
2016,3,3,16,15,7.5,121.0,0.5,13.5,124.0,126.41,101.52
2016,3,3,16,30,2.0,103.0,0.5,13.0,104.0,104.69,83.59
2016,3,3,16,45,1.0,83.5,0.55,13.0,84.0,84.28,66.37
2016,3,3,17,0,0.0,64.0,0.6,13.0,64.0,63.74,48.71
2016,3,3,17,15,0.0,45.5,0.65,13.0,45.5,44.69,32.08
2016,3,3,17,30,0.0,27.0,0.7,13.0,27.0,25.08,14.76
2016,3,3,17,45,0.0,13.5,0.75,13.0,13.5,12.52,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,0.95,11.5,8.0,7.63,0.0
2016,3,4,7,0,0.0,16.0,1.0,12.0,16.0,14.84,5.08
2016,3,4,7,15,0.0,33.5,1.1,12.0,33.5,30.84,21.25
2016,3,4,7,30,0.0,51.0,1.2,12.0,51.0,46.2,35.54
2016,3,4,7,45,0.0,70.5,1.3,12.5,70.5,63.15,48.51
2016,3,4,8,0,0.0,90.0,1.4,13.0,90.0,80.8,63.61
2016,3,4,8,15,4.0,108.5,1.5,13.5,110.0,98.46,78.23
2016,3,4,8,30,8.0,127.0,1.6,14.0,130.0,116.77,93.14
2016,3,4,8,45,4.5,136.0,1.75,14.5,138.0,125.46,100.13
2016,3,4,9,0,1.0,145.0,1.9,15.0,146.0,133.59,106.49
2016,3,4,9,15,0.5,140.5,2.05,15.0,141.0,130.11,103.35
2016,3,4,9,30,0.0,136.0,2.2,15.0,136.0,126.26,99.93
2016,3,4,9,45,7.5,171.5,2.35,15.5,176.0,163.09,129.61
2016,3,4,10,0,15.0,207.0,2.5,16.0,216.0,201.12,159.79
2016,3,4,10,15,7.5,186.5,2.6,16.0,191.0,178.81,141.45
2016,3,4,10,30,0.0,166.0,2.7,16.0,166.0,155.43,122.29
2016,3,4,10,45,0.0,131.5,2.85,16.0,131.5,123.0,95.87
2016,3,4,11,0,0.0,97.0,3.0,16.0,97.0,90.5,69.27
2016,3,4,11,15,0.0,125.5,2.9,16.0,125.5,117.49,91.25
2016,3,4,11,30,0.0,154.0,2.8,16.0,154.0,144.8,113.24
2016,3,4,11,45,0.0,87.5,2.7,16.0,87.5,81.63,61.79
2016,3,4,12,0,0.0,21.0,2.6,16.0,21.0,19.55,10.61
2016,3,4,12,15,2.0,100.5,2.6,15.5,102.0,95.62,73.55
2016,3,4,12,30,4.0,180.0,2.6,15.0,183.0,174.32,137.53
2016,3,4,12,45,2.0,130.5,2.6,15.0,132.0,124.52,97.09
2016,3,4,13,0,0.0,81.0,2.6,15.0,81.0,75.54,57.06
2016,3,4,13,15,0.0,79.0,2.7,15.0,79.0,73.67,55.6
2016,3,4,13,30,0.0,77.0,2.8,15.0,77.0,71.79,54.11
2016,3,4,13,45,0.0,85.5,2.9,15.0,85.5,79.72,60.74
2016,3,4,14,0,0.0,94.0,3.0,15.0,94.0,87.66,67.38
2016,3,4,14,15,6.0,151.0,2.95,14.5,154.5,149.32,118.57
2016,3,4,14,30,12.0,208.0,2.9,14.0,215.0,214.22,171.89
2016,3,4,14,45,23.5,212.0,2.9,14.0,225.5,229.74,185.11
2016,3,4,15,0,35.0,216.0,2.9,14.0,236.0,258.29,208.94
2016,3,4,15,15,23.5,191.5,2.55,14.0,204.0,209.94,169.7
2016,3,4,15,30,12.0,167.0,2.2,14.0,172.0,175.05,141.2
2016,3,4,15,45,6.0,148.0,1.85,14.0,150.5,151.08,121.6
2016,3,4,16,0,0.0,129.0,1.5,14.0,129.0,127.45,102.09
2016,3,4,16,15,0.0,111.5,1.35,13.5,111.5,110.06,88.0
2016,3,4,16,30,0.0,94.0,1.2,13.0,94.0,92.63,73.59
2016,3,4,16,45,0.0,75.5,1.05,13.0,75.5,73.95,57.71
2016,3,4,17,0,0.0,57.0,0.9,13.0,57.0,55.11,41.46
2016,3,4,17,15,0.0,40.5,1.0,13.0,40.5,38.37,26.81
2016,3,4,17,30,0.0,24.0,1.1,13.0,24.0,22.28,12.57
2016,3,4,17,45,0.0,12.0,1.2,13.0,12.0,11.12,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,13.0,1.0,0.92,0.0
2016,3,5,7,30,0.0,2.0,3.4,13.0,2.0,1.85,0.0
2016,3,5,7,45,0.0,3.0,3.55,13.5,3.0,2.78,0.0
2016,3,5,8,0,0.0,4.0,3.7,14.0,4.0,3.7,0.0
2016,3,5,8,15,0.0,5.0,3.85,14.0,5.0,4.63,0.0
2016,3,5,8,30,0.0,6.0,4.0,14.0,6.0,5.56,0.0
2016,3,5,8,45,0.0,47.5,4.2,14.0,47.5,44.14,32.1
2016,3,5,9,0,0.0,89.0,4.4,14.0,89.0,82.73,64.63
2016,3,5,9,15,0.0,90.5,4.5,14.0,90.5,84.22,65.66
2016,3,5,9,30,0.0,92.0,4.6,14.0,92.0,85.68,66.7
2016,3,5,9,45,0.0,116.5,4.7,14.5,116.5,108.47,85.35
2016,3,5,10,0,0.0,141.0,4.8,15.0,141.0,131.45,103.92
2016,3,5,10,15,0.0,115.0,4.9,15.0,115.0,107.29,83.79
2016,3,5,10,30,0.0,89.0,5.0,15.0,89.0,82.97,63.58
2016,3,5,10,45,10.5,171.5,5.15,15.5,178.5,167.99,133.28
2016,3,5,11,0,21.0,254.0,5.3,16.0,268.0,255.55,203.43
2016,3,5,11,15,20.5,258.5,5.4,16.0,272.5,261.01,207.49
2016,3,5,11,30,20.0,263.0,5.5,16.0,277.0,266.4,211.66
2016,3,5,11,45,22.0,270.0,5.6,16.5,285.5,276.25,219.08
2016,3,5,12,0,24.0,277.0,5.7,17.0,294.0,286.23,226.6
2016,3,5,12,15,15.5,239.5,5.6,17.0,250.5,242.61,191.72
2016,3,5,12,30,7.0,202.0,5.5,17.0,207.0,198.61,156.36
2016,3,5,12,45,3.5,145.0,5.4,17.0,147.5,139.91,109.08
2016,3,5,13,0,0.0,88.0,5.3,17.0,88.0,82.09,61.99
2016,3,5,13,15,0.0,86.0,5.2,16.5,86.0,80.21,60.65
2016,3,5,13,30,0.0,84.0,5.1,16.0,84.0,78.33,59.28
2016,3,5,13,45,0.0,107.0,5.05,15.5,107.0,100.19,77.48
2016,3,5,14,0,0.0,130.0,5.0,15.0,130.0,122.72,96.26
2016,3,5,14,15,0.0,87.5,5.4,15.0,87.5,81.56,62.45
2016,3,5,14,30,0.0,45.0,5.8,15.0,45.0,41.87,29.5
2016,3,5,14,45,0.0,38.0,6.2,15.0,38.0,35.34,24.1
2016,3,5,15,0,0.0,31.0,6.6,15.0,31.0,28.81,18.67
2016,3,5,15,15,0.0,32.0,6.95,14.5,32.0,29.73,19.55
2016,3,5,15,30,0.0,33.0,7.3,14.0,33.0,30.65,20.45
2016,3,5,15,45,0.0,20.5,7.65,14.0,20.5,19.02,10.6
2016,3,5,16,0,0.0,8.0,8.0,14.0,8.0,7.42,0.69
2016,3,5,16,15,0.0,7.0,8.05,14.0,7.0,6.49,0.0
2016,3,5,16,30,0.0,6.0,8.1,14.0,6.0,5.56,0.0
2016,3,5,16,45,0.0,4.5,8.15,14.0,4.5,4.16,0.0
2016,3,5,17,0,0.0,3.0,8.2,14.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,8.15,13.5,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,17.0,1.65,9.5,23.0,16.2,0.0
2016,3,6,7,0,147.0,34.0,1.7,10.0,46.0,26.75,15.69
2016,3,6,7,15,263.0,49.0,1.95,10.0,89.0,37.82,27.75
2016,3,6,7,30,379.0,64.0,2.2,10.0,132.0,48.46,37.95
2016,3,6,7,45,458.5,73.5,2.5,10.5,181.5,66.67,44.22
2016,3,6,8,0,538.0,83.0,2.8,11.0,231.0,114.2,70.84
2016,3,6,8,15,589.5,90.0,2.9,11.0,281.5,163.6,107.97
2016,3,6,8,30,641.0,97.0,3.0,11.0,332.0,219.04,154.89
2016,3,6,8,45,677.0,102.5,3.2,11.5,380.0,274.64,204.37
2016,3,6,9,0,713.0,108.0,3.4,12.0,428.0,333.75,257.01
2016,3,6,9,15,433.0,172.0,3.5,12.0,372.0,327.01,260.54
2016,3,6,9,30,153.0,236.0,3.6,12.0,316.0,286.76,231.94
2016,3,6,9,45,76.5,188.0,3.7,12.5,228.0,213.64,172.79
2016,3,6,10,0,0.0,140.0,3.8,13.0,140.0,130.51,103.68
2016,3,6,10,15,200.5,202.0,3.85,13.0,330.5,317.36,258.61
2016,3,6,10,30,401.0,264.0,3.9,13.0,521.0,517.54,418.02
2016,3,6,10,45,337.0,291.0,4.0,13.0,513.0,521.37,419.43
2016,3,6,11,0,273.0,318.0,4.1,13.0,505.0,519.46,416.83
2016,3,6,11,15,562.5,227.0,4.1,13.0,623.5,668.24,537.17
2016,3,6,11,30,852.0,136.0,4.1,13.0,742.0,826.98,658.54
2016,3,6,11,45,856.5,136.5,4.15,13.0,752.0,858.96,680.59
2016,3,6,12,0,861.0,137.0,4.2,13.0,762.0,888.04,701.37
2016,3,6,12,15,617.5,229.5,4.3,13.0,678.5,798.87,634.97
2016,3,6,12,30,374.0,322.0,4.4,13.0,595.0,681.31,542.45
2016,3,6,12,45,249.0,335.5,4.5,13.0,516.5,592.12,473.03
2016,3,6,13,0,124.0,349.0,4.6,13.0,438.0,486.23,388.85
2016,3,6,13,15,122.0,343.0,4.6,13.0,429.0,481.59,385.95
2016,3,6,13,30,120.0,337.0,4.6,13.0,420.0,476.36,382.26
2016,3,6,13,45,88.0,312.5,4.7,13.0,372.5,407.91,328.63
2016,3,6,14,0,56.0,288.0,4.8,13.0,325.0,352.6,284.59
2016,3,6,14,15,73.5,282.5,4.8,13.0,329.0,364.22,295.16
2016,3,6,14,30,91.0,277.0,4.8,13.0,333.0,375.37,305.21
2016,3,6,14,45,73.0,254.5,4.8,13.0,297.5,334.46,272.55
2016,3,6,15,0,55.0,232.0,4.8,13.0,262.0,293.84,239.9
2016,3,6,15,15,28.0,192.0,4.7,12.5,207.5,225.38,184.13
2016,3,6,15,30,1.0,152.0,4.6,12.0,153.0,149.44,120.97
2016,3,6,15,45,0.5,132.5,4.5,12.0,133.0,129.45,104.6
2016,3,6,16,0,0.0,113.0,4.4,12.0,113.0,109.46,88.0
2016,3,6,16,15,0.0,97.5,4.2,11.5,97.5,94.15,75.36
2016,3,6,16,30,0.0,82.0,4.0,11.0,82.0,78.82,62.48
2016,3,6,16,45,0.0,66.0,3.85,11.0,66.0,62.89,48.75
2016,3,6,17,0,0.0,50.0,3.7,11.0,50.0,46.88,34.78
2016,3,6,17,15,0.0,35.5,3.7,10.5,35.5,32.97,22.55
2016,3,6,17,30,0.0,21.0,3.7,10.0,21.0,19.48,10.57
2016,3,6,17,45,0.0,10.5,3.75,10.0,10.5,9.73,0.13
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,74.0,14.5,2.2,7.5,21.0,11.42,0.0
2016,3,7,7,0,148.0,29.0,2.3,8.0,42.0,22.55,12.95
2016,3,7,7,15,201.0,47.5,2.4,8.0,77.5,36.38,26.81
2016,3,7,7,30,254.0,66.0,2.5,8.0,113.0,49.65,39.38
2016,3,7,7,45,285.0,83.5,2.7,8.0,151.5,71.36,51.14
2016,3,7,8,0,316.0,101.0,2.9,8.0,190.0,109.77,76.74
2016,3,7,8,15,340.0,117.0,3.05,8.0,229.0,149.81,108.73
2016,3,7,8,30,364.0,133.0,3.2,8.0,268.0,192.77,145.74
2016,3,7,8,45,203.0,158.0,3.35,8.5,235.0,196.44,156.29
2016,3,7,9,0,42.0,183.0,3.5,9.0,202.0,180.28,147.36
2016,3,7,9,15,38.5,197.0,3.55,9.0,216.0,195.85,160.4
2016,3,7,9,30,35.0,211.0,3.6,9.0,230.0,211.03,172.87
2016,3,7,9,45,24.5,210.0,3.65,9.5,224.0,207.11,169.07
2016,3,7,10,0,14.0,209.0,3.7,10.0,218.0,202.5,164.63
2016,3,7,10,15,16.0,222.5,3.75,10.0,233.0,217.73,176.91
2016,3,7,10,30,18.0,236.0,3.8,10.0,248.0,233.22,189.33
2016,3,7,10,45,15.0,233.5,3.85,10.0,244.0,230.21,186.56
2016,3,7,11,0,12.0,231.0,3.9,10.0,240.0,226.81,183.53
2016,3,7,11,15,20.0,257.5,3.95,10.0,272.0,259.61,210.22
2016,3,7,11,30,28.0,284.0,4.0,10.0,304.0,301.21,243.74
2016,3,7,11,45,95.5,322.5,4.05,10.5,392.5,399.02,322.94
2016,3,7,12,0,163.0,361.0,4.1,11.0,481.0,511.5,411.33
2016,3,7,12,15,105.0,341.0,4.1,11.0,418.5,435.66,350.57
2016,3,7,12,30,47.0,321.0,4.1,11.0,356.0,366.65,294.81
2016,3,7,12,45,78.5,335.0,4.2,11.0,392.5,413.15,333.01
2016,3,7,13,0,110.0,349.0,4.3,11.0,429.0,460.69,371.44
2016,3,7,13,15,148.5,344.0,4.3,11.0,449.5,507.15,408.95
2016,3,7,13,30,187.0,339.0,4.3,11.0,470.0,540.6,436.35
2016,3,7,13,45,314.0,301.0,4.3,11.0,512.0,631.39,510.64
2016,3,7,14,0,441.0,263.0,4.3,11.0,554.0,719.05,581.0
2016,3,7,14,15,400.5,260.5,4.2,11.0,515.5,664.13,538.66
2016,3,7,14,30,360.0,258.0,4.1,11.0,477.0,621.97,506.21
2016,3,7,14,45,373.5,238.0,4.0,11.0,454.0,606.47,495.87
2016,3,7,15,0,387.0,218.0,3.9,11.0,431.0,588.69,483.61
2016,3,7,15,15,549.5,166.5,3.65,11.0,443.5,669.71,550.62
2016,3,7,15,30,712.0,115.0,3.4,11.0,456.0,731.38,599.19
2016,3,7,15,45,695.5,105.5,3.15,11.0,411.0,684.94,563.81
2016,3,7,16,0,679.0,96.0,2.9,11.0,366.0,637.07,527.63
2016,3,7,16,15,636.0,90.0,2.4,10.5,317.0,573.75,477.4
2016,3,7,16,30,593.0,84.0,1.9,10.0,268.0,511.7,426.68
2016,3,7,16,45,542.0,74.0,1.45,10.0,219.0,442.01,367.87
2016,3,7,17,0,491.0,64.0,1.0,10.0,170.0,375.41,309.9
2016,3,7,17,15,394.0,52.5,1.0,9.5,123.0,287.27,234.82
2016,3,7,17,30,297.0,41.0,1.0,9.0,76.0,207.97,164.44
2016,3,7,17,45,148.5,20.5,1.05,8.5,38.0,101.32,58.53
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,163.5,15.0,1.2,6.0,30.0,11.84,0.0
2016,3,8,7,0,327.0,30.0,1.3,7.0,60.0,23.96,14.6
2016,3,8,7,15,434.5,40.0,1.2,7.5,106.5,30.8,22.0
2016,3,8,7,30,542.0,50.0,1.1,8.0,153.0,37.35,28.35
2016,3,8,7,45,594.0,59.0,1.05,8.5,203.0,62.21,36.17
2016,3,8,8,0,646.0,68.0,1.0,9.0,253.0,114.21,66.14
2016,3,8,8,15,628.0,79.0,0.95,9.0,286.0,163.42,106.52
2016,3,8,8,30,610.0,90.0,0.9,9.0,319.0,210.15,149.19
2016,3,8,8,45,684.5,93.5,0.9,9.5,382.0,272.83,202.64
2016,3,8,9,0,759.0,97.0,0.9,10.0,445.0,343.46,262.63
2016,3,8,9,15,561.5,155.0,1.05,10.0,426.5,364.42,287.17
2016,3,8,9,30,364.0,213.0,1.2,10.0,408.0,362.18,289.93
2016,3,8,9,45,499.5,187.5,1.35,10.5,475.0,431.2,345.82
2016,3,8,10,0,635.0,162.0,1.5,11.0,542.0,512.64,410.59
2016,3,8,10,15,606.0,183.5,1.65,11.0,561.5,550.09,440.37
2016,3,8,10,30,577.0,205.0,1.8,11.0,581.0,580.98,464.79
2016,3,8,10,45,449.0,259.0,1.95,11.0,558.0,574.3,458.53
2016,3,8,11,0,321.0,313.0,2.1,11.0,535.0,550.66,438.93
2016,3,8,11,15,176.5,303.0,2.1,11.0,425.5,438.46,351.04
2016,3,8,11,30,32.0,293.0,2.1,11.0,316.0,313.48,250.29
2016,3,8,11,45,28.5,290.0,2.15,11.0,311.0,310.14,248.07
2016,3,8,12,0,25.0,287.0,2.2,11.0,306.0,296.93,237.58
2016,3,8,12,15,39.5,308.5,2.15,11.0,338.0,343.88,274.9
2016,3,8,12,30,54.0,330.0,2.1,11.0,370.0,382.44,305.07
2016,3,8,12,45,30.0,263.0,2.05,11.0,285.0,291.6,233.31
2016,3,8,13,0,6.0,196.0,2.0,11.0,200.0,192.51,153.71
2016,3,8,13,15,68.5,268.0,2.1,11.0,316.0,336.03,271.15
2016,3,8,13,30,131.0,340.0,2.2,11.0,432.0,489.86,391.45
2016,3,8,13,45,79.5,301.5,2.35,11.0,357.0,387.23,310.93
2016,3,8,14,0,28.0,263.0,2.5,11.0,282.0,298.04,239.92
2016,3,8,14,15,68.0,274.0,2.5,10.5,317.0,348.97,283.18
2016,3,8,14,30,108.0,285.0,2.5,10.0,352.0,399.66,325.42
2016,3,8,14,45,70.0,252.5,2.5,10.0,295.0,328.96,268.56
2016,3,8,15,0,32.0,220.0,2.5,10.0,238.0,259.32,211.94
2016,3,8,15,15,19.5,192.0,2.2,9.5,203.0,206.38,169.08
2016,3,8,15,30,7.0,164.0,1.9,9.0,168.0,166.95,136.65
2016,3,8,15,45,14.5,157.5,1.65,9.0,163.5,167.35,137.68
2016,3,8,16,0,22.0,151.0,1.4,9.0,159.0,167.59,138.4
2016,3,8,16,15,17.0,132.0,1.25,9.0,138.0,144.41,118.97
2016,3,8,16,30,12.0,113.0,1.1,9.0,117.0,121.54,99.61
2016,3,8,16,45,6.0,93.5,0.95,9.0,95.5,97.79,79.18
2016,3,8,17,0,0.0,74.0,0.8,9.0,74.0,74.43,58.8
2016,3,8,17,15,0.0,54.0,0.8,8.5,54.0,53.82,40.73
2016,3,8,17,30,0.0,34.0,0.8,8.0,34.0,32.67,21.96
2016,3,8,17,45,0.0,19.5,0.85,7.5,19.5,18.1,6.84
2016,3,8,18,0,0.0,5.0,0.9,7.0,5.0,4.77,0.0
2016,3,8,18,15,0.0,2.5,0.9,7.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,138.0,16.0,1.75,8.5,29.5,12.59,0.0
2016,3,9,7,0,276.0,32.0,1.9,9.0,59.0,25.55,16.09
2016,3,9,7,15,379.5,43.0,1.95,9.0,103.5,33.2,24.03
2016,3,9,7,30,483.0,54.0,2.0,9.0,148.0,40.49,31.07
2016,3,9,7,45,241.5,74.5,2.15,9.5,121.5,64.8,45.17
2016,3,9,8,0,0.0,95.0,2.3,10.0,95.0,85.62,68.56
2016,3,9,8,15,2.0,113.0,2.35,10.0,114.0,102.56,82.88
2016,3,9,8,30,4.0,131.0,2.4,10.0,133.0,119.9,97.35
2016,3,9,8,45,2.0,140.0,2.45,10.5,141.0,128.63,104.33
2016,3,9,9,0,0.0,149.0,2.5,11.0,149.0,137.0,110.89
2016,3,9,9,15,57.0,195.5,2.5,11.0,226.5,202.05,163.89
2016,3,9,9,30,114.0,242.0,2.5,11.0,304.0,276.05,223.81
2016,3,9,9,45,92.5,255.0,2.5,11.5,307.5,284.26,229.84
2016,3,9,10,0,71.0,268.0,2.5,12.0,311.0,291.45,234.89
2016,3,9,10,15,41.0,244.0,2.55,12.5,269.5,256.06,205.72
2016,3,9,10,30,11.0,220.0,2.6,13.0,228.0,213.52,170.56
2016,3,9,10,45,18.5,246.5,2.65,13.5,259.5,245.05,195.55
2016,3,9,11,0,26.0,273.0,2.7,14.0,291.0,277.53,220.83
2016,3,9,11,15,16.5,238.5,2.7,14.0,250.0,238.44,189.39
2016,3,9,11,30,7.0,204.0,2.7,14.0,209.0,198.42,157.15
2016,3,9,11,45,12.0,234.0,2.75,14.5,243.0,232.38,184.11
2016,3,9,12,0,17.0,264.0,2.8,15.0,277.0,267.12,211.21
2016,3,9,12,15,8.5,161.0,2.8,15.0,167.5,159.39,125.23
2016,3,9,12,30,0.0,58.0,2.8,15.0,58.0,54.07,39.23
2016,3,9,12,45,3.5,133.0,2.8,15.5,136.0,128.29,100.09
2016,3,9,13,0,7.0,208.0,2.8,16.0,214.0,205.34,161.77
2016,3,9,13,15,8.0,212.5,2.8,16.0,219.0,211.27,166.46
2016,3,9,13,30,9.0,217.0,2.8,16.0,224.0,217.3,171.43
2016,3,9,13,45,13.5,229.5,2.8,16.0,239.5,234.93,185.79
2016,3,9,14,0,18.0,242.0,2.8,16.0,255.0,252.92,200.41
2016,3,9,14,15,18.5,235.5,2.75,16.0,248.0,247.51,196.41
2016,3,9,14,30,19.0,229.0,2.7,16.0,241.0,242.1,192.5
2016,3,9,14,45,11.0,201.5,2.65,16.0,209.0,206.75,164.36
2016,3,9,15,0,3.0,174.0,2.6,16.0,177.0,171.68,136.21
2016,3,9,15,15,16.5,181.5,2.4,15.5,190.5,192.25,154.1
2016,3,9,15,30,30.0,189.0,2.2,15.0,204.0,224.6,181.37
2016,3,9,15,45,15.0,146.0,2.0,15.0,153.5,154.86,124.36
2016,3,9,16,0,0.0,103.0,1.8,15.0,103.0,98.44,77.52
2016,3,9,16,15,0.0,89.5,1.6,14.5,89.5,85.23,66.85
2016,3,9,16,30,0.0,76.0,1.4,14.0,76.0,72.01,55.93
2016,3,9,16,45,0.0,62.5,1.25,13.5,62.5,58.77,44.79
2016,3,9,17,0,0.0,49.0,1.1,13.0,49.0,45.55,33.45
2016,3,9,17,15,0.0,36.0,1.1,12.5,36.0,33.43,22.87
2016,3,9,17,30,0.0,23.0,1.1,12.0,23.0,21.34,12.2
2016,3,9,17,45,0.0,13.0,1.1,12.0,13.0,12.05,2.89
2016,3,9,18,0,0.0,3.0,1.1,12.0,3.0,2.86,0.0
2016,3,9,18,15,0.0,1.5,1.1,11.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,6,45,18.5,17.5,2.2,11.5,19.0,16.07,0.0
2016,3,10,7,0,37.0,35.0,2.4,12.0,38.0,29.98,19.83
2016,3,10,7,15,61.5,56.0,2.55,12.0,66.0,46.62,35.59
2016,3,10,7,30,86.0,77.0,2.7,12.0,94.0,62.76,50.56
2016,3,10,7,45,100.0,99.0,2.85,12.5,124.5,85.0,64.84
2016,3,10,8,0,114.0,121.0,3.0,13.0,155.0,113.33,86.37
2016,3,10,8,15,125.5,141.5,3.25,13.0,185.5,142.2,109.84
2016,3,10,8,30,137.0,162.0,3.5,13.0,216.0,172.68,135.33
2016,3,10,8,45,259.0,169.0,3.8,13.5,285.5,223.68,174.53
2016,3,10,9,0,381.0,176.0,4.1,14.0,355.0,289.72,227.58
2016,3,10,9,15,209.5,198.0,4.25,14.0,298.5,265.65,212.56
2016,3,10,9,30,38.0,220.0,4.4,14.0,242.0,220.81,177.63
2016,3,10,9,45,153.5,246.5,4.55,14.5,339.5,309.61,249.42
2016,3,10,10,0,269.0,273.0,4.7,15.0,437.0,412.29,331.39
2016,3,10,10,15,136.5,231.0,4.75,15.0,314.5,305.22,245.69
2016,3,10,10,30,4.0,189.0,4.8,15.0,192.0,179.64,142.42
2016,3,10,10,45,7.0,205.5,4.85,15.5,211.0,197.94,156.97
2016,3,10,11,0,10.0,222.0,4.9,16.0,230.0,216.64,171.56
2016,3,10,11,15,8.5,214.5,4.8,16.0,221.0,209.08,165.25
2016,3,10,11,30,7.0,207.0,4.7,16.0,212.0,201.3,158.85
2016,3,10,11,45,7.5,209.0,4.65,16.0,214.5,204.22,161.12
2016,3,10,12,0,8.0,211.0,4.6,16.0,217.0,207.16,163.42
2016,3,10,12,15,4.0,147.5,4.5,16.0,150.5,142.4,111.22
2016,3,10,12,30,0.0,84.0,4.4,16.0,84.0,78.38,59.03
2016,3,10,12,45,0.0,100.0,4.35,16.0,100.0,93.46,71.42
2016,3,10,13,0,0.0,116.0,4.3,16.0,116.0,108.78,83.95
2016,3,10,13,15,1.0,141.0,4.1,15.5,142.0,133.96,104.69
2016,3,10,13,30,2.0,166.0,3.9,15.0,168.0,159.6,125.8
2016,3,10,13,45,1.0,124.0,3.7,15.0,125.0,117.59,91.67
2016,3,10,14,0,0.0,82.0,3.5,15.0,82.0,76.45,57.98
2016,3,10,14,15,0.0,56.0,3.25,15.0,56.0,52.15,37.96
2016,3,10,14,30,0.0,30.0,3.0,15.0,30.0,27.9,17.79
2016,3,10,14,45,0.0,25.5,2.75,15.0,25.5,23.71,14.32
2016,3,10,15,0,0.0,21.0,2.5,15.0,21.0,19.51,10.84
2016,3,10,15,15,0.0,25.0,2.25,15.0,25.0,23.22,14.03
2016,3,10,15,30,0.0,29.0,2.0,15.0,29.0,26.94,17.23
2016,3,10,15,45,0.0,33.0,1.75,15.0,33.0,30.65,20.45
2016,3,10,16,0,0.0,37.0,1.5,15.0,37.0,34.36,23.68
2016,3,10,16,15,0.0,32.0,1.3,14.5,32.0,29.7,19.83
2016,3,10,16,30,0.0,27.0,1.1,14.0,27.0,25.05,15.93
2016,3,10,16,45,0.0,22.0,0.95,14.0,22.0,20.4,11.94
2016,3,10,17,0,0.0,17.0,0.8,14.0,17.0,15.75,7.9
2016,3,10,17,15,0.0,12.5,0.9,13.5,12.5,11.57,4.23
2016,3,10,17,30,0.0,8.0,1.0,13.0,8.0,7.4,0.54
2016,3,10,17,45,0.0,4.5,1.1,13.0,4.5,4.16,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,1.25,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.9,11.0,2.0,1.85,0.0
2016,3,11,7,0,0.0,4.0,4.1,11.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,7.0,4.25,11.0,7.0,6.48,0.12
2016,3,11,7,30,0.0,10.0,4.4,11.0,10.0,9.26,2.71
2016,3,11,7,45,0.0,13.5,4.6,11.0,13.5,12.51,5.21
2016,3,11,8,0,0.0,17.0,4.8,11.0,17.0,15.76,8.05
2016,3,11,8,15,0.0,20.5,4.7,11.0,20.5,19.01,10.86
2016,3,11,8,30,0.0,24.0,4.6,11.0,24.0,22.27,13.64
2016,3,11,8,45,0.0,39.5,4.55,11.0,39.5,36.69,26.02
2016,3,11,9,0,0.0,55.0,4.5,11.0,55.0,51.15,38.31
2016,3,11,9,15,0.0,100.5,4.6,11.0,100.5,93.46,74.12
2016,3,11,9,30,0.0,146.0,4.7,11.0,146.0,135.48,109.17
2016,3,11,9,45,18.0,197.5,4.8,11.0,208.5,192.55,156.36
2016,3,11,10,0,36.0,249.0,4.9,11.0,271.0,254.36,206.92
2016,3,11,10,15,18.0,201.0,5.0,11.0,212.0,198.81,160.94
2016,3,11,10,30,0.0,153.0,5.1,11.0,153.0,143.07,114.44
2016,3,11,10,45,0.0,122.5,5.25,11.5,122.5,114.48,90.44
2016,3,11,11,0,0.0,92.0,5.4,12.0,92.0,85.83,66.38
2016,3,11,11,15,2.0,136.5,5.5,12.0,138.0,129.45,102.56
2016,3,11,11,30,4.0,181.0,5.6,12.0,184.0,173.8,138.97
2016,3,11,11,45,25.5,255.0,5.75,12.0,274.5,271.69,219.15
2016,3,11,12,0,47.0,329.0,5.9,12.0,365.0,368.73,297.22
2016,3,11,12,15,143.0,348.0,5.85,12.0,456.0,487.66,394.05
2016,3,11,12,30,239.0,367.0,5.8,12.0,547.0,600.41,484.1
2016,3,11,12,45,337.5,336.0,5.75,12.5,587.0,675.96,543.93
2016,3,11,13,0,436.0,305.0,5.7,13.0,627.0,751.91,603.16
2016,3,11,13,15,277.5,325.5,5.7,12.5,529.0,620.67,500.24
2016,3,11,13,30,119.0,346.0,5.7,12.0,431.0,485.31,391.61
2016,3,11,13,45,96.5,328.0,5.7,12.0,395.5,432.74,350.52
2016,3,11,14,0,74.0,310.0,5.7,12.0,360.0,393.39,319.16
2016,3,11,14,15,76.0,297.0,5.8,11.5,346.5,382.26,311.71
2016,3,11,14,30,78.0,284.0,5.9,11.0,333.0,370.77,303.87
2016,3,11,14,45,94.5,271.0,6.0,11.0,327.0,371.83,306.15
2016,3,11,15,0,111.0,258.0,6.1,11.0,321.0,371.96,307.68
2016,3,11,15,15,55.5,186.5,5.95,10.5,218.0,240.91,199.59
2016,3,11,15,30,0.0,115.0,5.8,10.0,115.0,109.22,87.82
2016,3,11,15,45,0.0,112.0,5.65,10.0,112.0,106.79,86.1
2016,3,11,16,0,0.0,109.0,5.5,10.0,109.0,104.57,84.46
2016,3,11,16,15,0.0,95.0,5.2,9.5,95.0,90.85,73.07
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,77.14,61.5
2016,3,11,16,45,262.5,72.5,4.6,9.0,133.0,265.73,227.96
2016,3,11,17,0,525.0,64.0,4.3,9.0,185.0,397.58,337.4
2016,3,11,17,15,432.5,54.0,4.1,8.5,137.0,311.06,260.27
2016,3,11,17,30,340.0,44.0,3.9,8.0,89.0,232.88,189.13
2016,3,11,17,45,187.5,29.0,3.75,8.0,52.0,134.09,94.38
2016,3,11,18,0,35.0,14.0,3.6,8.0,15.0,25.86,0.0
2016,3,11,18,15,17.5,7.0,3.55,8.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,23.5,20.5,2.6,8.5,23.5,18.04,4.99
2016,3,12,7,0,47.0,41.0,2.9,9.0,47.0,34.68,24.58
2016,3,12,7,15,82.0,63.5,3.05,9.0,79.0,52.21,41.19
2016,3,12,7,30,117.0,86.0,3.2,9.0,111.0,69.23,57.07
2016,3,12,7,45,142.5,108.0,3.4,9.0,146.5,94.5,72.46
2016,3,12,8,0,168.0,130.0,3.6,9.0,182.0,127.03,96.98
2016,3,12,8,15,199.5,146.0,3.7,9.0,217.5,159.33,122.81
2016,3,12,8,30,231.0,162.0,3.8,9.0,253.0,194.0,151.87
2016,3,12,8,45,132.0,175.0,3.95,9.5,228.5,194.78,156.7
2016,3,12,9,0,33.0,188.0,4.1,10.0,204.0,182.4,148.72
2016,3,12,9,15,103.0,220.0,4.2,10.0,276.0,242.94,198.17
2016,3,12,9,30,173.0,252.0,4.3,10.0,348.0,313.08,255.6
2016,3,12,9,45,120.5,263.0,4.4,10.5,332.0,308.73,251.74
2016,3,12,10,0,68.0,274.0,4.5,11.0,316.0,295.81,240.4
2016,3,12,10,15,42.0,255.5,4.45,11.0,282.0,267.75,217.18
2016,3,12,10,30,16.0,237.0,4.4,11.0,248.0,232.89,188.17
2016,3,12,10,45,33.5,274.5,4.35,11.0,298.0,287.27,232.35
2016,3,12,11,0,51.0,312.0,4.3,11.0,348.0,340.37,274.81
2016,3,12,11,15,25.5,190.5,4.35,11.0,208.5,203.62,164.15
2016,3,12,11,30,0.0,69.0,4.4,11.0,69.0,64.35,48.48
2016,3,12,11,45,29.0,205.0,4.5,11.5,227.0,224.2,181.09
2016,3,12,12,0,58.0,341.0,4.6,12.0,385.0,390.7,313.74
2016,3,12,12,15,169.0,351.0,4.7,12.0,479.0,514.05,413.2
2016,3,12,12,30,280.0,361.0,4.8,12.0,573.0,643.01,514.77
2016,3,12,12,45,144.0,287.0,4.9,12.0,396.0,433.4,350.34
2016,3,12,13,0,8.0,213.0,5.0,12.0,219.0,211.12,168.95
2016,3,12,13,15,6.5,201.5,4.95,12.0,206.5,198.7,159.24
2016,3,12,13,30,5.0,190.0,4.9,12.0,194.0,186.2,149.14
2016,3,12,13,45,18.0,232.0,4.85,12.0,245.0,241.46,194.82
2016,3,12,14,0,31.0,274.0,4.8,12.0,296.0,312.33,252.48
2016,3,12,14,15,22.0,245.5,4.65,12.0,260.5,260.89,210.95
2016,3,12,14,30,13.0,217.0,4.5,12.0,225.0,223.55,180.71
2016,3,12,14,45,6.5,149.5,4.4,12.0,153.5,148.53,119.27
2016,3,12,15,0,0.0,82.0,4.3,12.0,82.0,76.39,59.09
2016,3,12,15,15,0.0,72.5,4.2,12.0,72.5,67.5,51.79
2016,3,12,15,30,0.0,63.0,4.1,12.0,63.0,58.61,44.42
2016,3,12,15,45,19.0,113.5,4.0,12.0,121.5,129.43,105.22
2016,3,12,16,0,38.0,164.0,3.9,12.0,180.0,203.99,168.28
2016,3,12,16,15,30.5,144.0,3.8,11.5,156.0,176.33,145.46
2016,3,12,16,30,23.0,124.0,3.7,11.0,132.0,140.62,115.63
2016,3,12,16,45,15.0,103.5,3.65,11.0,108.0,114.1,92.91
2016,3,12,17,0,7.0,83.0,3.6,11.0,84.0,88.14,70.35
2016,3,12,17,15,3.5,61.5,3.6,11.0,62.0,63.75,48.96
2016,3,12,17,30,0.0,40.0,3.6,11.0,40.0,39.17,27.32
2016,3,12,17,45,0.0,23.0,3.6,11.0,23.0,21.36,10.75
2016,3,12,18,0,0.0,6.0,3.6,11.0,6.0,5.72,0.0
2016,3,12,18,15,0.0,3.0,3.6,11.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.0,1.5,1.39,0.0
2016,3,13,7,0,0.0,3.0,3.1,11.0,3.0,2.77,0.0
2016,3,13,7,15,0.0,5.0,3.1,11.0,5.0,4.62,0.0
2016,3,13,7,30,0.0,7.0,3.1,11.0,7.0,6.48,0.21
2016,3,13,7,45,0.0,9.5,3.15,11.5,9.5,8.8,1.99
2016,3,13,8,0,0.0,12.0,3.2,12.0,12.0,11.12,3.99
2016,3,13,8,15,0.0,14.5,3.25,12.0,14.5,13.44,5.99
2016,3,13,8,30,0.0,17.0,3.3,12.0,17.0,15.77,7.97
2016,3,13,8,45,0.0,68.0,3.4,12.0,68.0,63.27,48.61
2016,3,13,9,0,0.0,119.0,3.5,12.0,119.0,110.13,87.99
2016,3,13,9,15,0.0,96.5,3.6,12.0,96.5,89.8,70.62
2016,3,13,9,30,0.0,74.0,3.7,12.0,74.0,68.91,52.87
2016,3,13,9,45,1.0,125.5,3.85,12.0,126.5,117.35,93.29
2016,3,13,10,0,2.0,177.0,4.0,12.0,179.0,166.07,133.31
2016,3,13,10,15,7.5,203.5,4.05,12.0,209.0,194.77,156.58
2016,3,13,10,30,13.0,230.0,4.1,12.0,239.0,224.29,180.4
2016,3,13,10,45,8.5,205.5,4.15,12.0,211.5,198.96,159.5
2016,3,13,11,0,4.0,181.0,4.2,12.0,184.0,172.99,138.11
2016,3,13,11,15,3.0,172.0,4.3,12.0,174.0,164.02,130.68
2016,3,13,11,30,2.0,163.0,4.4,12.0,164.0,154.9,123.13
2016,3,13,11,45,3.0,171.5,4.55,12.5,173.5,164.15,130.45
2016,3,13,12,0,4.0,180.0,4.7,13.0,183.0,173.51,137.83
2016,3,13,12,15,5.5,194.5,4.85,13.0,199.0,189.27,150.68
2016,3,13,12,30,7.0,209.0,5.0,13.0,215.0,205.25,163.71
2016,3,13,12,45,5.0,192.0,5.15,13.0,196.5,187.11,148.99
2016,3,13,13,0,3.0,175.0,5.3,13.0,178.0,168.84,134.17
2016,3,13,13,15,3.0,176.0,5.15,13.0,179.0,170.08,135.28
2016,3,13,13,30,3.0,177.0,5.0,13.0,180.0,171.34,136.41
2016,3,13,13,45,7.0,201.5,4.9,13.0,207.0,200.0,160.06
2016,3,13,14,0,11.0,226.0,4.8,13.0,234.0,229.35,184.16
2016,3,13,14,15,74.5,262.5,4.7,13.0,310.5,341.07,276.69
2016,3,13,14,30,138.0,299.0,4.6,13.0,387.0,456.47,369.8
2016,3,13,14,45,71.0,238.5,4.5,13.0,283.5,312.54,254.09
2016,3,13,15,0,4.0,178.0,4.4,13.0,180.0,176.25,141.64
2016,3,13,15,15,2.0,136.0,4.25,13.0,137.0,131.68,105.25
2016,3,13,15,30,0.0,94.0,4.1,13.0,94.0,88.0,68.97
2016,3,13,15,45,0.0,109.5,3.95,13.0,109.5,104.07,82.73
2016,3,13,16,0,0.0,125.0,3.8,13.0,125.0,121.4,97.54
2016,3,13,16,15,0.0,108.5,3.65,12.5,108.5,105.1,84.21
2016,3,13,16,30,0.0,92.0,3.5,12.0,92.0,88.77,70.67
2016,3,13,16,45,0.0,76.0,3.4,12.0,76.0,72.94,57.2
2016,3,13,17,0,0.0,60.0,3.3,12.0,60.0,57.05,43.47
2016,3,13,17,15,0.0,44.5,3.25,12.0,44.5,41.61,29.96
2016,3,13,17,30,0.0,29.0,3.2,12.0,29.0,26.92,17.01
2016,3,13,17,45,0.0,17.0,3.2,12.0,17.0,15.76,6.62
2016,3,13,18,0,0.0,5.0,3.2,12.0,5.0,4.77,0.0
2016,3,13,18,15,0.0,2.5,3.05,11.5,2.5,2.38,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
