Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,8.58,0.0
2016,3,14,6,45,89.5,28.5,2.35,8.5,39.0,23.46,11.56
2016,3,14,7,0,179.0,48.0,2.5,9.0,69.0,38.67,28.39
2016,3,14,7,15,249.5,65.5,2.55,9.0,111.5,49.72,39.12
2016,3,14,7,30,320.0,83.0,2.6,9.0,154.0,61.73,50.42
2016,3,14,7,45,369.5,97.5,2.7,9.5,200.0,94.04,64.6
2016,3,14,8,0,419.0,112.0,2.8,10.0,246.0,138.12,94.79
2016,3,14,8,15,483.5,112.5,2.85,10.0,291.0,179.12,126.62
2016,3,14,8,30,548.0,113.0,2.9,10.0,336.0,228.32,168.38
2016,3,14,8,45,511.5,139.0,2.95,10.5,367.0,275.04,211.97
2016,3,14,9,0,475.0,165.0,3.0,11.0,398.0,318.42,251.48
2016,3,14,9,15,396.0,201.5,2.95,11.0,407.5,349.36,280.12
2016,3,14,9,30,317.0,238.0,2.9,11.0,417.0,369.86,298.49
2016,3,14,9,45,367.0,244.0,2.9,11.5,464.0,421.73,340.28
2016,3,14,10,0,417.0,250.0,2.9,12.0,511.0,481.01,387.05
2016,3,14,10,15,362.0,279.0,2.85,12.0,513.5,495.18,397.63
2016,3,14,10,30,307.0,308.0,2.8,12.0,516.0,506.93,405.82
2016,3,14,10,45,317.5,317.5,2.8,12.0,540.0,540.77,431.89
2016,3,14,11,0,328.0,327.0,2.8,12.0,564.0,574.64,457.56
2016,3,14,11,15,233.5,347.5,2.75,12.0,518.0,529.97,421.37
2016,3,14,11,30,139.0,368.0,2.7,12.0,472.0,484.85,384.51
2016,3,14,11,45,340.0,321.0,2.7,12.5,579.5,622.8,493.6
2016,3,14,12,0,541.0,274.0,2.7,13.0,687.0,771.35,605.28
2016,3,14,12,15,434.0,314.0,2.65,13.0,645.5,732.68,573.05
2016,3,14,12,30,327.0,354.0,2.6,13.0,604.0,679.32,531.46
2016,3,14,12,45,356.0,342.0,2.6,13.5,612.0,701.51,548.24
2016,3,14,13,0,385.0,330.0,2.6,14.0,620.0,722.59,563.59
2016,3,14,13,15,280.0,343.0,2.65,14.0,551.5,643.63,503.78
2016,3,14,13,30,175.0,356.0,2.7,14.0,483.0,549.21,431.95
2016,3,14,13,45,123.0,334.5,2.75,14.0,422.5,478.57,378.48
2016,3,14,14,0,71.0,313.0,2.8,14.0,362.0,393.39,312.59
2016,3,14,14,15,446.5,219.0,2.85,13.5,506.0,679.04,543.27
2016,3,14,14,30,822.0,125.0,2.9,13.0,650.0,911.3,715.9
2016,3,14,14,45,804.5,122.5,2.95,13.0,612.0,878.98,692.59
2016,3,14,15,0,787.0,120.0,3.0,13.0,574.0,848.91,673.2
2016,3,14,15,15,765.5,116.0,2.95,12.5,531.0,806.69,645.31
2016,3,14,15,30,744.0,112.0,2.9,12.0,488.0,762.69,615.78
2016,3,14,15,45,711.5,108.0,2.9,12.0,440.0,708.58,577.3
2016,3,14,16,0,679.0,104.0,2.9,12.0,392.0,654.09,537.79
2016,3,14,16,15,638.0,98.0,2.7,11.5,342.0,591.26,489.97
2016,3,14,16,30,597.0,92.0,2.5,11.0,292.0,529.57,441.36
2016,3,14,16,45,537.0,83.5,2.35,11.0,241.0,454.85,380.08
2016,3,14,17,0,477.0,75.0,2.2,11.0,190.0,383.93,320.03
2016,3,14,17,15,388.0,63.0,2.25,10.5,142.0,297.57,246.26
2016,3,14,17,30,299.0,51.0,2.3,10.0,94.0,222.38,179.69
2016,3,14,17,45,179.0,34.0,2.35,9.5,56.5,137.21,101.27
2016,3,14,18,0,59.0,17.0,2.4,9.0,19.0,46.56,0.0
2016,3,14,18,15,29.5,8.5,2.45,8.5,9.5,17.18,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,57.0,11.0,1.4,6.0,13.0,10.48,0.0
2016,3,15,6,45,206.0,26.0,1.55,6.5,49.5,20.32,10.24
2016,3,15,7,0,355.0,41.0,1.7,7.0,86.0,32.43,23.25
2016,3,15,7,15,446.0,51.0,1.7,7.5,134.0,38.81,29.6
2016,3,15,7,30,537.0,61.0,1.7,8.0,182.0,44.92,35.43
2016,3,15,7,45,603.0,66.5,1.7,8.5,234.5,83.03,47.4
2016,3,15,8,0,669.0,72.0,1.7,9.0,287.0,135.47,81.54
2016,3,15,8,15,707.0,76.5,1.75,9.5,338.0,189.9,126.11
2016,3,15,8,30,745.0,81.0,1.8,10.0,389.0,251.08,179.83
2016,3,15,8,45,775.5,84.0,1.9,11.0,437.5,309.46,232.01
2016,3,15,9,0,806.0,87.0,2.0,12.0,486.0,370.44,285.63
2016,3,15,9,15,825.5,90.0,2.05,12.5,529.5,429.15,336.7
2016,3,15,9,30,845.0,93.0,2.1,13.0,573.0,488.58,386.71
2016,3,15,9,45,861.0,94.5,2.2,13.5,611.5,545.13,433.1
2016,3,15,10,0,877.0,96.0,2.3,14.0,650.0,601.06,477.57
2016,3,15,10,15,887.5,97.5,2.35,14.0,682.0,652.67,518.23
2016,3,15,10,30,898.0,99.0,2.4,14.0,714.0,702.86,556.84
2016,3,15,10,45,906.5,99.5,2.5,14.5,739.0,748.97,589.96
2016,3,15,11,0,915.0,100.0,2.6,15.0,764.0,792.98,620.03
2016,3,15,11,15,920.0,101.0,2.65,15.0,781.5,832.44,647.45
2016,3,15,11,30,925.0,102.0,2.7,15.0,799.0,869.13,672.83
2016,3,15,11,45,928.0,102.0,2.75,15.0,808.0,900.15,694.19
2016,3,15,12,0,931.0,102.0,2.8,15.0,817.0,927.94,713.35
2016,3,15,12,15,931.5,102.0,2.8,15.0,818.0,950.13,728.3
2016,3,15,12,30,932.0,102.0,2.8,15.0,819.0,968.74,740.91
2016,3,15,12,45,934.5,99.5,2.8,15.5,812.5,982.81,749.15
2016,3,15,13,0,937.0,97.0,2.8,16.0,806.0,993.13,754.98
2016,3,15,13,15,933.5,96.0,2.75,16.0,791.0,995.67,756.65
2016,3,15,13,30,930.0,95.0,2.7,16.0,776.0,994.36,755.95
2016,3,15,13,45,924.0,94.0,2.7,16.0,752.5,986.86,751.72
2016,3,15,14,0,918.0,93.0,2.7,16.0,729.0,975.63,745.16
2016,3,15,14,15,909.0,91.5,2.65,16.0,698.5,957.38,733.5
2016,3,15,14,30,900.0,90.0,2.6,16.0,668.0,935.68,719.62
2016,3,15,14,45,887.0,88.0,2.55,16.0,631.0,906.52,700.66
2016,3,15,15,0,874.0,86.0,2.5,16.0,594.0,874.41,679.67
2016,3,15,15,15,856.5,83.5,2.35,15.5,551.0,842.31,659.03
2016,3,15,15,30,839.0,81.0,2.2,15.0,508.0,800.59,631.31
2016,3,15,15,45,816.0,77.5,2.05,15.0,460.5,751.34,596.72
2016,3,15,16,0,793.0,74.0,1.9,15.0,413.0,700.8,560.75
2016,3,15,16,15,759.0,70.0,1.7,14.5,362.0,640.89,517.73
2016,3,15,16,30,725.0,66.0,1.5,14.0,311.0,581.3,473.23
2016,3,15,16,45,675.5,60.5,1.35,13.5,259.0,511.01,417.99
2016,3,15,17,0,626.0,55.0,1.2,13.0,207.0,447.2,365.55
2016,3,15,17,15,546.0,47.0,1.2,12.0,157.0,364.2,296.81
2016,3,15,17,30,466.0,39.0,1.2,11.0,107.0,288.36,230.87
2016,3,15,17,45,324.0,27.5,1.25,10.5,65.5,190.64,142.0
2016,3,15,18,0,182.0,16.0,1.3,10.0,24.0,97.02,0.0
2016,3,15,18,15,91.0,8.0,1.3,9.5,12.0,35.69,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,58.0,6.5,1.45,6.5,8.0,0.0,0.0
2016,3,16,6,30,116.0,13.0,1.7,7.0,16.0,12.39,0.0
2016,3,16,6,45,267.0,25.5,1.95,8.0,54.5,20.1,10.57
2016,3,16,7,0,418.0,38.0,2.2,9.0,93.0,29.4,20.45
2016,3,16,7,15,506.0,46.5,2.3,9.5,143.0,34.63,25.62
2016,3,16,7,30,594.0,55.0,2.4,10.0,193.0,39.64,30.37
2016,3,16,7,45,649.0,61.0,2.5,10.5,245.5,83.1,44.82
2016,3,16,8,0,704.0,67.0,2.6,11.0,298.0,140.8,83.82
2016,3,16,8,15,740.5,71.5,2.7,11.5,349.0,196.8,129.94
2016,3,16,8,30,777.0,76.0,2.8,12.0,400.0,256.72,182.89
2016,3,16,8,45,803.5,79.5,2.9,12.5,449.0,316.31,236.83
2016,3,16,9,0,830.0,83.0,3.0,13.0,498.0,377.99,291.88
2016,3,16,9,15,848.5,85.5,2.95,13.5,542.0,437.16,343.53
2016,3,16,9,30,867.0,88.0,2.9,14.0,586.0,496.88,393.89
2016,3,16,9,45,881.0,90.0,2.9,14.5,624.5,554.37,440.92
2016,3,16,10,0,895.0,92.0,2.9,15.0,663.0,610.32,485.19
2016,3,16,10,15,904.5,93.5,2.85,15.0,694.5,662.11,525.71
2016,3,16,10,30,914.0,95.0,2.8,15.0,726.0,712.35,563.94
2016,3,16,10,45,921.5,96.0,2.8,15.5,751.0,758.85,596.4
2016,3,16,11,0,929.0,97.0,2.8,16.0,776.0,803.14,625.97
2016,3,16,11,15,933.0,98.0,2.8,16.0,792.5,842.24,652.72
2016,3,16,11,30,937.0,99.0,2.8,16.0,809.0,878.47,677.31
2016,3,16,11,45,939.5,99.0,2.8,16.5,817.5,909.32,696.76
2016,3,16,12,0,942.0,99.0,2.8,17.0,826.0,936.88,713.88
2016,3,16,12,15,941.5,99.0,2.8,17.0,826.5,958.31,728.16
2016,3,16,12,30,941.0,99.0,2.8,17.0,827.0,976.08,740.09
2016,3,16,12,45,943.5,96.0,2.85,17.5,820.0,989.62,748.33
2016,3,16,13,0,946.0,93.0,2.9,18.0,813.0,999.37,754.16
2016,3,16,13,15,941.5,92.5,2.9,18.0,797.0,1001.45,755.99
2016,3,16,13,30,937.0,92.0,2.9,18.0,781.0,999.65,755.44
2016,3,16,13,45,931.0,90.5,2.9,18.0,757.5,991.45,750.76
2016,3,16,14,0,925.0,89.0,2.9,18.0,734.0,979.46,743.72
2016,3,16,14,15,915.5,87.5,2.85,18.0,703.0,960.54,731.69
2016,3,16,14,30,906.0,86.0,2.8,18.0,672.0,938.15,717.43
2016,3,16,14,45,893.5,84.0,2.75,18.0,634.5,909.19,698.71
2016,3,16,15,0,881.0,82.0,2.7,18.0,597.0,877.23,677.94
2016,3,16,15,15,864.0,80.0,2.5,17.5,554.0,838.71,652.56
2016,3,16,15,30,847.0,78.0,2.3,17.0,511.0,804.77,630.26
2016,3,16,15,45,823.5,74.5,2.15,17.0,463.5,754.76,595.32
2016,3,16,16,0,800.0,71.0,2.0,17.0,416.0,703.5,559.11
2016,3,16,16,15,767.0,67.5,1.75,16.5,365.5,644.57,516.85
2016,3,16,16,30,734.0,64.0,1.5,16.0,315.0,585.87,473.29
2016,3,16,16,45,685.5,58.5,1.25,15.5,263.0,515.75,418.1
2016,3,16,17,0,637.0,53.0,1.0,15.0,211.0,448.16,362.89
2016,3,16,17,15,560.0,46.0,1.05,14.5,160.5,370.77,299.02
2016,3,16,17,30,483.0,39.0,1.1,14.0,110.0,296.76,235.06
2016,3,16,17,45,347.0,28.0,1.15,13.5,68.0,200.96,149.36
2016,3,16,18,0,211.0,17.0,1.2,13.0,26.0,109.52,0.0
2016,3,16,18,15,105.5,8.5,1.2,12.5,13.0,40.7,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.5,7.0,1.2,9.5,10.0,6.67,0.0
2016,3,17,6,30,175.0,14.0,1.3,10.0,20.0,11.07,0.0
2016,3,17,6,45,324.0,25.5,1.45,10.5,60.5,19.93,10.72
2016,3,17,7,0,473.0,37.0,1.6,11.0,101.0,28.31,19.4
2016,3,17,7,15,556.0,44.5,1.75,11.5,152.0,32.75,23.78
2016,3,17,7,30,639.0,52.0,1.9,12.0,203.0,40.56,30.97
2016,3,17,7,45,690.5,57.5,2.05,12.5,256.5,88.15,46.59
2016,3,17,8,0,742.0,63.0,2.2,13.0,310.0,144.25,84.21
2016,3,17,8,15,776.5,67.0,2.2,13.5,362.0,201.86,131.68
2016,3,17,8,30,811.0,71.0,2.2,14.0,414.0,263.09,185.52
2016,3,17,8,45,835.0,74.0,2.25,14.5,462.5,323.49,239.76
2016,3,17,9,0,859.0,77.0,2.3,15.0,511.0,385.63,294.6
2016,3,17,9,15,877.0,79.5,2.25,15.5,555.5,447.83,347.85
2016,3,17,9,30,895.0,82.0,2.2,16.0,600.0,508.28,397.87
2016,3,17,9,45,907.5,84.5,2.15,16.5,638.5,565.9,443.91
2016,3,17,10,0,920.0,87.0,2.1,17.0,677.0,622.75,487.6
2016,3,17,10,15,929.0,88.5,2.05,17.0,709.0,675.35,527.62
2016,3,17,10,30,938.0,90.0,2.0,17.0,741.0,726.28,565.22
2016,3,17,10,45,944.5,91.0,2.0,17.5,766.0,773.0,596.42
2016,3,17,11,0,951.0,92.0,2.0,18.0,791.0,817.35,625.08
2016,3,17,11,15,955.0,92.5,1.95,18.5,808.0,856.62,649.39
2016,3,17,11,30,959.0,93.0,1.9,19.0,825.0,892.94,671.35
2016,3,17,11,45,960.5,93.5,1.9,19.5,833.5,923.98,690.1
2016,3,17,12,0,962.0,94.0,1.9,20.0,842.0,951.61,706.5
2016,3,17,12,15,962.0,94.0,1.85,20.0,842.5,973.8,720.06
2016,3,17,12,30,962.0,94.0,1.8,20.0,843.0,992.27,731.26
2016,3,17,12,45,960.0,94.0,1.8,20.0,835.0,1005.09,739.56
2016,3,17,13,0,958.0,94.0,1.8,20.0,827.0,1014.02,745.54
2016,3,17,13,15,954.0,93.0,1.75,20.0,811.0,1016.01,746.53
2016,3,17,13,30,950.0,92.0,1.7,20.0,795.0,1014.06,745.2
2016,3,17,13,45,943.5,91.0,1.7,20.5,771.0,1005.84,739.34
2016,3,17,14,0,937.0,90.0,1.7,21.0,747.0,993.8,731.24
2016,3,17,14,15,927.5,88.5,1.65,20.5,715.5,974.67,720.78
2016,3,17,14,30,918.0,87.0,1.6,20.0,684.0,952.03,708.15
2016,3,17,14,45,905.5,85.0,1.55,20.0,646.0,922.76,689.84
2016,3,17,15,0,893.0,83.0,1.5,20.0,608.0,890.46,669.56
2016,3,17,15,15,876.0,80.5,1.4,20.0,564.5,850.92,643.69
2016,3,17,15,30,859.0,78.0,1.3,20.0,521.0,815.92,620.82
2016,3,17,15,45,835.5,75.0,1.25,20.0,473.0,766.04,588.0
2016,3,17,16,0,812.0,72.0,1.2,20.0,425.0,714.86,553.83
2016,3,17,16,15,779.5,68.0,1.1,19.5,373.5,655.09,513.22
2016,3,17,16,30,747.0,64.0,1.0,19.0,322.0,595.5,471.27
2016,3,17,16,45,699.0,59.0,0.95,18.5,269.5,525.59,418.83
2016,3,17,17,0,651.0,54.0,0.9,18.0,217.0,458.11,365.92
2016,3,17,17,15,574.0,46.5,0.9,17.0,165.5,379.25,302.39
2016,3,17,17,30,497.0,39.0,0.9,16.0,114.0,303.76,238.56
2016,3,17,17,45,362.5,28.0,0.95,15.5,71.5,207.57,154.09
2016,3,17,18,0,228.0,17.0,1.0,15.0,29.0,116.57,12.58
2016,3,17,18,15,114.0,8.5,0.95,14.5,14.5,43.4,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.0,2.0,8.5,11.5,7.63,0.0
2016,3,18,6,30,172.0,16.0,2.3,9.0,23.0,12.77,0.0
2016,3,18,6,45,314.0,28.0,2.6,10.0,64.0,22.01,12.78
2016,3,18,7,0,456.0,40.0,2.9,11.0,105.0,30.75,21.59
2016,3,18,7,15,539.0,48.0,2.85,11.0,156.0,35.48,26.29
2016,3,18,7,30,622.0,56.0,2.8,11.0,207.0,40.24,30.82
2016,3,18,7,45,360.0,96.5,2.75,11.5,188.5,97.99,66.06
2016,3,18,8,0,98.0,137.0,2.7,12.0,170.0,128.28,99.68
2016,3,18,8,15,118.0,160.0,2.7,12.0,206.0,160.07,125.46
2016,3,18,8,30,138.0,183.0,2.7,12.0,242.0,194.63,153.96
2016,3,18,8,45,242.0,193.0,2.7,12.5,311.0,245.99,193.96
2016,3,18,9,0,346.0,203.0,2.7,13.0,380.0,310.61,245.64
2016,3,18,9,15,610.0,147.0,2.7,13.0,491.0,397.37,314.86
2016,3,18,9,30,874.0,91.0,2.7,13.0,602.0,508.73,404.56
2016,3,18,9,45,886.0,94.0,2.75,13.5,640.0,566.51,451.45
2016,3,18,10,0,898.0,97.0,2.8,14.0,678.0,622.56,495.78
2016,3,18,10,15,908.0,98.5,2.8,14.0,710.5,674.83,536.73
2016,3,18,10,30,918.0,100.0,2.8,14.0,743.0,725.57,575.49
2016,3,18,10,45,923.5,102.0,2.8,14.5,767.5,771.8,607.54
2016,3,18,11,0,929.0,104.0,2.8,15.0,792.0,815.65,636.78
2016,3,18,11,15,933.5,105.0,2.8,15.0,809.0,855.13,663.78
2016,3,18,11,30,938.0,106.0,2.8,15.0,826.0,891.75,688.65
2016,3,18,11,45,937.0,108.0,2.85,15.5,834.0,921.68,707.84
2016,3,18,12,0,936.0,110.0,2.9,16.0,842.0,948.17,724.65
2016,3,18,12,15,936.5,110.5,2.9,16.0,842.5,970.88,739.87
2016,3,18,12,30,937.0,111.0,2.9,16.0,843.0,990.0,752.73
2016,3,18,12,45,928.5,113.5,2.9,16.0,833.5,999.19,759.0
2016,3,18,13,0,920.0,116.0,2.9,16.0,824.0,1004.5,762.87
2016,3,18,13,15,916.0,115.0,2.9,16.0,808.0,1006.43,764.66
2016,3,18,13,30,912.0,114.0,2.9,16.0,792.0,1004.57,764.06
2016,3,18,13,45,905.0,112.5,2.95,16.0,768.0,995.53,759.24
2016,3,18,14,0,898.0,111.0,3.0,16.0,744.0,982.83,752.1
2016,3,18,14,15,888.0,109.0,3.05,15.5,712.5,971.41,747.38
2016,3,18,14,30,878.0,107.0,3.1,15.0,681.0,948.29,734.58
2016,3,18,14,45,868.5,103.0,3.15,15.0,644.0,920.01,716.85
2016,3,18,15,0,859.0,99.0,3.2,15.0,607.0,888.62,696.86
2016,3,18,15,15,841.0,96.0,3.2,14.5,563.5,848.24,671.19
2016,3,18,15,30,823.0,93.0,3.2,14.0,520.0,805.65,643.57
2016,3,18,15,45,690.0,108.0,3.2,14.0,443.5,695.55,563.76
2016,3,18,16,0,557.0,123.0,3.2,14.0,367.0,587.24,481.83
2016,3,18,16,15,518.0,117.0,3.0,13.5,322.5,525.46,434.66
2016,3,18,16,30,479.0,111.0,2.8,13.0,278.0,470.88,391.49
2016,3,18,16,45,445.0,96.5,2.6,12.5,232.5,411.18,343.16
2016,3,18,17,0,411.0,82.0,2.4,12.0,187.0,353.47,294.82
2016,3,18,17,15,355.0,67.0,2.3,11.5,143.0,285.91,236.7
2016,3,18,17,30,299.0,52.0,2.2,11.0,99.0,223.51,181.21
2016,3,18,17,45,149.5,38.5,2.15,10.5,62.0,121.13,91.82
2016,3,18,18,0,0.0,25.0,2.1,10.0,25.0,27.18,2.65
2016,3,18,18,15,0.0,12.5,2.1,9.5,12.5,11.91,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.5,9.5,9.5,9.05,0.0
2016,3,19,6,30,0.0,19.0,1.7,10.0,19.0,17.31,0.0
2016,3,19,6,45,95.5,35.5,1.95,10.5,49.5,29.02,18.95
2016,3,19,7,0,191.0,52.0,2.2,11.0,80.0,41.84,31.47
2016,3,19,7,15,229.5,71.0,2.25,11.0,118.0,56.0,44.7
2016,3,19,7,30,268.0,90.0,2.3,11.0,156.0,70.95,58.42
2016,3,19,7,45,299.0,106.5,2.35,11.5,196.0,106.26,74.89
2016,3,19,8,0,330.0,123.0,2.4,12.0,236.0,145.5,103.74
2016,3,19,8,15,287.0,150.5,2.4,12.0,260.0,183.34,137.73
2016,3,19,8,30,244.0,178.0,2.4,12.0,284.0,216.38,168.21
2016,3,19,8,45,217.5,203.0,2.45,12.5,305.5,248.54,196.44
2016,3,19,9,0,191.0,228.0,2.5,13.0,327.0,276.23,220.12
2016,3,19,9,15,219.5,246.0,2.5,13.5,368.5,318.45,254.04
2016,3,19,9,30,248.0,264.0,2.5,14.0,410.0,364.86,290.79
2016,3,19,9,45,554.5,180.5,2.5,14.5,534.5,471.11,375.52
2016,3,19,10,0,861.0,97.0,2.5,15.0,659.0,603.69,479.38
2016,3,19,10,15,870.5,99.0,2.5,15.0,690.0,654.33,518.26
2016,3,19,10,30,880.0,101.0,2.5,15.0,721.0,703.5,555.61
2016,3,19,10,45,884.0,104.0,2.5,15.5,744.0,747.99,586.35
2016,3,19,11,0,888.0,107.0,2.5,16.0,767.0,790.13,614.33
2016,3,19,11,15,601.0,234.0,2.5,16.0,685.5,729.13,566.62
2016,3,19,11,30,314.0,361.0,2.5,16.0,604.0,631.94,489.4
2016,3,19,11,45,281.0,372.5,2.55,16.0,591.5,628.8,487.12
2016,3,19,12,0,248.0,384.0,2.6,16.0,579.0,613.05,475.09
2016,3,19,12,15,377.5,340.5,2.65,16.0,637.5,704.21,545.4
2016,3,19,12,30,507.0,297.0,2.7,16.0,696.0,799.29,616.38
2016,3,19,12,45,364.5,339.0,2.75,16.0,624.0,709.44,548.47
2016,3,19,13,0,222.0,381.0,2.8,16.0,552.0,614.18,476.28
2016,3,19,13,15,560.0,242.5,2.8,16.0,663.5,816.18,633.45
2016,3,19,13,30,898.0,104.0,2.8,16.0,775.0,981.92,749.46
2016,3,19,13,45,615.5,211.0,2.8,16.0,664.5,844.09,652.97
2016,3,19,14,0,333.0,318.0,2.8,16.0,554.0,674.61,525.36
2016,3,19,14,15,317.5,306.5,2.8,15.5,524.0,646.2,507.34
2016,3,19,14,30,302.0,295.0,2.8,15.0,494.0,616.69,487.29
2016,3,19,14,45,250.0,284.5,2.8,15.0,443.0,554.49,440.63
2016,3,19,15,0,198.0,274.0,2.8,15.0,392.0,479.51,383.77
2016,3,19,15,15,197.0,254.0,2.85,15.0,364.5,452.78,364.75
2016,3,19,15,30,196.0,234.0,2.9,15.0,337.0,425.27,344.61
2016,3,19,15,45,301.5,195.0,2.95,15.0,336.5,471.06,384.39
2016,3,19,16,0,407.0,156.0,3.0,15.0,336.0,507.92,416.25
2016,3,19,16,15,390.5,140.0,2.85,14.5,296.0,461.97,380.83
2016,3,19,16,30,374.0,124.0,2.7,14.0,256.0,416.06,344.94
2016,3,19,16,45,360.5,105.0,2.6,13.5,215.5,368.73,306.96
2016,3,19,17,0,347.0,86.0,2.5,13.0,175.0,321.53,267.65
2016,3,19,17,15,307.5,69.0,2.4,12.5,135.0,263.41,217.57
2016,3,19,17,30,268.0,52.0,2.3,12.0,95.0,208.68,168.83
2016,3,19,17,45,196.0,35.5,2.2,11.5,60.5,144.72,110.68
2016,3,19,18,0,124.0,19.0,2.1,11.0,26.0,80.46,26.46
2016,3,19,18,15,62.0,9.5,2.1,10.5,13.0,28.34,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.1,10.5,7.0,6.67,0.0
2016,3,20,6,30,0.0,14.0,1.2,11.0,14.0,12.99,0.0
2016,3,20,6,45,6.0,33.0,1.35,11.5,34.0,30.0,19.98
2016,3,20,7,0,12.0,52.0,1.5,12.0,54.0,46.49,35.53
2016,3,20,7,15,23.5,73.5,1.65,12.0,79.0,62.79,50.62
2016,3,20,7,30,35.0,95.0,1.8,12.0,104.0,80.29,66.53
2016,3,20,7,45,42.5,116.0,2.0,12.5,129.0,102.21,80.35
2016,3,20,8,0,50.0,137.0,2.2,13.0,154.0,125.4,98.92
2016,3,20,8,15,117.5,161.5,2.25,13.0,210.5,162.28,126.77
2016,3,20,8,30,185.0,186.0,2.3,13.0,267.0,210.26,164.56
2016,3,20,8,45,212.5,206.0,2.4,13.5,309.0,250.27,197.25
2016,3,20,9,0,240.0,226.0,2.5,14.0,351.0,293.23,232.24
2016,3,20,9,15,237.5,247.0,2.65,14.0,379.5,327.79,260.96
2016,3,20,9,30,235.0,268.0,2.8,14.0,408.0,361.71,288.64
2016,3,20,9,45,142.0,275.0,2.95,14.5,361.0,333.8,266.32
2016,3,20,10,0,49.0,282.0,3.1,15.0,314.0,293.18,232.95
2016,3,20,10,15,40.5,284.0,3.3,15.0,311.5,294.15,233.59
2016,3,20,10,30,32.0,286.0,3.5,15.0,309.0,294.06,233.21
2016,3,20,10,45,18.5,237.5,3.7,15.5,251.0,236.55,187.03
2016,3,20,11,0,5.0,189.0,3.9,16.0,193.0,181.31,142.32
2016,3,20,11,15,20.5,256.5,4.1,16.0,272.5,258.93,204.49
2016,3,20,11,30,36.0,324.0,4.3,16.0,352.0,347.27,273.79
2016,3,20,11,45,29.5,312.0,4.55,16.5,335.0,332.43,261.49
2016,3,20,12,0,23.0,300.0,4.8,17.0,318.0,307.57,241.66
2016,3,20,12,15,14.0,240.5,4.9,16.5,251.5,241.81,190.31
2016,3,20,12,30,5.0,181.0,5.0,16.0,185.0,175.92,137.96
2016,3,20,12,45,6.0,193.0,5.15,16.0,198.0,188.87,148.54
2016,3,20,13,0,7.0,205.0,5.3,16.0,211.0,201.97,159.17
2016,3,20,13,15,76.5,287.0,5.3,15.5,345.0,363.78,290.66
2016,3,20,13,30,146.0,369.0,5.3,15.0,479.0,536.21,426.37
2016,3,20,13,45,73.0,234.5,5.35,15.0,289.5,306.78,246.33
2016,3,20,14,0,0.0,100.0,5.4,15.0,100.0,93.46,71.75
2016,3,20,14,15,0.0,57.5,5.3,15.0,57.5,53.57,39.01
2016,3,20,14,30,0.0,15.0,5.2,15.0,15.0,13.95,6.03
2016,3,20,14,45,0.0,78.0,5.15,15.0,78.0,72.68,55.12
2016,3,20,15,0,0.0,141.0,5.1,15.0,141.0,134.15,106.09
2016,3,20,15,15,0.0,115.0,4.85,14.5,115.0,108.45,85.23
2016,3,20,15,30,0.0,89.0,4.6,14.0,89.0,82.96,64.37
2016,3,20,15,45,22.0,133.5,4.45,14.0,143.5,153.17,124.06
2016,3,20,16,0,44.0,178.0,4.3,14.0,198.0,223.01,182.63
2016,3,20,16,15,40.0,158.0,4.0,13.5,174.5,197.7,162.16
2016,3,20,16,30,36.0,138.0,3.7,13.0,151.0,172.57,141.71
2016,3,20,16,45,29.0,117.0,3.45,13.0,126.5,144.48,118.09
2016,3,20,17,0,22.0,96.0,3.2,13.0,102.0,116.83,94.48
2016,3,20,17,15,12.0,75.0,2.95,12.5,78.5,82.42,64.88
2016,3,20,17,30,2.0,54.0,2.7,12.0,55.0,55.42,41.33
2016,3,20,17,45,1.0,34.5,2.5,12.0,35.0,34.56,22.75
2016,3,20,18,0,0.0,15.0,2.3,12.0,15.0,13.92,1.2
2016,3,20,18,15,0.0,7.5,2.25,12.0,7.5,7.15,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,8.0,10.0,1.4,9.5,10.5,9.53,0.0
2016,3,21,6,30,16.0,20.0,1.5,10.0,21.0,18.2,3.25
2016,3,21,6,45,73.0,40.0,1.65,10.5,51.0,33.87,23.6
2016,3,21,7,0,130.0,60.0,1.8,11.0,81.0,47.69,36.82
2016,3,21,7,15,164.5,81.5,2.0,11.0,117.5,63.4,51.41
2016,3,21,7,30,199.0,103.0,2.2,11.0,154.0,81.61,63.05
2016,3,21,7,45,235.0,119.0,2.4,11.5,192.5,113.26,82.69
2016,3,21,8,0,271.0,135.0,2.6,12.0,231.0,149.35,109.54
2016,3,21,8,15,445.0,121.5,2.8,12.0,306.5,190.69,137.65
2016,3,21,8,30,619.0,108.0,3.0,12.0,382.0,254.8,188.14
2016,3,21,8,45,686.0,109.0,3.2,12.5,444.0,316.69,241.72
2016,3,21,9,0,753.0,110.0,3.4,13.0,506.0,385.53,300.84
2016,3,21,9,15,773.0,114.0,3.6,13.0,549.0,443.24,351.49
2016,3,21,9,30,793.0,118.0,3.8,13.0,592.0,503.3,402.79
2016,3,21,9,45,434.5,209.0,4.05,13.0,471.0,435.97,351.51
2016,3,21,10,0,76.0,300.0,4.3,13.0,350.0,325.98,261.64
2016,3,21,10,15,64.5,307.0,4.45,13.0,351.0,331.27,265.89
2016,3,21,10,30,53.0,314.0,4.6,13.0,352.0,335.29,268.71
2016,3,21,10,45,26.5,179.5,4.85,13.5,198.5,190.42,151.99
2016,3,21,11,0,0.0,45.0,5.1,14.0,45.0,41.94,29.3
2016,3,21,11,15,13.0,175.5,5.25,14.0,186.0,175.33,139.28
2016,3,21,11,30,26.0,306.0,5.4,14.0,327.0,312.98,249.57
2016,3,21,11,45,17.5,262.5,5.6,14.0,276.5,264.63,210.7
2016,3,21,12,0,9.0,219.0,5.8,14.0,226.0,215.62,171.26
2016,3,21,12,15,9.0,219.0,5.85,14.0,226.5,216.18,171.78
2016,3,21,12,30,9.0,219.0,5.9,14.0,227.0,216.71,172.25
2016,3,21,12,45,133.5,301.0,6.0,14.5,406.0,439.96,353.63
2016,3,21,13,0,258.0,383.0,6.1,15.0,585.0,663.82,527.31
2016,3,21,13,15,261.0,372.5,5.95,14.5,573.0,660.29,525.1
2016,3,21,13,30,264.0,362.0,5.8,14.0,561.0,655.37,522.71
2016,3,21,13,45,171.0,346.5,5.65,14.0,474.0,537.46,430.25
2016,3,21,14,0,78.0,331.0,5.5,14.0,387.0,419.01,335.68
2016,3,21,14,15,59.0,304.0,5.4,14.0,345.5,372.23,299.0
2016,3,21,14,30,40.0,277.0,5.3,14.0,304.0,325.48,261.8
2016,3,21,14,45,20.0,219.5,5.25,14.0,233.0,232.31,186.89
2016,3,21,15,0,0.0,162.0,5.2,14.0,162.0,155.41,123.82
2016,3,21,15,15,0.0,113.5,5.0,13.5,113.5,106.93,84.27
2016,3,21,15,30,0.0,65.0,4.8,13.0,65.0,60.49,45.69
2016,3,21,15,45,0.0,105.0,4.65,13.0,105.0,99.07,78.41
2016,3,21,16,0,0.0,145.0,4.5,13.0,145.0,141.79,114.47
2016,3,21,16,15,37.0,145.0,4.3,12.5,158.5,179.4,147.68
2016,3,21,16,30,74.0,145.0,4.1,12.0,172.0,206.73,171.94
2016,3,21,16,45,255.5,118.5,3.9,11.5,189.5,308.42,260.28
2016,3,21,17,0,437.0,92.0,3.7,11.0,207.0,381.51,321.16
2016,3,21,17,15,357.0,78.5,3.4,10.5,158.5,301.64,251.73
2016,3,21,17,30,277.0,65.0,3.1,10.0,110.0,229.55,187.9
2016,3,21,17,45,197.5,45.5,2.85,10.0,71.5,158.68,123.67
2016,3,21,18,0,118.0,26.0,2.6,10.0,33.0,89.76,43.52
2016,3,21,18,15,59.0,13.0,2.45,9.5,16.5,30.82,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,104.0,11.5,1.4,7.5,18.0,10.96,0.0
2016,3,22,6,30,208.0,23.0,1.6,8.0,36.0,18.61,5.7
2016,3,22,6,45,343.0,34.5,1.85,8.5,80.0,27.08,18.07
2016,3,22,7,0,478.0,46.0,2.1,9.0,124.0,35.12,25.95
2016,3,22,7,15,555.0,54.0,2.25,9.5,176.0,39.63,30.34
2016,3,22,7,30,632.0,62.0,2.4,10.0,228.0,54.09,34.2
2016,3,22,7,45,683.0,67.0,2.55,10.5,281.5,104.32,57.73
2016,3,22,8,0,734.0,72.0,2.7,11.0,335.0,163.91,101.5
2016,3,22,8,15,767.0,76.0,2.7,11.0,387.0,221.28,150.71
2016,3,22,8,30,800.0,80.0,2.7,11.0,439.0,282.08,205.47
2016,3,22,8,45,827.0,82.5,2.7,11.5,488.0,342.69,260.23
2016,3,22,9,0,854.0,85.0,2.7,12.0,537.0,405.37,315.67
2016,3,22,9,15,871.0,87.5,2.7,12.0,581.0,465.42,368.27
2016,3,22,9,30,888.0,90.0,2.7,12.0,625.0,526.81,420.29
2016,3,22,9,45,904.0,90.0,2.75,12.5,664.5,583.62,466.61
2016,3,22,10,0,920.0,90.0,2.8,13.0,704.0,639.93,511.06
2016,3,22,10,15,929.0,91.5,2.75,13.0,735.5,692.42,551.79
2016,3,22,10,30,938.0,93.0,2.7,13.0,767.0,743.21,589.87
2016,3,22,10,45,945.0,93.5,2.7,13.0,791.5,789.6,622.36
2016,3,22,11,0,952.0,94.0,2.7,13.0,816.0,833.63,652.84
2016,3,22,11,15,955.5,95.0,2.7,13.0,832.5,872.79,679.62
2016,3,22,11,30,959.0,96.0,2.7,13.0,849.0,908.94,704.15
2016,3,22,11,45,961.5,95.5,2.75,13.0,857.0,939.49,725.13
2016,3,22,12,0,964.0,95.0,2.8,13.0,865.0,966.63,743.81
2016,3,22,12,15,964.0,95.0,2.85,13.0,865.0,988.49,758.95
2016,3,22,12,30,964.0,95.0,2.9,13.0,865.0,1006.62,771.68
2016,3,22,12,45,959.5,96.0,3.0,13.5,856.0,1017.8,778.83
2016,3,22,13,0,955.0,97.0,3.1,14.0,847.0,1025.04,783.49
2016,3,22,13,15,951.0,96.5,3.15,14.0,830.5,1027.17,785.86
2016,3,22,13,30,947.0,96.0,3.2,14.0,814.0,1025.38,785.76
2016,3,22,13,45,941.0,94.5,3.3,14.0,790.0,1016.66,781.52
2016,3,22,14,0,935.0,93.0,3.4,14.0,766.0,1004.12,774.81
2016,3,22,14,15,926.0,91.5,3.4,13.5,734.5,985.04,764.32
2016,3,22,14,30,917.0,90.0,3.4,13.0,703.0,962.46,751.45
2016,3,22,14,45,906.0,87.5,3.45,13.0,665.0,933.53,733.08
2016,3,22,15,0,895.0,85.0,3.5,13.0,627.0,901.51,712.45
2016,3,22,15,15,879.0,82.5,3.3,13.0,583.5,862.33,684.98
2016,3,22,15,30,863.0,80.0,3.1,13.0,540.0,820.8,655.71
2016,3,22,15,45,839.5,77.5,2.95,13.0,491.5,777.76,625.41
2016,3,22,16,0,816.0,75.0,2.8,13.0,443.0,726.6,588.68
2016,3,22,16,15,784.5,71.0,2.55,12.5,391.5,666.92,545.4
2016,3,22,16,30,753.0,67.0,2.3,12.0,340.0,607.33,501.06
2016,3,22,16,45,708.0,62.0,2.05,12.0,287.0,538.52,445.46
2016,3,22,17,0,663.0,57.0,1.8,12.0,234.0,471.88,389.81
2016,3,22,17,15,590.5,50.0,1.8,11.0,182.0,394.68,325.57
2016,3,22,17,30,518.0,43.0,1.8,10.0,130.0,320.4,260.89
2016,3,22,17,45,392.5,33.0,1.8,9.5,85.0,227.01,177.76
2016,3,22,18,0,267.0,23.0,1.8,9.0,40.0,142.39,78.56
2016,3,22,18,15,133.5,11.5,1.85,9.0,20.0,52.75,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,73.5,11.5,2.05,5.5,16.5,10.96,0.0
2016,3,23,6,30,147.0,23.0,2.3,6.0,33.0,17.99,6.84
2016,3,23,6,45,225.0,39.5,2.55,7.0,70.0,30.44,21.27
2016,3,23,7,0,303.0,56.0,2.8,8.0,107.0,42.38,32.63
2016,3,23,7,15,350.5,71.5,2.9,8.5,150.5,52.97,42.57
2016,3,23,7,30,398.0,87.0,3.0,9.0,194.0,71.76,51.24
2016,3,23,7,45,437.5,97.5,3.1,9.5,238.0,111.74,73.59
2016,3,23,8,0,477.0,108.0,3.2,10.0,282.0,156.49,107.19
2016,3,23,8,15,573.5,102.5,3.2,10.5,341.5,204.4,145.08
2016,3,23,8,30,670.0,97.0,3.2,11.0,401.0,262.65,194.28
2016,3,23,8,45,758.5,93.0,3.2,11.5,471.5,332.81,254.63
2016,3,23,9,0,847.0,89.0,3.2,12.0,542.0,409.19,319.81
2016,3,23,9,15,864.5,91.5,3.2,12.5,586.5,469.12,371.67
2016,3,23,9,30,882.0,94.0,3.2,13.0,631.0,530.39,422.87
2016,3,23,9,45,896.0,96.0,3.2,13.5,669.5,587.75,469.38
2016,3,23,10,0,910.0,98.0,3.2,14.0,708.0,644.46,513.85
2016,3,23,10,15,919.0,99.5,3.2,14.0,740.0,696.52,554.49
2016,3,23,10,30,928.0,101.0,3.2,14.0,772.0,746.91,592.77
2016,3,23,10,45,753.0,179.5,3.2,14.5,735.5,740.96,584.34
2016,3,23,11,0,578.0,258.0,3.2,15.0,699.0,713.31,559.65
2016,3,23,11,15,573.0,267.5,3.1,15.0,712.0,743.46,581.28
2016,3,23,11,30,568.0,277.0,3.0,15.0,725.0,771.43,600.58
2016,3,23,11,45,601.0,267.0,2.95,15.5,746.0,810.44,627.72
2016,3,23,12,0,634.0,257.0,2.9,16.0,767.0,851.15,655.49
2016,3,23,12,15,660.0,245.0,2.85,16.0,775.0,880.36,676.15
2016,3,23,12,30,686.0,233.0,2.8,16.0,783.0,907.5,695.34
2016,3,23,12,45,809.0,173.0,2.8,16.5,816.0,967.51,735.11
2016,3,23,13,0,932.0,113.0,2.8,17.0,849.0,1022.51,770.6
2016,3,23,13,15,927.5,112.0,2.75,17.0,832.5,1023.57,770.8
2016,3,23,13,30,923.0,111.0,2.7,17.0,816.0,1020.79,769.12
2016,3,23,13,45,912.5,112.0,2.65,17.0,790.5,1010.67,762.73
2016,3,23,14,0,902.0,113.0,2.6,17.0,765.0,996.94,754.12
2016,3,23,14,15,892.0,111.0,2.5,16.5,733.0,976.82,742.25
2016,3,23,14,30,882.0,109.0,2.4,16.0,701.0,961.51,733.77
2016,3,23,14,45,866.5,107.0,2.35,16.0,662.5,929.63,713.11
2016,3,23,15,0,851.0,105.0,2.3,16.0,624.0,894.92,690.59
2016,3,23,15,15,832.5,102.0,2.2,15.5,580.0,853.86,664.33
2016,3,23,15,30,814.0,99.0,2.1,15.0,536.0,810.67,636.28
2016,3,23,15,45,789.5,95.0,2.05,15.0,487.5,759.66,601.47
2016,3,23,16,0,765.0,91.0,2.0,15.0,439.0,707.54,565.31
2016,3,23,16,15,671.5,90.5,1.8,14.5,370.5,613.07,496.57
2016,3,23,16,30,578.0,90.0,1.6,14.0,302.0,520.25,425.32
2016,3,23,16,45,512.5,87.5,1.4,13.5,254.0,448.94,368.95
2016,3,23,17,0,447.0,85.0,1.2,13.0,206.0,379.15,311.94
2016,3,23,17,15,387.0,71.5,1.2,12.0,159.5,309.05,254.09
2016,3,23,17,30,327.0,58.0,1.2,11.0,113.0,244.55,198.51
2016,3,23,17,45,231.0,42.0,1.3,10.5,74.0,167.65,130.88
2016,3,23,18,0,135.0,26.0,1.4,10.0,35.0,97.17,56.3
2016,3,23,18,15,67.5,13.0,1.45,9.5,17.5,33.57,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
