Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,45,59.5,149.5,2.3,10.5,172.0,134.63,107.14
2016,4,3,8,0,67.0,171.0,2.3,11.0,199.0,159.86,127.47
2016,4,3,8,15,66.0,192.0,2.3,11.5,222.5,183.79,147.11
2016,4,3,8,30,65.0,213.0,2.3,12.0,246.0,207.78,166.6
2016,4,3,8,45,110.5,240.5,2.3,12.5,303.0,254.04,203.04
2016,4,3,9,0,156.0,268.0,2.3,13.0,360.0,305.06,243.18
2016,4,3,9,15,514.5,187.0,2.3,13.0,520.5,416.11,331.0
2016,4,3,9,30,873.0,106.0,2.3,13.0,681.0,564.44,447.94
2016,4,3,9,45,884.5,108.5,2.35,13.5,718.0,621.03,491.78
2016,4,3,10,0,896.0,111.0,2.4,14.0,755.0,675.83,533.54
2016,4,3,10,15,904.5,112.5,2.4,14.5,786.0,726.47,570.76
2016,4,3,10,30,913.0,114.0,2.4,15.0,817.0,775.4,604.67
2016,4,3,10,45,917.5,116.0,2.45,15.5,840.0,819.81,634.17
2016,4,3,11,0,922.0,118.0,2.5,16.0,863.0,861.75,661.62
2016,4,3,11,15,737.0,213.0,2.55,16.0,816.0,842.93,647.8
2016,4,3,11,30,552.0,308.0,2.6,16.0,769.0,801.28,614.2
2016,4,3,11,45,543.5,315.0,2.65,16.5,771.5,820.49,626.97
2016,4,3,12,0,535.0,322.0,2.7,17.0,774.0,837.23,637.42
2016,4,3,12,15,731.0,223.0,2.75,17.0,840.5,938.44,712.23
2016,4,3,12,30,927.0,124.0,2.8,17.0,907.0,1024.44,769.81
2016,4,3,12,45,921.5,125.5,2.9,17.0,897.0,1033.86,776.43
2016,4,3,13,0,916.0,127.0,3.0,17.0,887.0,1039.49,781.44
2016,4,3,13,15,911.5,126.0,3.05,17.0,869.5,1039.68,782.52
2016,4,3,13,30,907.0,125.0,3.1,17.0,852.0,1036.11,781.28
2016,4,3,13,45,896.0,126.0,3.2,17.0,826.0,1024.64,775.32
2016,4,3,14,0,885.0,127.0,3.3,17.0,800.0,1018.54,773.16
2016,4,3,14,15,875.0,125.0,3.35,16.5,768.0,997.72,762.05
2016,4,3,14,30,865.0,123.0,3.4,16.0,736.0,973.56,748.74
2016,4,3,14,45,848.5,122.0,3.5,16.0,697.0,941.33,728.72
2016,4,3,15,0,832.0,121.0,3.6,16.0,658.0,906.4,706.65
2016,4,3,15,15,814.5,117.5,3.6,15.5,613.5,865.34,680.67
2016,4,3,15,30,797.0,114.0,3.6,15.0,569.0,822.16,652.81
2016,4,3,15,45,774.0,109.5,3.6,15.0,520.5,775.73,620.92
2016,4,3,16,0,751.0,105.0,3.6,15.0,472.0,724.13,584.68
2016,4,3,16,15,719.0,99.5,3.45,14.5,420.5,664.01,541.74
2016,4,3,16,30,687.0,94.0,3.3,14.0,369.0,604.28,496.92
2016,4,3,16,45,644.5,87.0,3.2,13.5,316.0,536.83,444.32
2016,4,3,17,0,602.0,80.0,3.1,13.0,263.0,471.56,391.61
2016,4,3,17,15,536.5,71.0,2.95,12.0,210.5,394.15,327.54
2016,4,3,17,30,471.0,62.0,2.8,11.0,158.0,322.21,265.58
2016,4,3,17,45,372.0,49.5,2.7,10.5,111.5,238.12,191.56
2016,4,3,18,0,273.0,37.0,2.6,10.0,65.0,164.8,124.24
2016,4,3,18,15,136.5,18.5,2.6,9.5,32.5,75.45,12.79
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.95,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.1,9.0,13.0,12.39,0.0
2016,4,4,6,15,180.5,27.0,2.2,9.5,50.0,21.11,10.77
2016,4,4,6,30,361.0,41.0,2.3,10.0,87.0,32.38,22.9
2016,4,4,6,45,457.0,50.5,2.4,10.5,137.0,38.28,28.75
2016,4,4,7,0,553.0,60.0,2.5,11.0,187.0,43.94,34.1
2016,4,4,7,15,613.0,67.0,2.4,11.5,241.0,47.17,37.06
2016,4,4,7,30,673.0,74.0,2.3,12.0,295.0,94.65,52.92
2016,4,4,7,45,715.0,79.0,2.25,12.5,349.0,148.24,88.71
2016,4,4,8,0,757.0,84.0,2.2,13.0,403.0,210.29,139.15
2016,4,4,8,15,785.0,88.0,2.25,13.5,455.0,268.82,190.59
2016,4,4,8,30,813.0,92.0,2.3,14.0,507.0,330.1,244.99
2016,4,4,8,45,832.5,95.5,2.4,14.5,555.0,390.25,298.09
2016,4,4,9,0,852.0,99.0,2.5,15.0,603.0,451.54,350.7
2016,4,4,9,15,867.5,102.0,2.55,15.0,646.0,511.29,401.17
2016,4,4,9,30,883.0,105.0,2.6,15.0,689.0,571.14,450.19
2016,4,4,9,45,892.0,108.0,2.7,15.5,726.0,627.24,494.25
2016,4,4,10,0,901.0,111.0,2.8,16.0,763.0,681.24,535.45
2016,4,4,10,15,909.5,112.5,2.75,16.0,793.5,732.06,573.53
2016,4,4,10,30,918.0,114.0,2.7,16.0,824.0,781.14,608.24
2016,4,4,10,45,921.5,116.5,2.7,16.5,847.0,825.4,637.28
2016,4,4,11,0,925.0,119.0,2.7,17.0,870.0,867.1,664.18
2016,4,4,11,15,928.5,119.5,2.7,17.0,885.0,904.09,688.81
2016,4,4,11,30,932.0,120.0,2.7,17.0,900.0,938.15,711.34
2016,4,4,11,45,931.5,121.5,2.7,17.5,906.5,966.53,728.59
2016,4,4,12,0,931.0,123.0,2.7,18.0,913.0,991.5,743.51
2016,4,4,12,15,930.5,123.0,2.65,18.0,912.0,1011.42,756.02
2016,4,4,12,30,930.0,123.0,2.6,18.0,911.0,1027.73,766.22
2016,4,4,12,45,932.5,119.5,2.6,18.0,903.0,1039.59,774.12
2016,4,4,13,0,935.0,116.0,2.6,18.0,895.0,1047.68,779.71
2016,4,4,13,15,930.5,115.0,2.6,18.0,877.5,1047.76,780.22
2016,4,4,13,30,926.0,114.0,2.6,18.0,860.0,1044.0,778.45
2016,4,4,13,45,917.5,114.0,2.6,18.0,834.0,1033.65,772.5
2016,4,4,14,0,909.0,114.0,2.6,18.0,808.0,1019.66,764.33
2016,4,4,14,15,899.0,112.0,2.7,18.0,775.0,998.48,752.49
2016,4,4,14,30,889.0,110.0,2.8,18.0,742.0,973.94,738.38
2016,4,4,14,45,874.0,108.5,2.95,18.0,702.5,950.2,725.17
2016,4,4,15,0,859.0,107.0,3.1,18.0,663.0,915.45,704.14
2016,4,4,15,15,841.5,104.0,3.15,17.5,618.5,874.18,678.91
2016,4,4,15,30,824.0,101.0,3.2,17.0,574.0,830.76,651.73
2016,4,4,15,45,798.5,98.5,3.25,17.0,525.0,779.55,617.18
2016,4,4,16,0,773.0,96.0,3.3,17.0,476.0,727.32,581.26
2016,4,4,16,15,742.0,91.0,3.05,16.5,424.0,671.07,541.36
2016,4,4,16,30,711.0,86.0,2.8,16.0,372.0,611.68,497.52
2016,4,4,16,45,665.0,80.5,2.55,15.5,318.5,542.7,443.95
2016,4,4,17,0,619.0,75.0,2.3,15.0,265.0,476.23,390.65
2016,4,4,17,15,552.5,67.5,2.05,14.0,212.5,399.21,327.66
2016,4,4,17,30,486.0,60.0,1.8,13.0,160.0,327.72,266.88
2016,4,4,17,45,382.5,48.5,1.55,12.5,113.0,241.91,192.5
2016,4,4,18,0,279.0,37.0,1.3,12.0,66.0,166.79,125.03
2016,4,4,18,15,139.5,18.5,1.3,11.5,33.0,76.75,21.06
2016,4,4,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.5,6.5,2.15,8.5,8.5,0.0,0.0
2016,4,5,6,0,117.0,13.0,2.2,9.0,17.0,12.39,0.0
2016,4,5,6,15,270.5,26.0,2.35,9.5,56.0,20.55,10.89
2016,4,5,6,30,424.0,39.0,2.5,10.0,95.0,30.29,21.15
2016,4,5,6,45,510.0,48.0,2.65,10.5,145.5,35.88,26.64
2016,4,5,7,0,596.0,57.0,2.8,11.0,196.0,41.21,31.66
2016,4,5,7,15,652.0,63.0,2.85,11.5,250.5,43.78,34.01
2016,4,5,7,30,708.0,69.0,2.9,12.0,305.0,98.98,54.69
2016,4,5,7,45,751.0,72.5,3.0,12.5,360.0,153.18,91.22
2016,4,5,8,0,794.0,76.0,3.1,13.0,415.0,212.46,139.85
2016,4,5,8,15,820.0,79.5,3.15,13.5,467.0,272.29,193.05
2016,4,5,8,30,846.0,83.0,3.2,14.0,519.0,334.55,248.92
2016,4,5,8,45,866.5,85.5,3.25,14.5,567.5,396.0,303.55
2016,4,5,9,0,887.0,88.0,3.3,15.0,616.0,460.99,359.46
2016,4,5,9,15,901.0,90.0,3.4,15.5,659.0,520.33,409.45
2016,4,5,9,30,915.0,92.0,3.5,16.0,702.0,579.45,457.65
2016,4,5,9,45,924.0,94.5,3.65,16.5,739.0,635.61,502.23
2016,4,5,10,0,933.0,97.0,3.8,17.0,776.0,690.52,544.55
2016,4,5,10,15,940.5,98.0,3.9,17.5,806.5,741.46,582.67
2016,4,5,10,30,948.0,99.0,4.0,18.0,837.0,790.47,616.54
2016,4,5,10,45,952.0,100.5,4.1,18.5,859.5,835.14,646.69
2016,4,5,11,0,956.0,102.0,4.2,19.0,882.0,877.19,674.7
2016,4,5,11,15,959.0,102.5,4.2,19.0,897.0,914.58,700.06
2016,4,5,11,30,962.0,103.0,4.2,19.0,912.0,948.89,723.2
2016,4,5,11,45,963.5,103.0,4.2,19.5,919.0,978.11,741.37
2016,4,5,12,0,965.0,103.0,4.2,20.0,926.0,1003.88,757.13
2016,4,5,12,15,964.5,103.0,4.1,20.0,925.0,1024.19,770.03
2016,4,5,12,30,964.0,103.0,4.0,20.0,924.0,1040.76,780.48
2016,4,5,12,45,962.0,102.5,3.9,20.0,914.0,1051.53,787.12
2016,4,5,13,0,960.0,102.0,3.8,20.0,904.0,1058.4,791.29
2016,4,5,13,15,955.5,101.0,3.65,20.0,886.5,1058.35,790.61
2016,4,5,13,30,951.0,100.0,3.5,20.0,869.0,1054.38,787.48
2016,4,5,13,45,944.5,99.0,3.4,20.5,843.5,1044.57,779.54
2016,4,5,14,0,938.0,98.0,3.3,21.0,818.0,1030.99,769.29
2016,4,5,14,15,929.0,96.5,3.15,21.0,785.0,1010.76,755.86
2016,4,5,14,30,920.0,95.0,3.0,21.0,752.0,987.05,740.24
2016,4,5,14,45,907.0,93.5,2.95,21.0,713.0,956.34,720.82
2016,4,5,15,0,894.0,92.0,2.9,21.0,674.0,922.68,699.41
2016,4,5,15,15,878.0,89.5,2.75,20.5,629.0,882.53,674.01
2016,4,5,15,30,862.0,87.0,2.6,20.0,584.0,840.1,646.81
2016,4,5,15,45,840.5,84.0,2.5,20.0,535.0,797.11,618.08
2016,4,5,16,0,819.0,81.0,2.4,20.0,486.0,745.93,583.15
2016,4,5,16,15,790.0,77.0,2.15,19.5,434.0,687.02,542.21
2016,4,5,16,30,761.0,73.0,1.9,19.0,382.0,628.07,500.4
2016,4,5,16,45,720.0,68.5,1.65,18.5,328.0,561.14,449.76
2016,4,5,17,0,679.0,64.0,1.4,18.0,274.0,498.98,400.78
2016,4,5,17,15,618.0,57.5,1.35,17.0,221.0,423.27,341.04
2016,4,5,17,30,557.0,51.0,1.3,16.0,168.0,352.6,282.57
2016,4,5,17,45,457.5,42.0,1.3,15.5,119.5,267.69,210.28
2016,4,5,18,0,358.0,33.0,1.3,15.0,71.0,193.37,143.97
2016,4,5,18,15,179.0,16.5,1.3,14.5,35.5,89.6,32.36
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,58.0,7.0,1.2,11.5,9.0,6.67,0.0
2016,4,6,6,0,116.0,14.0,1.2,12.0,18.0,11.02,0.0
2016,4,6,6,15,259.5,27.5,1.35,12.5,57.0,21.73,12.09
2016,4,6,6,30,403.0,41.0,1.5,13.0,96.0,31.85,22.33
2016,4,6,6,45,491.0,50.0,1.65,14.0,146.5,37.35,27.6
2016,4,6,7,0,579.0,59.0,1.8,15.0,197.0,42.61,32.4
2016,4,6,7,15,634.5,65.0,1.9,15.5,251.0,47.18,36.47
2016,4,6,7,30,690.0,71.0,2.0,16.0,305.0,97.73,52.67
2016,4,6,7,45,729.0,76.0,2.15,16.5,359.0,155.78,92.72
2016,4,6,8,0,768.0,81.0,2.3,17.0,413.0,214.37,140.28
2016,4,6,8,15,795.5,85.0,2.35,17.5,464.5,273.51,191.75
2016,4,6,8,30,823.0,89.0,2.4,18.0,516.0,335.28,245.85
2016,4,6,8,45,843.5,92.0,2.5,18.5,564.5,395.89,298.5
2016,4,6,9,0,864.0,95.0,2.6,19.0,613.0,457.71,350.69
2016,4,6,9,15,879.0,97.5,2.65,19.5,656.0,519.0,400.74
2016,4,6,9,30,894.0,100.0,2.7,20.0,699.0,577.99,447.41
2016,4,6,9,45,905.0,102.0,2.75,20.5,736.5,633.81,490.22
2016,4,6,10,0,916.0,104.0,2.8,21.0,774.0,688.59,530.93
2016,4,6,10,15,923.5,105.5,2.75,21.0,804.5,739.22,568.05
2016,4,6,10,30,931.0,107.0,2.7,21.0,835.0,787.98,601.28
2016,4,6,10,45,935.5,108.5,2.7,21.5,858.0,832.34,629.75
2016,4,6,11,0,940.0,110.0,2.7,22.0,881.0,874.15,656.11
2016,4,6,11,15,943.0,111.0,2.65,22.0,896.0,911.48,680.06
2016,4,6,11,30,946.0,112.0,2.6,22.0,911.0,945.81,701.82
2016,4,6,11,45,946.5,112.5,2.55,22.5,917.5,974.21,718.15
2016,4,6,12,0,947.0,113.0,2.5,23.0,924.0,999.17,732.15
2016,4,6,12,15,946.0,113.0,2.5,23.0,922.0,1018.67,744.53
2016,4,6,12,30,945.0,113.0,2.5,23.0,920.0,1034.48,754.65
2016,4,6,12,45,940.0,114.0,2.5,23.5,910.0,1043.71,759.2
2016,4,6,13,0,935.0,115.0,2.5,24.0,900.0,1049.1,761.47
2016,4,6,13,15,930.5,114.0,2.45,24.0,882.0,1049.01,761.33
2016,4,6,13,30,926.0,113.0,2.4,24.0,864.0,1045.09,758.95
2016,4,6,13,45,918.0,112.0,2.4,24.0,838.0,1033.96,752.68
2016,4,6,14,0,910.0,111.0,2.4,24.0,812.0,1019.17,744.25
2016,4,6,14,15,664.5,202.0,2.35,24.0,703.0,888.11,658.86
2016,4,6,14,30,419.0,293.0,2.3,24.0,594.0,740.2,554.27
2016,4,6,14,45,642.0,198.5,2.25,24.5,631.5,841.89,630.68
2016,4,6,15,0,865.0,104.0,2.2,25.0,669.0,918.69,680.97
2016,4,6,15,15,848.5,101.0,2.1,24.5,625.0,878.03,655.09
2016,4,6,15,30,832.0,98.0,2.0,24.0,581.0,835.15,628.6
2016,4,6,15,45,708.5,116.0,1.9,24.0,503.0,731.52,558.42
2016,4,6,16,0,585.0,134.0,1.8,24.0,425.0,629.79,487.21
2016,4,6,16,15,515.5,132.5,1.65,23.5,369.0,547.79,428.42
2016,4,6,16,30,446.0,131.0,1.5,23.0,313.0,476.09,375.31
2016,4,6,16,45,408.0,120.0,1.35,23.0,269.0,418.57,331.38
2016,4,6,17,0,370.0,109.0,1.2,23.0,225.0,363.6,288.19
2016,4,6,17,15,333.5,91.5,1.2,22.0,181.5,304.75,242.23
2016,4,6,17,30,297.0,74.0,1.2,21.0,138.0,248.97,196.8
2016,4,6,17,45,238.0,56.5,1.2,20.5,98.5,186.78,144.42
2016,4,6,18,0,179.0,39.0,1.2,20.0,59.0,130.9,95.79
2016,4,6,18,15,89.5,19.5,1.2,20.0,29.5,62.73,25.0
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,2.4,11.5,5.5,5.24,0.0
2016,4,7,6,0,0.0,11.0,2.5,12.0,11.0,10.2,0.0
2016,4,7,6,15,15.0,30.5,2.75,12.5,32.5,27.33,17.02
2016,4,7,6,30,30.0,50.0,3.0,13.0,54.0,43.62,32.67
2016,4,7,6,45,47.0,72.5,3.3,13.5,82.0,61.7,49.23
2016,4,7,7,0,64.0,95.0,3.6,14.0,110.0,79.38,65.18
2016,4,7,7,15,79.5,116.0,3.8,14.0,140.0,96.49,80.45
2016,4,7,7,30,95.0,137.0,4.0,14.0,170.0,118.08,91.32
2016,4,7,7,45,93.0,160.0,4.2,14.5,196.5,148.55,115.67
2016,4,7,8,0,91.0,183.0,4.4,15.0,223.0,175.32,137.57
2016,4,7,8,15,56.5,188.5,4.4,15.0,214.5,179.95,142.74
2016,4,7,8,30,22.0,194.0,4.4,15.0,206.0,182.36,145.58
2016,4,7,8,45,180.0,223.5,4.4,15.5,331.5,265.79,210.35
2016,4,7,9,0,338.0,253.0,4.4,16.0,457.0,371.34,293.32
2016,4,7,9,15,389.5,257.5,4.35,16.0,508.5,423.02,334.97
2016,4,7,9,30,441.0,262.0,4.3,16.0,560.0,480.28,380.72
2016,4,7,9,45,408.0,290.0,4.3,16.5,577.0,511.77,404.57
2016,4,7,10,0,375.0,318.0,4.3,17.0,594.0,540.39,425.43
2016,4,7,10,15,411.0,316.5,4.25,17.0,630.0,588.18,462.08
2016,4,7,10,30,447.0,315.0,4.2,17.0,666.0,636.15,498.36
2016,4,7,10,45,491.0,311.0,4.2,17.0,707.0,689.57,538.54
2016,4,7,11,0,535.0,307.0,4.2,17.0,748.0,744.72,579.45
2016,4,7,11,15,506.0,322.5,4.2,17.0,745.5,758.4,588.33
2016,4,7,11,30,477.0,338.0,4.2,17.0,743.0,768.63,594.85
2016,4,7,11,45,484.5,334.0,4.2,17.0,748.0,789.38,610.03
2016,4,7,12,0,492.0,330.0,4.2,17.0,753.0,808.45,623.9
2016,4,7,12,15,688.0,234.0,4.15,17.0,824.5,913.25,703.55
2016,4,7,12,30,884.0,138.0,4.1,17.0,896.0,1002.95,764.88
2016,4,7,12,45,658.5,244.5,4.1,17.0,806.0,921.42,707.72
2016,4,7,13,0,433.0,351.0,4.1,17.0,716.0,815.67,627.02
2016,4,7,13,15,474.5,329.0,4.1,17.0,721.5,839.01,646.19
2016,4,7,13,30,516.0,307.0,4.1,17.0,727.0,859.82,662.76
2016,4,7,13,45,522.5,292.5,4.1,17.0,707.5,851.24,657.73
2016,4,7,14,0,529.0,278.0,4.1,17.0,688.0,839.98,651.08
2016,4,7,14,15,538.5,260.5,4.1,16.5,663.0,825.64,643.66
2016,4,7,14,30,548.0,243.0,4.1,16.0,638.0,808.45,634.2
2016,4,7,14,45,650.5,194.5,4.1,16.0,639.0,845.93,664.97
2016,4,7,15,0,753.0,146.0,4.1,16.0,640.0,870.49,683.91
2016,4,7,15,15,551.5,192.0,4.05,15.5,541.0,719.18,574.13
2016,4,7,15,30,350.0,238.0,4.0,15.0,442.0,571.07,460.23
2016,4,7,15,45,272.0,227.5,4.0,15.0,378.5,485.22,393.92
2016,4,7,16,0,194.0,217.0,4.0,15.0,315.0,392.12,320.17
2016,4,7,16,15,133.0,192.5,3.85,14.5,256.0,312.98,256.82
2016,4,7,16,30,72.0,168.0,3.7,14.0,197.0,228.21,187.36
2016,4,7,16,45,61.5,146.5,3.55,14.0,169.0,195.86,160.86
2016,4,7,17,0,51.0,125.0,3.4,14.0,141.0,164.3,134.46
2016,4,7,17,15,40.0,102.5,3.2,13.5,113.5,132.02,107.22
2016,4,7,17,30,29.0,80.0,3.0,13.0,86.0,100.55,80.17
2016,4,7,17,45,14.5,58.5,2.9,13.0,61.5,65.42,49.61
2016,4,7,18,0,0.0,37.0,2.8,13.0,37.0,36.64,24.5
2016,4,7,18,15,0.0,18.5,2.75,12.5,18.5,17.18,4.32
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.3,10.5,5.5,5.24,0.0
2016,4,8,6,0,0.0,11.0,1.4,11.0,11.0,10.2,0.0
2016,4,8,6,15,0.5,30.0,1.65,11.5,30.0,27.43,17.51
2016,4,8,6,30,1.0,49.0,1.9,12.0,49.0,43.96,33.2
2016,4,8,6,45,12.0,70.0,2.15,12.5,73.0,61.86,49.63
2016,4,8,7,0,23.0,91.0,2.4,13.0,97.0,76.81,63.17
2016,4,8,7,15,33.5,112.5,2.45,13.0,123.0,94.23,74.78
2016,4,8,7,30,44.0,134.0,2.5,13.0,149.0,116.57,92.13
2016,4,8,7,45,25.0,141.5,2.55,13.5,150.5,125.98,100.09
2016,4,8,8,0,6.0,149.0,2.6,14.0,152.0,135.29,108.18
2016,4,8,8,15,3.0,94.5,2.6,14.0,96.0,88.47,69.02
2016,4,8,8,30,0.0,40.0,2.6,14.0,40.0,37.18,25.88
2016,4,8,8,45,20.0,144.0,2.65,14.5,156.0,139.16,110.25
2016,4,8,9,0,40.0,248.0,2.7,15.0,272.0,241.04,191.81
2016,4,8,9,15,25.0,233.0,2.75,15.0,248.5,226.09,179.41
2016,4,8,9,30,10.0,218.0,2.8,15.0,225.0,206.78,163.64
2016,4,8,9,45,8.5,208.5,2.9,15.0,214.5,198.43,156.75
2016,4,8,10,0,7.0,199.0,3.0,15.0,204.0,189.66,149.5
2016,4,8,10,15,27.0,272.0,3.05,15.0,293.5,274.23,216.77
2016,4,8,10,30,47.0,345.0,3.1,15.0,383.0,360.82,283.98
2016,4,8,10,45,32.5,318.5,3.15,15.0,345.0,328.52,258.23
2016,4,8,11,0,18.0,292.0,3.2,15.0,307.0,289.47,227.46
2016,4,8,11,15,16.0,279.5,3.3,15.0,293.0,277.23,217.9
2016,4,8,11,30,14.0,267.0,3.4,15.0,279.0,264.63,207.98
2016,4,8,11,45,70.0,350.5,3.5,15.5,411.0,406.27,318.92
2016,4,8,12,0,126.0,434.0,3.6,16.0,543.0,556.88,432.07
2016,4,8,12,15,212.0,425.0,3.65,16.0,608.0,635.5,492.2
2016,4,8,12,30,298.0,416.0,3.7,16.0,673.0,727.2,561.0
2016,4,8,12,45,341.0,396.5,3.75,16.0,687.5,756.35,583.33
2016,4,8,13,0,384.0,377.0,3.8,16.0,702.0,784.39,605.26
2016,4,8,13,15,302.0,390.5,3.85,16.0,643.5,722.7,558.96
2016,4,8,13,30,220.0,404.0,3.9,16.0,585.0,646.07,501.76
2016,4,8,13,45,267.0,381.5,3.95,16.0,594.0,683.55,531.88
2016,4,8,14,0,314.0,359.0,4.0,16.0,603.0,705.41,550.17
2016,4,8,14,15,372.0,324.5,4.05,16.0,602.5,721.83,565.22
2016,4,8,14,30,430.0,290.0,4.1,16.0,602.0,747.73,586.95
2016,4,8,14,45,232.5,278.0,4.15,16.0,445.5,530.61,421.72
2016,4,8,15,0,35.0,266.0,4.2,16.0,289.0,306.99,243.85
2016,4,8,15,15,17.5,183.0,4.2,15.5,194.5,191.59,152.74
2016,4,8,15,30,0.0,100.0,4.2,15.0,100.0,93.53,72.51
2016,4,8,15,45,0.0,86.0,4.2,15.0,86.0,80.12,61.66
2016,4,8,16,0,0.0,72.0,4.2,15.0,72.0,67.02,50.91
2016,4,8,16,15,0.0,87.0,4.1,14.5,87.0,81.28,63.2
2016,4,8,16,30,0.0,102.0,4.0,14.0,102.0,96.91,76.7
2016,4,8,16,45,0.0,87.0,3.9,14.0,87.0,82.28,64.55
2016,4,8,17,0,0.0,72.0,3.8,14.0,72.0,67.65,52.26
2016,4,8,17,15,0.0,57.5,3.6,13.5,57.5,53.52,40.3
2016,4,8,17,30,0.0,43.0,3.4,13.0,43.0,39.95,28.62
2016,4,8,17,45,0.0,30.5,3.25,13.0,30.5,28.31,18.39
2016,4,8,18,0,0.0,18.0,3.1,13.0,18.0,16.69,8.15
2016,4,8,18,15,0.0,9.0,3.0,12.5,9.0,8.33,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.4,11.0,1.5,1.39,0.0
2016,4,9,6,30,0.0,3.0,2.5,11.0,3.0,2.77,0.0
2016,4,9,6,45,0.0,4.5,2.65,11.5,4.5,4.16,0.0
2016,4,9,7,0,0.0,6.0,2.8,12.0,6.0,5.55,0.0
2016,4,9,7,15,0.0,8.0,2.85,12.0,8.0,7.41,0.77
2016,4,9,7,30,0.0,10.0,2.9,12.0,10.0,9.27,2.38
2016,4,9,7,45,0.0,71.5,2.95,12.0,71.5,66.53,51.57
2016,4,9,8,0,0.0,133.0,3.0,12.0,133.0,120.75,97.17
2016,4,9,8,15,0.0,100.0,3.0,12.0,100.0,92.64,73.17
2016,4,9,8,30,0.0,67.0,3.0,12.0,67.0,62.36,47.44
2016,4,9,8,45,2.0,123.0,3.0,12.5,124.5,114.64,90.93
2016,4,9,9,0,4.0,179.0,3.0,13.0,182.0,166.42,133.02
2016,4,9,9,15,8.0,202.5,3.0,13.0,208.5,190.47,152.16
2016,4,9,9,30,12.0,226.0,3.0,13.0,235.0,215.15,171.75
2016,4,9,9,45,6.0,181.5,3.0,13.0,186.0,172.16,136.65
2016,4,9,10,0,0.0,137.0,3.0,13.0,137.0,127.7,100.22
2016,4,9,10,15,0.0,134.0,3.0,13.0,134.0,125.05,97.95
2016,4,9,10,30,0.0,131.0,3.0,13.0,131.0,122.37,95.62
2016,4,9,10,45,3.5,163.0,3.05,13.5,166.0,155.22,122.09
2016,4,9,11,0,7.0,195.0,3.1,14.0,201.0,188.58,148.6
2016,4,9,11,15,9.0,213.5,3.05,14.0,221.0,208.38,164.27
2016,4,9,11,30,11.0,232.0,3.0,14.0,241.0,228.44,180.1
2016,4,9,11,45,6.5,192.0,2.95,14.0,197.5,186.77,146.72
2016,4,9,12,0,2.0,152.0,2.9,14.0,154.0,144.77,112.92
2016,4,9,12,15,11.0,230.5,2.85,14.0,240.5,228.97,180.56
2016,4,9,12,30,20.0,309.0,2.8,14.0,327.0,315.21,248.11
2016,4,9,12,45,27.0,330.0,2.8,14.5,353.5,355.68,278.84
2016,4,9,13,0,34.0,351.0,2.8,15.0,380.0,386.57,302.11
2016,4,9,13,15,33.0,343.0,2.8,15.0,370.5,379.1,296.5
2016,4,9,13,30,32.0,335.0,2.8,15.0,361.0,371.37,290.89
2016,4,9,13,45,16.0,220.5,2.85,15.0,233.5,226.61,178.41
2016,4,9,14,0,0.0,106.0,2.9,15.0,106.0,99.26,76.07
2016,4,9,14,15,0.0,83.5,2.9,14.5,83.5,77.92,58.98
2016,4,9,14,30,0.0,61.0,2.9,14.0,61.0,56.86,41.81
2016,4,9,14,45,0.0,44.0,2.9,14.0,44.0,40.98,28.69
2016,4,9,15,0,0.0,27.0,2.9,14.0,27.0,25.12,15.48
2016,4,9,15,15,0.0,76.5,2.85,14.0,76.5,71.28,54.19
2016,4,9,15,30,0.0,126.0,2.8,14.0,126.0,119.09,94.0
2016,4,9,15,45,1.5,143.5,2.75,14.0,144.5,138.37,110.2
2016,4,9,16,0,3.0,161.0,2.7,14.0,163.0,158.57,127.21
2016,4,9,16,15,1.5,126.5,2.5,13.5,127.5,122.38,97.75
2016,4,9,16,30,0.0,92.0,2.3,13.0,92.0,86.66,68.23
2016,4,9,16,45,0.0,79.0,2.1,13.0,79.0,74.06,57.8
2016,4,9,17,0,0.0,66.0,1.9,13.0,66.0,61.48,47.2
2016,4,9,17,15,0.0,53.5,1.7,12.5,53.5,49.73,37.25
2016,4,9,17,30,0.0,41.0,1.5,12.0,41.0,38.08,27.18
2016,4,9,17,45,0.0,29.5,1.35,12.0,29.5,27.38,17.74
2016,4,9,18,0,0.0,18.0,1.2,12.0,18.0,16.68,8.26
2016,4,9,18,15,0.0,10.0,1.2,12.0,10.0,9.26,0.51
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.91,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,5.5,1.9,11.0,5.5,5.09,0.0
2016,4,10,6,30,0.0,9.0,2.0,11.0,9.0,8.33,1.79
2016,4,10,6,45,0.0,13.5,2.1,11.5,13.5,12.5,5.65
2016,4,10,7,0,0.0,18.0,2.2,12.0,18.0,16.68,9.47
2016,4,10,7,15,0.0,23.0,2.2,12.0,23.0,21.33,12.85
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,25.98,16.85
2016,4,10,7,45,0.0,32.0,2.2,12.0,32.0,29.71,20.0
2016,4,10,8,0,0.0,36.0,2.2,12.0,36.0,33.44,23.12
2016,4,10,8,15,0.0,52.0,2.2,12.0,52.0,48.35,35.74
2016,4,10,8,30,0.0,68.0,2.2,12.0,68.0,63.3,48.25
2016,4,10,8,45,0.0,93.5,2.2,12.5,93.5,87.1,67.94
2016,4,10,9,0,0.0,119.0,2.2,13.0,119.0,110.5,86.98
2016,4,10,9,15,0.5,141.5,2.25,13.0,142.0,131.5,103.98
2016,4,10,9,30,1.0,164.0,2.3,13.0,165.0,152.69,121.0
2016,4,10,9,45,3.0,177.0,2.35,13.0,179.5,166.24,131.73
2016,4,10,10,0,5.0,190.0,2.4,13.0,194.0,180.06,142.69
2016,4,10,10,15,8.0,213.0,2.45,13.0,219.5,204.16,161.86
2016,4,10,10,30,11.0,236.0,2.5,13.0,245.0,228.7,181.26
2016,4,10,10,45,11.0,236.0,2.55,13.5,245.5,229.7,181.48
2016,4,10,11,0,11.0,236.0,2.6,14.0,246.0,230.61,181.74
2016,4,10,11,15,8.5,206.5,2.65,14.0,214.5,201.31,158.37
2016,4,10,11,30,6.0,177.0,2.7,14.0,183.0,171.63,134.63
2016,4,10,11,45,9.5,215.5,2.8,14.0,224.5,211.97,166.94
2016,4,10,12,0,13.0,254.0,2.9,14.0,266.0,252.93,199.31
2016,4,10,12,15,13.5,253.5,3.0,14.0,265.5,253.66,199.85
2016,4,10,12,30,14.0,253.0,3.1,14.0,265.0,254.34,200.5
2016,4,10,12,45,10.5,224.0,3.25,14.0,233.5,223.16,175.9
2016,4,10,13,0,7.0,195.0,3.4,14.0,202.0,191.81,151.03
2016,4,10,13,15,10.5,228.0,3.5,14.0,237.0,227.88,180.1
2016,4,10,13,30,14.0,261.0,3.6,14.0,272.0,264.55,209.37
2016,4,10,13,45,11.5,241.5,3.7,14.0,251.0,243.06,192.46
2016,4,10,14,0,9.0,222.0,3.8,14.0,230.0,221.5,175.54
2016,4,10,14,15,8.0,213.5,3.8,13.5,220.0,212.36,168.82
2016,4,10,14,30,7.0,205.0,3.8,13.0,210.0,203.22,162.05
2016,4,10,14,45,3.5,144.0,3.8,13.0,146.5,139.46,110.38
2016,4,10,15,0,0.0,83.0,3.8,13.0,83.0,77.38,59.25
2016,4,10,15,15,2.5,132.5,3.75,12.5,134.0,127.45,101.33
2016,4,10,15,30,5.0,182.0,3.7,12.0,185.0,180.08,145.31
2016,4,10,15,45,2.5,144.5,3.7,12.0,146.0,140.15,112.54
2016,4,10,16,0,0.0,107.0,3.7,12.0,107.0,100.79,79.94
2016,4,10,16,15,0.0,88.5,3.6,12.0,88.5,82.73,64.99
2016,4,10,16,30,0.0,70.0,3.5,12.0,70.0,65.13,50.26
2016,4,10,16,45,0.0,60.5,3.45,12.0,60.5,56.26,42.83
2016,4,10,17,0,0.0,51.0,3.4,12.0,51.0,47.39,35.31
2016,4,10,17,15,190.0,64.0,3.15,11.5,106.5,181.74,152.42
2016,4,10,17,30,380.0,77.0,2.9,11.0,162.0,293.34,243.6
2016,4,10,17,45,297.0,62.0,2.65,11.0,117.5,218.92,177.36
2016,4,10,18,0,214.0,47.0,2.4,11.0,73.0,153.64,118.86
2016,4,10,18,15,107.0,28.5,2.25,10.5,41.5,76.63,45.75
2016,4,10,18,30,0.0,10.0,2.1,10.0,10.0,9.53,0.0
2016,4,10,18,45,0.0,5.0,2.0,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,11.5,0.9,9.5,15.0,10.96,0.0
2016,4,11,6,0,109.0,23.0,0.9,10.0,30.0,18.07,4.73
2016,4,11,6,15,219.0,39.5,1.05,10.0,69.5,30.6,20.97
2016,4,11,6,30,329.0,56.0,1.2,10.0,109.0,42.63,32.54
2016,4,11,6,45,408.0,67.0,1.35,10.5,157.5,49.84,39.41
2016,4,11,7,0,487.0,78.0,1.5,11.0,206.0,57.4,46.33
2016,4,11,7,15,540.0,86.5,1.55,11.5,257.5,73.12,49.47
2016,4,11,7,30,593.0,95.0,1.6,12.0,309.0,120.41,73.76
2016,4,11,7,45,627.5,102.5,1.65,12.5,359.5,170.79,110.78
2016,4,11,8,0,662.0,110.0,1.7,13.0,410.0,225.28,156.19
2016,4,11,8,15,690.0,115.5,1.7,13.0,459.5,280.19,204.45
2016,4,11,8,30,718.0,121.0,1.7,13.0,509.0,337.92,255.25
2016,4,11,8,45,506.5,195.5,1.75,13.5,481.0,365.93,284.55
2016,4,11,9,0,295.0,270.0,1.8,14.0,453.0,370.35,291.31
2016,4,11,9,15,194.0,294.5,1.8,14.0,418.5,362.55,286.24
2016,4,11,9,30,93.0,319.0,1.8,14.0,384.0,342.47,270.24
2016,4,11,9,45,59.0,303.5,1.8,14.5,346.0,315.74,248.7
2016,4,11,10,0,25.0,288.0,1.8,15.0,308.0,283.46,222.51
2016,4,11,10,15,68.5,339.0,1.8,15.0,394.0,365.58,286.43
2016,4,11,10,30,112.0,390.0,1.8,15.0,480.0,451.37,351.22
2016,4,11,10,45,92.5,392.0,1.85,15.0,468.0,445.61,345.85
2016,4,11,11,0,73.0,394.0,1.9,15.0,456.0,437.93,339.55
2016,4,11,11,15,158.0,411.0,1.9,15.0,546.5,538.91,416.49
2016,4,11,11,30,243.0,428.0,1.9,15.0,637.0,639.6,490.62
2016,4,11,11,45,218.5,434.5,1.95,15.5,624.0,634.45,484.74
2016,4,11,12,0,194.0,441.0,2.0,16.0,611.0,627.3,478.29
2016,4,11,12,15,533.5,291.0,2.05,16.0,756.0,824.56,628.29
2016,4,11,12,30,873.0,141.0,2.1,16.0,901.0,999.76,749.05
2016,4,11,12,45,855.0,150.0,2.2,16.0,888.0,1012.44,756.88
2016,4,11,13,0,837.0,159.0,2.3,16.0,875.0,1013.06,758.7
2016,4,11,13,15,574.0,271.5,2.35,16.0,757.5,878.41,666.73
2016,4,11,13,30,311.0,384.0,2.4,16.0,640.0,727.89,555.76
2016,4,11,13,45,306.5,375.0,2.5,16.0,621.5,715.3,549.25
2016,4,11,14,0,302.0,366.0,2.6,16.0,603.0,701.25,540.55
2016,4,11,14,15,295.5,351.5,2.65,15.5,575.5,677.78,525.84
2016,4,11,14,30,289.0,337.0,2.7,15.0,548.0,653.03,510.1
2016,4,11,14,45,287.5,319.5,2.8,15.0,520.5,628.41,493.76
2016,4,11,15,0,286.0,302.0,2.9,15.0,493.0,602.5,476.27
2016,4,11,15,15,237.0,286.0,2.9,15.0,437.0,521.82,415.91
2016,4,11,15,30,188.0,270.0,2.9,15.0,381.0,456.82,366.34
2016,4,11,15,45,269.0,234.5,2.95,15.0,379.5,490.28,395.9
2016,4,11,16,0,350.0,199.0,3.0,15.0,378.0,503.69,409.41
2016,4,11,16,15,325.0,185.0,2.95,14.5,338.0,456.29,373.38
2016,4,11,16,30,300.0,171.0,2.9,14.0,298.0,410.07,337.77
2016,4,11,16,45,427.5,130.5,2.9,14.0,284.5,443.43,366.8
2016,4,11,17,0,555.0,90.0,2.9,14.0,271.0,456.48,377.87
2016,4,11,17,15,494.5,80.5,2.7,13.5,220.5,383.23,316.9
2016,4,11,17,30,434.0,71.0,2.5,13.0,170.0,312.79,256.83
2016,4,11,17,45,356.0,57.5,2.35,12.5,124.5,239.23,192.73
2016,4,11,18,0,278.0,44.0,2.2,12.0,79.0,174.14,134.54
2016,4,11,18,15,159.0,27.5,2.2,11.5,45.5,98.99,62.28
2016,4,11,18,30,40.0,11.0,2.2,11.0,12.0,21.27,0.0
2016,4,11,18,45,20.0,5.5,2.2,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,52.5,12.0,2.6,9.5,15.5,11.44,0.0
2016,4,12,6,0,105.0,24.0,2.8,10.0,31.0,18.81,6.67
2016,4,12,6,15,206.5,41.0,2.85,10.0,70.0,31.69,22.0
2016,4,12,6,30,308.0,58.0,2.9,10.0,109.0,44.04,33.82
2016,4,12,6,45,389.5,69.0,3.0,10.5,157.5,51.2,40.63
2016,4,12,7,0,471.0,80.0,3.1,11.0,206.0,58.79,47.58
2016,4,12,7,15,235.5,65.5,3.1,11.0,128.5,52.06,35.5
2016,4,12,7,30,0.0,51.0,3.1,11.0,51.0,47.39,35.4
2016,4,12,7,45,3.5,103.0,3.1,11.5,104.5,94.87,75.56
2016,4,12,8,0,7.0,155.0,3.1,12.0,158.0,140.98,113.69
2016,4,12,8,15,50.0,197.0,3.1,12.0,223.5,186.42,149.59
2016,4,12,8,30,93.0,239.0,3.1,12.0,289.0,240.75,192.93
2016,4,12,8,45,52.5,224.5,3.1,12.5,253.0,221.53,177.66
2016,4,12,9,0,12.0,210.0,3.1,13.0,217.0,197.68,158.13
2016,4,12,9,15,68.5,269.0,3.1,13.0,316.0,278.73,223.17
2016,4,12,9,30,125.0,328.0,3.1,13.0,415.0,368.35,293.82
2016,4,12,9,45,107.0,341.0,3.15,13.5,418.5,378.57,300.65
2016,4,12,10,0,89.0,354.0,3.2,14.0,422.0,386.91,306.05
2016,4,12,10,15,195.0,366.0,3.3,14.0,520.5,481.71,380.84
2016,4,12,10,30,301.0,378.0,3.4,14.0,619.0,587.37,462.17
2016,4,12,10,45,181.5,382.5,3.5,14.0,529.0,510.75,401.78
2016,4,12,11,0,62.0,387.0,3.6,14.0,439.0,422.08,331.43
2016,4,12,11,15,149.5,408.5,3.65,14.0,537.5,529.27,415.52
2016,4,12,11,30,237.0,430.0,3.7,14.0,636.0,636.44,497.02
2016,4,12,11,45,245.0,427.0,3.8,14.5,641.0,659.44,512.84
2016,4,12,12,0,253.0,424.0,3.9,15.0,646.0,674.4,523.32
2016,4,12,12,15,386.0,374.5,3.95,15.0,712.0,759.9,590.03
2016,4,12,12,30,519.0,325.0,4.0,15.0,778.0,858.07,664.01
2016,4,12,12,45,501.5,332.5,4.05,15.0,766.5,858.48,663.59
2016,4,12,13,0,484.0,340.0,4.1,15.0,755.0,856.35,662.11
2016,4,12,13,15,441.5,349.0,4.1,15.0,722.0,828.5,641.58
2016,4,12,13,30,399.0,358.0,4.1,15.0,689.0,787.19,611.73
2016,4,12,13,45,599.0,261.0,4.15,15.0,741.0,897.79,698.4
2016,4,12,14,0,799.0,164.0,4.2,15.0,793.0,981.61,759.59
2016,4,12,14,15,789.0,161.5,4.25,14.5,762.0,960.83,747.17
2016,4,12,14,30,779.0,159.0,4.3,14.0,731.0,942.83,737.67
2016,4,12,14,45,629.0,200.5,4.35,14.0,647.0,833.94,661.14
2016,4,12,15,0,479.0,242.0,4.4,14.0,563.0,724.02,578.47
2016,4,12,15,15,597.5,192.5,4.4,14.0,566.5,766.04,614.93
2016,4,12,15,30,716.0,143.0,4.4,14.0,570.0,794.77,638.56
2016,4,12,15,45,628.0,147.5,4.45,14.0,500.0,703.36,571.65
2016,4,12,16,0,540.0,152.0,4.5,14.0,430.0,610.58,500.83
2016,4,12,16,15,521.5,139.0,4.45,13.5,385.0,560.41,463.51
2016,4,12,16,30,503.0,126.0,4.4,13.0,340.0,510.15,424.93
2016,4,12,16,45,441.0,123.5,4.35,12.5,293.0,444.12,371.72
2016,4,12,17,0,379.0,121.0,4.3,12.0,246.0,382.72,320.97
2016,4,12,17,15,332.0,104.5,4.15,11.5,200.0,318.78,267.07
2016,4,12,17,30,285.0,88.0,4.0,11.0,154.0,251.01,208.68
2016,4,12,17,45,221.0,69.5,3.85,11.0,112.5,186.85,151.85
2016,4,12,18,0,157.0,51.0,3.7,11.0,71.0,129.53,100.53
2016,4,12,18,15,78.5,30.5,3.7,10.5,40.5,70.62,45.13
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,3.7,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.2,8.5,18.0,12.87,0.0
2016,4,13,6,0,130.0,27.0,2.4,9.0,36.0,21.21,9.52
2016,4,13,6,15,243.5,42.5,2.55,9.5,77.5,32.83,23.17
2016,4,13,6,30,357.0,58.0,2.7,10.0,119.0,43.99,33.82
2016,4,13,6,45,443.5,67.5,2.9,10.5,170.0,50.93,40.41
2016,4,13,7,0,530.0,77.0,3.1,11.0,221.0,55.94,45.02
2016,4,13,7,15,582.5,84.5,3.1,11.5,274.0,75.82,48.93
2016,4,13,7,30,635.0,92.0,3.1,12.0,327.0,125.1,75.38
2016,4,13,7,45,673.5,98.0,3.15,12.5,380.0,177.49,114.63
2016,4,13,8,0,712.0,104.0,3.2,13.0,433.0,234.41,162.7
2016,4,13,8,15,739.0,108.5,3.25,13.0,483.5,291.18,213.46
2016,4,13,8,30,766.0,113.0,3.3,13.0,534.0,350.55,266.62
2016,4,13,8,45,788.0,116.0,3.35,13.5,581.5,411.81,320.05
2016,4,13,9,0,810.0,119.0,3.4,14.0,629.0,471.2,370.65
2016,4,13,9,15,825.0,122.0,3.4,14.0,670.5,528.24,418.63
2016,4,13,9,30,840.0,125.0,3.4,14.0,712.0,585.36,465.3
2016,4,13,9,45,863.5,121.0,3.4,14.5,751.0,640.85,508.69
2016,4,13,10,0,887.0,117.0,3.4,15.0,790.0,695.95,550.55
2016,4,13,10,15,894.0,118.5,3.45,15.0,819.0,744.49,587.54
2016,4,13,10,30,901.0,120.0,3.5,15.0,848.0,791.19,620.76
2016,4,13,10,45,905.0,122.0,3.55,15.5,870.0,833.96,649.5
2016,4,13,11,0,909.0,124.0,3.6,16.0,892.0,874.25,676.19
2016,4,13,11,15,912.0,125.0,3.65,16.0,906.0,910.06,700.81
2016,4,13,11,30,915.0,126.0,3.7,16.0,920.0,942.97,723.38
2016,4,13,11,45,912.5,128.5,3.75,16.0,925.5,969.32,741.4
