Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,0,910.0,131.0,3.8,16.0,931.0,992.26,757.17
2016,4,13,12,15,909.5,131.0,3.85,16.0,929.0,1011.11,770.23
2016,4,13,12,30,909.0,131.0,3.9,16.0,927.0,1026.45,781.03
2016,4,13,12,45,903.5,132.5,3.95,16.0,916.5,1034.86,787.25
2016,4,13,13,0,898.0,134.0,4.0,16.0,906.0,1039.59,791.16
2016,4,13,13,15,893.5,133.0,4.0,16.0,888.5,1039.04,791.29
2016,4,13,13,30,889.0,132.0,4.0,16.0,871.0,1034.83,789.13
2016,4,13,13,45,876.5,134.0,4.05,16.0,844.5,1022.3,781.76
2016,4,13,14,0,864.0,136.0,4.1,16.0,818.0,1015.62,778.6
2016,4,13,14,15,613.0,228.0,4.1,15.5,702.5,868.54,677.23
2016,4,13,14,30,362.0,320.0,4.1,15.0,587.0,703.44,553.26
2016,4,13,14,45,583.0,227.0,4.15,15.0,631.0,815.05,643.92
2016,4,13,15,0,804.0,134.0,4.2,15.0,675.0,900.73,708.2
2016,4,13,15,15,787.5,130.0,4.15,14.5,631.5,860.28,681.13
2016,4,13,15,30,771.0,126.0,4.1,14.0,588.0,822.35,656.5
2016,4,13,15,45,746.0,122.5,4.1,14.0,540.0,771.81,621.18
2016,4,13,16,0,721.0,119.0,4.1,14.0,492.0,720.44,584.78
2016,4,13,16,15,690.5,113.0,3.95,13.5,441.0,661.64,542.43
2016,4,13,16,30,660.0,107.0,3.8,13.0,390.0,603.2,498.13
2016,4,13,16,45,615.0,100.5,3.7,13.0,337.0,535.49,444.37
2016,4,13,17,0,570.0,94.0,3.6,13.0,284.0,470.21,391.1
2016,4,13,17,15,509.5,84.5,3.4,12.0,232.0,396.06,330.1
2016,4,13,17,30,449.0,75.0,3.2,11.0,180.0,325.12,269.68
2016,4,13,17,45,353.0,62.5,3.0,10.5,132.0,243.95,198.73
2016,4,13,18,0,257.0,50.0,2.8,10.0,84.0,173.31,135.85
2016,4,13,18,15,145.0,31.5,2.7,9.5,49.0,101.02,68.01
2016,4,13,18,30,33.0,13.0,2.6,9.0,14.0,21.33,0.0
2016,4,13,18,45,16.5,6.5,2.55,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,77.5,14.5,2.0,8.5,20.5,13.82,0.0
2016,4,14,6,0,155.0,29.0,2.2,9.0,41.0,22.78,11.61
2016,4,14,6,15,274.5,43.5,2.35,9.0,84.0,33.56,23.97
2016,4,14,6,30,394.0,58.0,2.5,9.0,127.0,43.92,33.96
2016,4,14,6,45,470.5,68.5,2.65,9.5,178.5,51.57,41.19
2016,4,14,7,0,547.0,79.0,2.8,10.0,230.0,57.42,46.54
2016,4,14,7,15,613.5,74.5,2.9,10.0,277.0,70.25,42.76
2016,4,14,7,30,680.0,70.0,3.0,10.0,324.0,116.8,66.67
2016,4,14,7,45,661.5,87.5,3.1,10.5,364.5,168.77,108.75
2016,4,14,8,0,643.0,105.0,3.2,11.0,405.0,222.42,156.92
2016,4,14,8,15,661.5,114.5,3.25,11.5,452.5,277.03,205.76
2016,4,14,8,30,680.0,124.0,3.3,12.0,500.0,333.41,255.94
2016,4,14,8,45,665.5,143.5,3.35,12.5,537.5,387.28,303.54
2016,4,14,9,0,651.0,163.0,3.4,13.0,575.0,438.9,347.67
2016,4,14,9,15,739.5,149.0,3.45,13.0,646.0,509.7,406.05
2016,4,14,9,30,828.0,135.0,3.5,13.0,717.0,589.78,470.59
2016,4,14,9,45,847.0,133.5,3.55,13.5,754.5,644.36,513.33
2016,4,14,10,0,866.0,132.0,3.6,14.0,792.0,698.8,554.89
2016,4,14,10,15,873.5,134.0,3.7,14.0,821.0,748.05,592.7
2016,4,14,10,30,881.0,136.0,3.8,14.0,850.0,795.6,627.51
2016,4,14,10,45,519.5,280.5,3.9,14.0,704.5,688.47,542.72
2016,4,14,11,0,158.0,425.0,4.0,14.0,559.0,543.2,425.39
2016,4,14,11,15,516.0,290.0,4.1,14.0,738.0,740.27,583.17
2016,4,14,11,30,874.0,155.0,4.2,14.0,917.0,942.56,732.62
2016,4,14,11,45,860.5,165.0,4.35,14.5,919.5,966.26,747.19
2016,4,14,12,0,847.0,175.0,4.5,15.0,922.0,986.21,760.71
2016,4,14,12,15,512.0,310.0,4.6,15.0,761.5,824.86,642.18
2016,4,14,12,30,177.0,445.0,4.7,15.0,601.0,629.32,489.84
2016,4,14,12,45,238.0,430.0,4.85,15.0,637.0,679.28,530.64
2016,4,14,13,0,299.0,415.0,5.0,15.0,673.0,741.35,578.82
2016,4,14,13,15,327.0,400.0,5.05,15.0,677.0,757.89,592.33
2016,4,14,13,30,355.0,385.0,5.1,15.0,681.0,772.72,604.91
2016,4,14,13,45,205.5,370.0,5.15,15.0,540.5,595.8,470.38
2016,4,14,14,0,56.0,355.0,5.2,15.0,400.0,419.1,331.39
2016,4,14,14,15,445.5,247.5,5.2,14.5,579.0,722.62,578.51
2016,4,14,14,30,835.0,140.0,5.2,14.0,758.0,970.77,766.14
2016,4,14,14,45,822.0,137.5,5.25,14.0,719.5,940.11,744.24
2016,4,14,15,0,809.0,135.0,5.3,14.0,681.0,906.73,722.02
2016,4,14,15,15,791.5,131.0,5.25,13.5,637.0,865.23,694.38
2016,4,14,15,30,774.0,127.0,5.2,13.0,593.0,826.32,668.41
2016,4,14,15,45,763.0,118.0,5.2,13.0,546.5,780.69,636.05
2016,4,14,16,0,752.0,109.0,5.2,13.0,500.0,733.19,601.86
2016,4,14,16,15,722.0,104.0,5.1,12.5,448.5,674.73,559.26
2016,4,14,16,30,692.0,99.0,5.0,12.0,397.0,616.52,514.93
2016,4,14,16,45,656.0,91.5,4.9,12.0,344.5,552.16,463.03
2016,4,14,17,0,620.0,84.0,4.8,12.0,292.0,489.43,411.03
2016,4,14,17,15,561.0,76.0,4.55,11.5,239.5,415.46,348.58
2016,4,14,17,30,502.0,68.0,4.3,11.0,187.0,346.26,288.28
2016,4,14,17,45,414.0,57.0,4.05,10.5,138.5,266.28,217.62
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,194.73,153.16
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,106.56,73.25
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,16.2,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,8.1,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,129.0,13.5,2.2,6.5,23.5,12.87,0.0
2016,4,15,6,0,258.0,27.0,2.4,7.0,47.0,21.67,11.55
2016,4,15,6,15,376.0,38.5,2.85,7.5,93.0,29.98,21.04
2016,4,15,6,30,494.0,50.0,3.3,8.0,139.0,37.86,28.67
2016,4,15,6,45,562.5,58.0,3.75,8.5,191.0,42.21,32.87
2016,4,15,7,0,631.0,66.0,4.2,9.0,243.0,46.36,36.69
2016,4,15,7,15,679.0,72.0,4.4,9.5,298.0,72.29,42.13
2016,4,15,7,30,727.0,78.0,4.6,10.0,353.0,125.97,72.25
2016,4,15,7,45,755.5,84.0,4.8,10.5,406.5,186.3,119.59
2016,4,15,8,0,784.0,90.0,5.0,11.0,460.0,245.65,171.45
2016,4,15,8,15,809.0,94.0,4.9,11.5,511.5,305.23,225.51
2016,4,15,8,30,834.0,98.0,4.8,12.0,563.0,367.09,281.38
2016,4,15,8,45,850.0,102.0,4.75,12.5,610.0,427.38,335.12
2016,4,15,9,0,866.0,106.0,4.7,13.0,657.0,488.33,387.79
2016,4,15,9,15,880.0,108.5,4.65,13.5,700.0,547.26,437.2
2016,4,15,9,30,894.0,111.0,4.6,14.0,743.0,606.98,485.49
2016,4,15,9,45,909.0,111.0,4.55,14.5,780.5,662.94,529.43
2016,4,15,10,0,924.0,111.0,4.5,15.0,818.0,718.18,571.45
2016,4,15,10,15,931.0,112.5,4.55,15.0,848.0,768.21,609.62
2016,4,15,10,30,938.0,114.0,4.6,15.0,878.0,816.29,644.07
2016,4,15,10,45,945.0,113.5,4.65,15.5,900.5,860.28,674.0
2016,4,15,11,0,952.0,113.0,4.7,16.0,923.0,901.85,701.91
2016,4,15,11,15,954.5,114.0,4.75,16.0,937.0,938.41,727.45
2016,4,15,11,30,957.0,115.0,4.8,16.0,951.0,971.9,750.79
2016,4,15,11,45,960.5,113.5,4.9,16.5,958.0,1000.58,769.7
2016,4,15,12,0,964.0,112.0,5.0,17.0,965.0,1025.9,786.29
2016,4,15,12,15,962.5,112.0,5.05,17.0,962.0,1044.49,799.41
2016,4,15,12,30,961.0,112.0,5.1,17.0,959.0,1059.34,810.1
2016,4,15,12,45,962.0,109.0,5.15,17.0,949.5,1069.7,817.86
2016,4,15,13,0,963.0,106.0,5.2,17.0,940.0,1076.19,823.13
2016,4,15,13,15,958.0,105.5,5.2,17.0,921.0,1075.49,823.17
2016,4,15,13,30,953.0,105.0,5.2,17.0,902.0,1070.91,820.74
2016,4,15,13,45,948.0,103.0,5.25,17.5,876.0,1060.84,813.52
2016,4,15,14,0,943.0,101.0,5.3,18.0,850.0,1046.98,803.84
2016,4,15,14,15,934.0,99.5,5.25,17.5,817.0,1026.11,791.72
2016,4,15,14,30,925.0,98.0,5.2,17.0,784.0,1001.78,777.24
2016,4,15,14,45,913.0,96.0,5.2,17.0,744.5,970.8,756.94
2016,4,15,15,0,901.0,94.0,5.2,17.0,705.0,936.86,734.51
2016,4,15,15,15,886.5,91.5,5.0,17.0,660.5,897.4,706.68
2016,4,15,15,30,872.0,89.0,4.8,17.0,616.0,855.6,677.11
2016,4,15,15,45,852.0,86.0,4.65,17.0,567.0,813.02,647.16
2016,4,15,16,0,832.0,83.0,4.5,17.0,518.0,762.28,610.91
2016,4,15,16,15,806.0,79.5,4.2,16.5,466.0,705.37,570.04
2016,4,15,16,30,780.0,76.0,3.9,16.0,414.0,648.18,528.69
2016,4,15,16,45,746.5,71.0,3.6,15.5,360.5,584.42,479.79
2016,4,15,17,0,713.0,66.0,3.3,15.0,307.0,521.82,429.74
2016,4,15,17,15,660.0,60.0,3.05,14.5,253.0,451.45,371.72
2016,4,15,17,30,607.0,54.0,2.8,14.0,199.0,382.8,313.09
2016,4,15,17,45,527.5,46.0,2.55,13.5,149.0,304.59,244.91
2016,4,15,18,0,448.0,38.0,2.3,13.0,99.0,234.48,181.82
2016,4,15,18,15,306.5,26.0,2.25,12.5,59.5,148.32,102.46
2016,4,15,18,30,165.0,14.0,2.2,12.0,20.0,68.5,0.0
2016,4,15,18,45,82.5,7.0,2.2,11.5,10.0,6.67,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,135.5,14.0,2.65,8.5,25.0,13.34,0.0
2016,4,16,6,0,271.0,28.0,2.9,9.0,50.0,22.41,12.51
2016,4,16,6,15,380.5,39.0,2.9,9.5,95.5,30.21,21.13
2016,4,16,6,30,490.0,50.0,2.9,10.0,141.0,37.6,28.24
2016,4,16,6,45,557.5,58.5,2.95,11.0,193.0,42.39,32.72
2016,4,16,7,0,625.0,67.0,3.0,12.0,245.0,46.93,36.76
2016,4,16,7,15,671.5,73.0,3.0,12.5,299.0,74.8,42.89
2016,4,16,7,30,718.0,79.0,3.0,13.0,353.0,127.97,73.07
2016,4,16,7,45,751.0,83.5,3.0,13.5,406.5,187.19,118.93
2016,4,16,8,0,784.0,88.0,3.0,14.0,460.0,245.94,169.27
2016,4,16,8,15,808.0,92.0,2.95,14.5,511.5,305.23,222.06
2016,4,16,8,30,832.0,96.0,2.9,15.0,563.0,366.67,276.34
2016,4,16,8,45,849.5,99.0,2.9,16.0,610.0,426.47,327.72
2016,4,16,9,0,867.0,102.0,2.9,17.0,657.0,487.08,377.93
2016,4,16,9,15,880.5,104.5,2.85,17.5,699.0,547.42,426.67
2016,4,16,9,30,894.0,107.0,2.8,18.0,741.0,605.2,471.78
2016,4,16,9,45,905.5,108.0,2.75,18.5,778.0,659.83,513.03
2016,4,16,10,0,917.0,109.0,2.7,19.0,815.0,713.43,552.13
2016,4,16,10,15,924.0,110.5,2.7,19.0,844.0,763.03,588.03
2016,4,16,10,30,931.0,112.0,2.7,19.0,873.0,810.71,620.39
2016,4,16,10,45,939.0,111.0,2.7,19.5,896.0,854.62,648.56
2016,4,16,11,0,947.0,110.0,2.7,20.0,919.0,896.19,674.76
2016,4,16,11,15,950.0,111.0,2.75,20.0,933.0,932.9,699.12
2016,4,16,11,30,953.0,112.0,2.8,20.0,947.0,966.58,721.42
2016,4,16,11,45,956.5,110.5,2.85,20.5,954.0,995.04,738.81
2016,4,16,12,0,960.0,109.0,2.9,21.0,961.0,1020.16,753.99
2016,4,16,12,15,959.5,109.0,2.9,21.0,959.0,1039.51,766.44
2016,4,16,12,30,959.0,109.0,2.9,21.0,957.0,1055.18,776.61
2016,4,16,12,45,957.5,108.0,2.9,21.0,947.0,1065.05,783.15
2016,4,16,13,0,956.0,107.0,2.9,21.0,937.0,1071.09,787.38
2016,4,16,13,15,952.0,106.0,2.85,21.0,919.0,1070.76,787.15
2016,4,16,13,30,948.0,105.0,2.8,21.0,901.0,1066.58,784.62
2016,4,16,13,45,942.5,103.5,2.75,21.0,875.5,1056.53,778.46
2016,4,16,14,0,937.0,102.0,2.7,21.0,850.0,1042.74,770.04
2016,4,16,14,15,928.5,100.5,2.65,21.0,817.0,1022.38,757.47
2016,4,16,14,30,920.0,99.0,2.6,21.0,784.0,998.59,742.77
2016,4,16,14,45,910.5,96.5,2.55,21.0,745.5,969.45,724.59
2016,4,16,15,0,901.0,94.0,2.5,21.0,707.0,937.25,704.39
2016,4,16,15,15,886.5,91.5,2.35,21.0,662.5,897.75,678.3
2016,4,16,15,30,872.0,89.0,2.2,21.0,618.0,855.92,650.55
2016,4,16,15,45,852.5,86.5,2.1,21.0,569.5,814.32,623.21
2016,4,16,16,0,833.0,84.0,2.0,21.0,521.0,764.52,589.84
2016,4,16,16,15,807.0,80.5,1.85,20.5,469.0,707.55,551.6
2016,4,16,16,30,781.0,77.0,1.7,20.0,417.0,650.3,512.37
2016,4,16,16,45,734.0,74.5,1.6,19.5,361.5,580.56,461.56
2016,4,16,17,0,687.0,72.0,1.5,19.0,306.0,516.08,412.44
2016,4,16,17,15,633.5,65.5,1.45,18.0,253.0,443.67,356.33
2016,4,16,17,30,580.0,59.0,1.4,17.0,200.0,375.44,300.96
2016,4,16,17,45,476.0,52.0,1.35,16.5,149.0,288.77,228.4
2016,4,16,18,0,372.0,45.0,1.3,16.0,98.0,212.57,162.82
2016,4,16,18,15,245.5,30.5,1.3,15.5,59.5,132.93,91.84
2016,4,16,18,30,119.0,16.0,1.3,15.0,21.0,57.4,0.0
2016,4,16,18,45,59.5,8.0,1.3,15.0,10.5,20.56,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,111.0,15.5,0.65,12.0,25.0,12.23,0.0
2016,4,17,6,0,222.0,31.0,0.7,12.0,50.0,24.21,14.22
2016,4,17,6,15,324.0,44.5,0.7,12.5,94.0,35.05,25.21
2016,4,17,6,30,426.0,58.0,0.7,13.0,138.0,44.51,34.1
2016,4,17,6,45,493.0,68.0,0.7,13.5,188.5,50.24,39.44
2016,4,17,7,0,560.0,78.0,0.7,14.0,239.0,55.66,44.28
2016,4,17,7,15,608.0,85.0,0.55,14.0,292.0,84.0,50.98
2016,4,17,7,30,656.0,92.0,0.4,14.0,345.0,134.39,80.06
2016,4,17,7,45,691.0,97.5,0.3,14.5,398.0,187.29,119.9
2016,4,17,8,0,726.0,103.0,0.2,15.0,451.0,244.24,166.76
2016,4,17,8,15,751.0,107.5,0.4,15.5,501.0,301.29,216.04
2016,4,17,8,30,776.0,112.0,0.6,16.0,551.0,363.9,269.48
2016,4,17,8,45,797.0,115.0,0.8,17.0,598.0,421.94,317.98
2016,4,17,9,0,818.0,118.0,1.0,18.0,645.0,481.28,366.05
2016,4,17,9,15,832.0,121.0,1.15,18.5,686.5,538.04,411.19
2016,4,17,9,30,846.0,124.0,1.3,19.0,728.0,594.76,454.93
2016,4,17,9,45,863.0,123.5,1.5,19.5,765.0,649.72,496.61
2016,4,17,10,0,880.0,123.0,1.7,20.0,802.0,703.56,536.5
2016,4,17,10,15,887.5,124.5,1.75,20.5,831.5,751.89,570.34
2016,4,17,10,30,895.0,126.0,1.8,21.0,861.0,798.43,600.44
2016,4,17,10,45,903.0,125.5,1.9,21.5,883.5,841.46,628.22
2016,4,17,11,0,911.0,125.0,2.0,22.0,906.0,882.28,654.27
2016,4,17,11,15,914.5,126.0,2.0,22.0,920.0,918.26,677.21
2016,4,17,11,30,918.0,127.0,2.0,22.0,934.0,951.37,698.18
2016,4,17,11,45,921.5,126.0,2.0,22.5,941.0,979.5,714.46
2016,4,17,12,0,925.0,125.0,2.0,23.0,948.0,1004.42,728.66
2016,4,17,12,15,924.5,124.5,1.95,23.0,946.0,1022.69,739.4
2016,4,17,12,30,924.0,124.0,1.9,23.0,944.0,1037.39,747.98
2016,4,17,12,45,925.0,121.5,1.9,23.5,935.0,1047.88,753.23
2016,4,17,13,0,926.0,119.0,1.9,24.0,926.0,1054.67,756.29
2016,4,17,13,15,922.0,118.0,1.75,24.0,908.0,1054.31,754.36
2016,4,17,13,30,918.0,117.0,1.6,24.0,890.0,1050.2,750.18
2016,4,17,13,45,915.0,114.0,1.5,24.0,865.5,1041.22,743.84
2016,4,17,14,0,912.0,111.0,1.4,24.0,841.0,1028.54,735.35
2016,4,17,14,15,903.5,109.5,1.2,24.0,808.5,1008.53,720.68
2016,4,17,14,30,895.0,108.0,1.0,24.0,776.0,985.19,703.93
2016,4,17,14,45,886.5,104.0,0.85,24.0,738.5,955.85,684.39
2016,4,17,15,0,878.0,100.0,0.7,24.0,701.0,923.46,662.99
2016,4,17,15,15,863.5,97.5,0.5,24.0,656.5,884.63,636.52
2016,4,17,15,30,849.0,95.0,0.3,24.0,612.0,850.38,613.13
2016,4,17,15,45,832.0,91.0,0.2,24.0,564.5,803.1,583.32
2016,4,17,16,0,815.0,87.0,0.1,24.0,517.0,754.23,552.56
2016,4,17,16,15,789.0,83.0,0.2,23.5,465.5,697.38,519.5
2016,4,17,16,30,763.0,79.0,0.3,23.0,414.0,640.3,485.23
2016,4,17,16,45,728.5,74.0,0.45,23.0,360.5,576.64,442.97
2016,4,17,17,0,694.0,69.0,0.6,23.0,307.0,516.83,400.82
2016,4,17,17,15,643.0,63.0,0.7,22.0,254.0,446.07,349.05
2016,4,17,17,30,592.0,57.0,0.8,21.0,201.0,379.24,297.26
2016,4,17,17,45,512.0,48.5,0.95,20.0,151.5,300.92,233.97
2016,4,17,18,0,432.0,40.0,1.1,19.0,102.0,230.75,174.53
2016,4,17,18,15,304.0,27.5,1.15,18.0,62.5,149.14,102.99
2016,4,17,18,30,176.0,15.0,1.2,17.0,23.0,73.6,0.0
2016,4,17,18,45,88.0,7.5,1.25,16.5,11.5,26.32,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,1.05,12.5,28.5,11.79,0.0
2016,4,18,6,0,290.0,30.0,1.0,13.0,57.0,23.88,14.17
2016,4,18,6,15,394.0,41.5,1.1,13.5,103.0,32.06,22.53
2016,4,18,6,30,498.0,53.0,1.2,14.0,149.0,39.81,29.82
2016,4,18,6,45,566.5,60.5,1.35,14.5,201.5,43.65,33.41
2016,4,18,7,0,635.0,68.0,1.5,15.0,254.0,47.31,36.68
2016,4,18,7,15,680.0,74.0,1.3,15.5,308.5,79.81,44.48
2016,4,18,7,30,725.0,80.0,1.1,16.0,363.0,133.48,75.75
2016,4,18,7,45,756.5,85.0,0.95,16.5,416.5,193.39,121.79
2016,4,18,8,0,788.0,90.0,0.8,17.0,470.0,252.62,171.25
2016,4,18,8,15,811.5,93.5,0.65,17.5,521.0,311.55,221.63
2016,4,18,8,30,835.0,97.0,0.5,18.0,572.0,372.54,272.6
2016,4,18,8,45,853.0,100.0,0.4,19.0,619.0,432.65,320.73
2016,4,18,9,0,871.0,103.0,0.3,20.0,666.0,493.6,367.1
2016,4,18,9,15,884.0,105.0,0.45,20.5,708.0,553.36,413.52
2016,4,18,9,30,897.0,107.0,0.6,21.0,750.0,610.46,456.74
2016,4,18,9,45,910.5,107.0,0.8,21.5,787.0,665.41,497.87
2016,4,18,10,0,924.0,107.0,1.0,22.0,824.0,719.49,537.38
2016,4,18,10,15,930.5,108.5,1.05,22.0,853.0,768.88,571.33
2016,4,18,10,30,937.0,110.0,1.1,22.0,882.0,816.27,602.2
2016,4,18,10,45,942.0,110.5,1.15,22.5,904.0,859.31,628.72
2016,4,18,11,0,947.0,111.0,1.2,23.0,926.0,899.81,653.34
2016,4,18,11,15,949.5,112.0,1.15,23.0,940.0,935.92,674.68
2016,4,18,11,30,952.0,113.0,1.1,23.0,954.0,968.99,693.88
2016,4,18,11,45,952.5,113.0,1.1,23.5,959.5,996.02,708.7
2016,4,18,12,0,953.0,113.0,1.1,24.0,965.0,1019.62,721.41
2016,4,18,12,15,952.0,113.0,1.05,24.0,962.5,1038.25,731.52
2016,4,18,12,30,951.0,113.0,1.0,24.0,960.0,1053.21,739.47
2016,4,18,12,45,945.5,114.5,0.95,24.5,948.5,1061.57,742.06
2016,4,18,13,0,940.0,116.0,0.9,25.0,937.0,1066.11,742.52
2016,4,18,13,15,935.0,115.5,0.95,24.5,919.0,1065.24,744.99
2016,4,18,13,30,930.0,115.0,1.0,24.0,901.0,1060.59,745.36
2016,4,18,13,45,919.5,116.0,1.1,24.0,874.0,1048.36,740.82
2016,4,18,14,0,909.0,117.0,1.2,24.0,847.0,1032.59,734.15
2016,4,18,14,15,900.0,115.0,1.3,24.0,814.5,1011.6,724.18
2016,4,18,14,30,891.0,113.0,1.4,24.0,782.0,987.29,712.03
2016,4,18,14,45,871.0,114.5,1.5,24.0,741.0,961.49,698.76
2016,4,18,15,0,851.0,116.0,1.6,24.0,700.0,925.02,678.37
2016,4,18,15,15,835.0,113.0,1.65,23.5,656.0,884.74,655.84
2016,4,18,15,30,819.0,110.0,1.7,23.0,612.0,842.31,631.43
2016,4,18,15,45,790.0,109.5,1.75,23.0,562.0,790.13,598.61
2016,4,18,16,0,761.0,109.0,1.8,23.0,512.0,740.95,567.25
2016,4,18,16,15,663.5,112.5,1.8,22.0,439.0,641.81,500.67
2016,4,18,16,30,566.0,116.0,1.8,21.0,366.0,548.32,433.89
2016,4,18,16,45,506.5,115.5,1.8,20.5,318.0,477.5,381.39
2016,4,18,17,0,447.0,115.0,1.8,20.0,270.0,416.65,334.49
2016,4,18,17,15,408.0,99.5,1.75,19.0,223.0,354.63,285.95
2016,4,18,17,30,369.0,84.0,1.7,18.0,176.0,295.82,238.05
2016,4,18,17,45,307.5,68.0,1.7,17.0,132.0,229.98,182.84
2016,4,18,18,0,246.0,52.0,1.7,16.0,88.0,170.63,131.62
2016,4,18,18,15,123.0,36.0,1.75,15.5,54.0,91.22,63.79
2016,4,18,18,30,0.0,20.0,1.8,15.0,20.0,19.83,0.0
2016,4,18,18,45,0.0,10.0,1.85,14.5,10.0,9.53,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,125.0,17.0,1.05,11.5,29.0,13.37,0.0
2016,4,19,6,0,250.0,34.0,1.0,12.0,58.0,26.5,16.68
2016,4,19,6,15,351.0,46.5,1.1,12.5,103.0,36.43,26.53
2016,4,19,6,30,452.0,59.0,1.2,13.0,148.0,44.89,34.49
2016,4,19,6,45,529.5,66.0,1.35,13.5,201.0,48.02,37.47
2016,4,19,7,0,607.0,73.0,1.5,14.0,254.0,51.07,40.18
2016,4,19,7,15,652.0,79.5,1.4,14.5,307.5,84.86,48.82
2016,4,19,7,30,697.0,86.0,1.3,15.0,361.0,137.34,80.22
2016,4,19,7,45,736.0,89.0,1.25,15.5,415.0,191.36,121.72
2016,4,19,8,0,775.0,92.0,1.2,16.0,469.0,253.38,173.72
2016,4,19,8,15,798.5,96.0,1.1,16.5,519.5,311.97,224.48
2016,4,19,8,30,822.0,100.0,1.0,17.0,570.0,372.64,276.14
2016,4,19,8,45,841.5,102.0,0.9,17.5,617.0,431.68,325.01
2016,4,19,9,0,861.0,104.0,0.8,18.0,664.0,491.74,372.62
2016,4,19,9,15,874.5,106.5,0.75,18.5,706.0,551.6,418.29
2016,4,19,9,30,888.0,109.0,0.7,19.0,748.0,608.89,460.2
2016,4,19,9,45,893.0,113.5,0.7,20.0,783.0,662.22,497.21
2016,4,19,10,0,898.0,118.0,0.7,21.0,818.0,713.97,531.63
2016,4,19,10,15,905.5,119.5,0.75,21.5,847.0,762.91,564.4
2016,4,19,10,30,913.0,121.0,0.8,22.0,876.0,810.01,593.77
2016,4,19,10,45,912.0,126.0,0.85,22.5,896.5,851.63,619.21
2016,4,19,11,0,911.0,131.0,0.9,23.0,917.0,890.42,642.61
2016,4,19,11,15,914.0,132.0,0.95,23.0,931.0,925.86,664.99
2016,4,19,11,30,917.0,133.0,1.0,23.0,945.0,958.41,685.52
2016,4,19,11,45,912.0,137.0,1.1,23.0,949.5,983.51,702.32
2016,4,19,12,0,907.0,141.0,1.2,23.0,954.0,1005.13,717.11
2016,4,19,12,15,719.0,246.5,1.2,23.0,890.0,964.0,691.07
2016,4,19,12,30,531.0,352.0,1.2,23.0,826.0,899.51,645.71
2016,4,19,12,45,468.5,365.0,1.3,23.0,780.5,860.78,621.79
2016,4,19,13,0,406.0,378.0,1.4,23.0,735.0,818.8,594.85
2016,4,19,13,15,377.5,383.5,1.45,23.0,710.0,790.6,577.11
2016,4,19,13,30,349.0,389.0,1.5,23.0,685.0,770.82,564.43
2016,4,19,13,45,283.5,391.5,1.6,23.0,627.5,709.61,523.18
2016,4,19,14,0,218.0,394.0,1.7,23.0,570.0,634.37,471.76
2016,4,19,14,15,293.0,360.5,1.75,22.5,587.0,684.16,511.21
2016,4,19,14,30,368.0,327.0,1.8,22.0,604.0,716.37,537.66
2016,4,19,14,45,219.5,317.5,1.9,22.0,481.0,547.23,416.41
2016,4,19,15,0,71.0,308.0,2.0,22.0,358.0,384.31,294.75
2016,4,19,15,15,81.5,291.5,2.15,21.5,345.0,375.52,290.96
2016,4,19,15,30,92.0,275.0,2.3,21.0,332.0,365.84,285.64
2016,4,19,15,45,71.0,246.5,2.45,20.5,288.5,315.46,247.98
2016,4,19,16,0,50.0,218.0,2.6,20.0,245.0,266.23,210.49
2016,4,19,16,15,57.0,199.5,2.8,19.0,227.0,250.78,200.21
2016,4,19,16,30,64.0,181.0,3.0,18.0,209.0,234.61,188.92
2016,4,19,16,45,56.5,159.5,3.2,17.5,182.0,204.63,165.34
2016,4,19,17,0,49.0,138.0,3.4,17.0,155.0,175.18,141.7
2016,4,19,17,15,40.5,115.5,3.5,16.5,128.5,144.51,116.48
2016,4,19,17,30,32.0,93.0,3.6,16.0,102.0,114.48,91.25
2016,4,19,17,45,21.5,72.0,3.75,15.5,77.0,86.06,66.91
2016,4,19,18,0,11.0,51.0,3.9,15.0,52.0,55.05,40.2
2016,4,19,18,15,5.5,31.5,3.75,14.5,32.0,32.58,20.29
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,11.13,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,5.72,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,32.0,12.89,0.0
2016,4,20,6,0,306.0,33.0,1.1,11.0,64.0,26.3,16.8
2016,4,20,6,15,408.0,44.0,1.25,11.5,111.0,33.91,24.48
2016,4,20,6,30,510.0,55.0,1.4,12.0,158.0,41.13,31.3
2016,4,20,6,45,574.5,62.5,1.6,13.0,210.5,44.9,34.76
2016,4,20,7,0,639.0,70.0,1.8,14.0,263.0,48.5,37.88
2016,4,20,7,15,682.5,76.0,1.8,14.5,317.0,85.28,47.54
2016,4,20,7,30,726.0,82.0,1.8,15.0,371.0,139.08,80.29
2016,4,20,7,45,757.0,86.5,1.8,15.5,424.5,198.63,127.08
2016,4,20,8,0,788.0,91.0,1.8,16.0,478.0,257.36,177.17
2016,4,20,8,15,810.5,95.0,1.8,16.5,528.0,316.42,228.98
2016,4,20,8,30,833.0,99.0,1.8,17.0,578.0,377.41,281.8
2016,4,20,8,45,854.5,99.5,1.8,17.5,625.5,436.5,331.89
2016,4,20,9,0,876.0,100.0,1.8,18.0,673.0,499.2,383.02
2016,4,20,9,15,888.0,102.0,1.85,18.0,714.5,556.24,429.25
2016,4,20,9,30,900.0,104.0,1.9,18.0,756.0,612.81,473.75
2016,4,20,9,45,917.5,101.5,1.95,18.5,793.0,667.91,515.05
2016,4,20,10,0,935.0,99.0,2.0,19.0,830.0,722.44,554.71
2016,4,20,10,15,941.0,100.5,2.05,19.0,859.0,771.72,589.36
2016,4,20,10,30,947.0,102.0,2.1,19.0,888.0,818.94,621.23
2016,4,20,10,45,946.5,106.0,2.2,19.5,908.0,861.14,648.61
2016,4,20,11,0,946.0,110.0,2.3,20.0,928.0,900.43,673.82
2016,4,20,11,15,948.0,111.0,2.4,20.0,942.0,935.9,697.63
2016,4,20,11,30,950.0,112.0,2.5,20.0,956.0,968.29,719.4
2016,4,20,11,45,937.5,121.0,2.6,20.0,958.0,992.11,735.54
2016,4,20,12,0,925.0,130.0,2.7,20.0,960.0,1012.02,749.27
2016,4,20,12,15,924.0,130.0,2.75,20.0,957.5,1030.15,761.47
2016,4,20,12,30,923.0,130.0,2.8,20.0,955.0,1044.72,771.45
2016,4,20,12,45,920.0,129.5,2.9,20.0,944.5,1053.19,778.09
2016,4,20,13,0,917.0,129.0,3.0,20.0,934.0,1057.96,782.49
2016,4,20,13,15,912.0,128.0,3.1,20.0,915.5,1056.51,782.96
2016,4,20,13,30,907.0,127.0,3.2,20.0,897.0,1051.35,781.16
2016,4,20,13,45,898.5,126.5,3.3,20.0,871.0,1039.6,775.12
2016,4,20,14,0,890.0,126.0,3.4,20.0,845.0,1024.35,766.85
2016,4,20,14,15,881.0,124.0,3.5,19.5,812.0,1003.6,756.38
2016,4,20,14,30,872.0,122.0,3.6,19.0,779.0,988.08,749.46
2016,4,20,14,45,858.5,120.0,3.7,19.0,740.0,956.55,730.06
2016,4,20,15,0,845.0,118.0,3.8,19.0,701.0,922.28,708.71
2016,4,20,15,15,829.0,114.5,3.85,18.5,657.0,881.56,683.63
2016,4,20,15,30,813.0,111.0,3.9,18.0,613.0,838.72,656.67
2016,4,20,15,45,795.0,106.5,3.95,18.0,565.0,791.25,624.67
2016,4,20,16,0,777.0,102.0,4.0,18.0,517.0,742.35,591.13
2016,4,20,16,15,553.0,135.5,3.85,17.5,416.0,585.48,473.35
2016,4,20,16,30,329.0,169.0,3.7,17.0,315.0,426.5,347.73
2016,4,20,16,45,306.0,152.5,3.6,16.5,275.0,378.49,310.7
2016,4,20,17,0,283.0,136.0,3.5,16.0,235.0,331.92,273.39
2016,4,20,17,15,415.0,100.5,3.15,15.0,219.5,359.63,296.9
2016,4,20,17,30,547.0,65.0,2.8,14.0,204.0,366.46,300.72
2016,4,20,17,45,471.0,55.0,2.45,13.5,155.0,290.46,234.56
2016,4,20,18,0,395.0,45.0,2.1,13.0,106.0,222.17,173.84
2016,4,20,18,15,197.5,36.0,1.95,12.5,66.5,122.07,88.57
2016,4,20,18,30,0.0,27.0,1.8,12.0,27.0,28.83,2.23
2016,4,20,18,45,0.0,13.5,1.65,12.0,13.5,12.87,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,0.6,12.0,16.0,14.85,0.71
2016,4,21,6,0,0.0,32.0,0.6,12.0,32.0,29.25,19.42
2016,4,21,6,15,10.5,52.5,0.7,12.5,55.0,46.92,35.91
2016,4,21,6,30,21.0,73.0,0.8,13.0,78.0,62.51,50.19
2016,4,21,6,45,31.0,95.0,0.95,13.5,104.0,79.83,65.72
2016,4,21,7,0,41.0,117.0,1.1,14.0,130.0,96.78,80.57
2016,4,21,7,15,50.0,138.5,1.2,14.0,157.0,117.94,92.89
2016,4,21,7,30,59.0,160.0,1.3,14.0,184.0,141.69,111.23
2016,4,21,7,45,50.5,178.0,1.45,14.5,200.5,161.17,127.0
2016,4,21,8,0,42.0,196.0,1.6,15.0,217.0,179.69,142.02
2016,4,21,8,15,78.5,228.0,1.7,15.0,272.0,221.56,174.62
2016,4,21,8,30,115.0,260.0,1.8,15.0,327.0,265.55,209.02
2016,4,21,8,45,86.0,271.5,1.95,15.5,324.0,276.08,217.51
2016,4,21,9,0,57.0,283.0,2.1,16.0,321.0,280.32,220.6
2016,4,21,9,15,70.5,309.0,2.2,16.0,359.0,315.81,248.16
2016,4,21,9,30,84.0,335.0,2.3,16.0,397.0,353.05,276.77
2016,4,21,9,45,48.5,290.5,2.4,16.0,326.5,298.19,233.91
2016,4,21,10,0,13.0,246.0,2.5,16.0,256.0,237.12,185.67
2016,4,21,10,15,127.0,327.0,2.55,16.0,432.5,399.17,313.46
2016,4,21,10,30,241.0,408.0,2.6,16.0,609.0,569.69,441.82
2016,4,21,10,45,159.5,411.5,2.7,16.5,546.5,521.78,403.06
2016,4,21,11,0,78.0,415.0,2.8,17.0,484.0,461.96,356.09
2016,4,21,11,15,91.5,429.0,2.85,17.0,510.5,492.88,379.62
2016,4,21,11,30,105.0,443.0,2.9,17.0,537.0,524.6,403.18
2016,4,21,11,45,109.5,443.0,2.95,17.0,541.0,534.58,410.59
2016,4,21,12,0,114.0,443.0,3.0,17.0,545.0,553.43,424.55
2016,4,21,12,15,188.5,444.0,3.1,17.0,613.5,632.3,484.55
2016,4,21,12,30,263.0,445.0,3.2,17.0,682.0,723.42,551.85
2016,4,21,12,45,277.5,436.0,3.35,17.5,683.5,735.63,560.29
2016,4,21,13,0,292.0,427.0,3.5,18.0,685.0,746.58,568.41
2016,4,21,13,15,380.5,383.5,3.6,18.0,712.0,793.52,605.59
2016,4,21,13,30,469.0,340.0,3.7,18.0,739.0,850.24,648.9
2016,4,21,13,45,349.0,368.0,3.85,18.0,660.0,749.11,575.07
2016,4,21,14,0,229.0,396.0,4.0,18.0,581.0,647.0,499.44
2016,4,21,14,15,137.0,360.0,4.1,17.5,469.5,517.22,403.36
2016,4,21,14,30,45.0,324.0,4.2,17.0,358.0,375.46,294.57
2016,4,21,14,45,32.5,287.5,4.3,17.0,311.5,324.6,255.93
2016,4,21,15,0,20.0,251.0,4.4,17.0,265.0,262.34,207.4
2016,4,21,15,15,27.0,248.0,4.45,17.0,265.5,277.97,220.7
2016,4,21,15,30,34.0,245.0,4.5,17.0,266.0,281.65,224.45
2016,4,21,15,45,22.0,213.0,4.55,17.0,226.5,226.24,180.46
2016,4,21,16,0,10.0,181.0,4.6,17.0,187.0,183.7,146.32
2016,4,21,16,15,36.5,182.0,4.5,16.5,199.0,214.92,173.4
2016,4,21,16,30,63.0,183.0,4.4,16.0,211.0,235.71,191.79
2016,4,21,16,45,58.0,161.0,4.3,15.5,184.5,206.83,168.72
2016,4,21,17,0,53.0,139.0,4.2,15.0,158.0,178.22,145.52
2016,4,21,17,15,46.0,117.0,3.85,14.5,131.5,148.79,121.07
2016,4,21,17,30,39.0,95.0,3.5,14.0,105.0,119.87,96.57
2016,4,21,17,45,27.5,74.0,3.2,14.0,80.0,90.65,71.22
2016,4,21,18,0,16.0,53.0,2.9,14.0,55.0,62.31,46.5
2016,4,21,18,15,8.0,34.0,2.65,13.5,35.0,36.05,23.44
2016,4,21,18,30,0.0,15.0,2.4,13.0,15.0,13.92,0.0
2016,4,21,18,45,0.0,7.5,2.2,12.5,7.5,7.15,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.5,3.6,12.0,14.5,13.45,1.57
2016,4,22,6,0,0.0,29.0,3.7,12.0,29.0,26.87,17.44
2016,4,22,6,15,0.0,49.0,3.65,12.0,49.0,44.3,33.65
2016,4,22,6,30,0.0,69.0,3.6,12.0,69.0,61.47,49.48
2016,4,22,6,45,6.0,89.5,3.6,12.5,91.5,78.85,65.17
2016,4,22,7,0,12.0,110.0,3.6,13.0,114.0,96.07,80.38
2016,4,22,7,15,18.0,130.0,3.75,13.0,137.0,114.92,91.88
2016,4,22,7,30,24.0,150.0,3.9,13.0,160.0,135.05,108.0
2016,4,22,7,45,148.0,177.5,4.1,13.0,250.0,174.18,134.86
2016,4,22,8,0,272.0,205.0,4.3,13.0,340.0,233.49,179.7
2016,4,22,8,15,291.0,224.5,4.5,13.0,382.5,275.06,214.85
2016,4,22,8,30,310.0,244.0,4.7,13.0,425.0,318.88,251.93
2016,4,22,8,45,203.5,273.0,4.95,13.5,396.0,323.55,258.12
2016,4,22,9,0,97.0,302.0,5.2,14.0,367.0,315.19,251.99
2016,4,22,9,15,226.5,309.5,5.45,14.0,471.5,396.62,317.57
2016,4,22,9,30,356.0,317.0,5.7,14.0,576.0,492.57,394.58
2016,4,22,9,45,184.0,281.5,5.95,14.0,416.0,375.41,301.68
2016,4,22,10,0,12.0,246.0,6.2,14.0,256.0,236.46,187.93
2016,4,22,10,15,8.5,209.5,6.3,14.0,217.0,201.32,159.59
2016,4,22,10,30,5.0,173.0,6.4,14.0,178.0,165.38,130.33
2016,4,22,10,45,62.0,303.5,6.55,14.0,358.0,337.25,269.53
2016,4,22,11,0,119.0,434.0,6.7,14.0,538.0,519.44,412.33
2016,4,22,11,15,78.5,407.0,6.65,13.5,476.5,460.04,365.43
2016,4,22,11,30,38.0,380.0,6.6,13.0,415.0,402.09,319.53
2016,4,22,11,45,39.0,385.5,6.55,13.0,421.5,411.82,327.17
2016,4,22,12,0,40.0,391.0,6.5,13.0,428.0,421.51,334.66
2016,4,22,12,15,26.5,323.5,6.5,13.0,348.0,343.15,272.96
2016,4,22,12,30,13.0,256.0,6.5,13.0,268.0,256.01,203.53
2016,4,22,12,45,64.0,348.5,6.5,13.0,405.0,409.84,327.46
2016,4,22,13,0,115.0,441.0,6.5,13.0,542.0,572.34,454.35
2016,4,22,13,15,203.5,425.5,6.3,12.5,600.5,648.1,515.95
2016,4,22,13,30,292.0,410.0,6.1,12.0,659.0,735.92,585.89
2016,4,22,13,45,335.5,383.5,5.95,12.0,662.5,752.29,599.71
2016,4,22,14,0,379.0,357.0,5.8,12.0,666.0,766.14,611.92
2016,4,22,14,15,610.5,245.5,5.65,12.0,719.5,885.59,708.71
2016,4,22,14,30,842.0,134.0,5.5,12.0,773.0,973.19,773.9
2016,4,22,14,45,551.5,226.5,5.4,12.5,636.5,785.46,632.14
2016,4,22,15,0,261.0,319.0,5.3,13.0,500.0,596.57,480.15
2016,4,22,15,15,225.0,301.5,5.3,13.0,451.0,526.43,426.91
2016,4,22,15,30,189.0,284.0,5.3,13.0,402.0,470.94,383.64
2016,4,22,15,45,208.0,259.0,5.3,13.0,379.0,453.71,371.87
2016,4,22,16,0,227.0,234.0,5.3,13.0,356.0,434.28,358.04
2016,4,22,16,15,234.0,209.0,5.2,12.5,324.5,414.76,343.93
2016,4,22,16,30,241.0,184.0,5.1,12.0,293.0,382.04,318.91
2016,4,22,16,45,224.0,164.5,5.0,12.0,256.0,338.63,283.43
2016,4,22,17,0,207.0,145.0,4.9,12.0,219.0,296.24,248.16
2016,4,22,17,15,191.5,123.0,4.55,11.5,182.5,252.84,211.62
2016,4,22,17,30,176.0,101.0,4.2,11.0,146.0,210.54,175.13
2016,4,22,17,45,146.0,80.0,3.9,10.5,111.5,164.2,134.38
2016,4,22,18,0,116.0,59.0,3.6,10.0,77.0,120.75,95.62
2016,4,22,18,15,66.5,39.5,3.35,9.5,49.0,70.16,50.93
2016,4,22,18,30,17.0,20.0,3.1,9.0,21.0,25.04,5.77
2016,4,22,18,45,8.5,10.0,2.85,9.0,10.5,11.41,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.5,1.7,9.5,36.0,14.3,3.28
2016,4,23,6,0,317.0,37.0,1.9,10.0,72.0,29.44,19.99
2016,4,23,6,15,413.0,47.0,2.05,10.0,119.0,35.97,26.59
2016,4,23,6,30,509.0,57.0,2.2,10.0,166.0,42.19,32.58
2016,4,23,6,45,569.0,64.5,2.35,10.5,217.5,45.9,36.05
2016,4,23,7,0,629.0,72.0,2.5,11.0,269.0,49.43,39.18
2016,4,23,7,15,671.0,77.5,2.4,11.5,322.0,91.23,51.39
2016,4,23,7,30,713.0,83.0,2.3,12.0,375.0,143.89,85.37
2016,4,23,7,45,740.5,88.5,2.25,12.5,427.0,202.92,133.21
2016,4,23,8,0,768.0,94.0,2.2,13.0,479.0,260.72,183.5
2016,4,23,8,15,790.0,98.0,2.25,13.0,528.5,318.38,235.31
2016,4,23,8,30,812.0,102.0,2.3,13.0,578.0,377.92,288.31
2016,4,23,8,45,826.0,106.0,2.35,13.5,623.0,435.78,338.41
2016,4,23,9,0,840.0,110.0,2.4,14.0,668.0,494.06,387.27
2016,4,23,9,15,852.5,112.5,2.4,14.0,708.5,550.37,433.65
2016,4,23,9,30,865.0,115.0,2.4,14.0,749.0,607.34,479.08
2016,4,23,9,45,881.5,113.0,2.45,14.5,785.0,660.49,519.82
2016,4,23,10,0,898.0,111.0,2.5,15.0,821.0,713.07,558.98
2016,4,23,10,15,904.5,112.5,2.6,15.0,849.5,760.9,594.09
2016,4,23,10,30,911.0,114.0,2.7,15.0,878.0,806.81,626.32
2016,4,23,10,45,915.0,115.0,2.8,15.5,898.5,848.12,653.87
