Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,0,423.0,334.0,2.6,16.0,680.0,601.3,467.24
2016,5,3,10,15,344.0,376.5,2.55,16.0,664.0,604.55,467.63
2016,5,3,10,30,265.0,419.0,2.5,16.0,648.0,601.85,463.4
2016,5,3,10,45,300.5,422.0,2.5,16.5,687.0,648.8,497.15
2016,5,3,11,0,336.0,425.0,2.5,17.0,726.0,697.46,531.25
2016,5,3,11,15,365.5,414.0,2.35,17.0,746.0,728.67,552.92
2016,5,3,11,30,395.0,403.0,2.2,17.0,766.0,760.06,574.52
2016,5,3,11,45,404.5,401.5,2.1,17.0,775.0,787.85,592.89
2016,5,3,12,0,414.0,400.0,2.0,17.0,784.0,809.53,607.0
2016,5,3,12,15,265.5,432.0,1.95,17.0,678.0,702.5,528.64
2016,5,3,12,30,117.0,464.0,1.9,17.0,572.0,586.82,442.98
2016,5,3,12,45,213.5,449.5,1.85,17.0,644.0,672.89,507.96
2016,5,3,13,0,310.0,435.0,1.8,17.0,716.0,770.82,577.74
2016,5,3,13,15,332.0,419.0,1.85,17.0,714.5,780.54,585.14
2016,5,3,13,30,354.0,403.0,1.9,17.0,713.0,788.46,592.26
2016,5,3,13,45,403.0,367.5,1.95,17.0,711.5,800.52,603.45
2016,5,3,14,0,452.0,332.0,2.0,17.0,710.0,821.86,620.74
2016,5,3,14,15,436.0,325.0,2.1,17.0,678.5,794.8,603.3
2016,5,3,14,30,420.0,318.0,2.2,17.0,647.0,766.2,585.02
2016,5,3,14,45,580.0,240.0,2.35,17.0,670.5,826.2,634.42
2016,5,3,15,0,740.0,162.0,2.5,17.0,694.0,880.54,675.82
2016,5,3,15,15,550.5,213.5,2.6,16.5,596.5,742.65,579.44
2016,5,3,15,30,361.0,265.0,2.7,16.0,499.0,607.35,479.45
2016,5,3,15,45,355.0,244.5,2.8,16.0,460.0,568.31,452.71
2016,5,3,16,0,349.0,224.0,2.9,16.0,421.0,528.4,424.11
2016,5,3,16,15,376.0,196.0,2.95,15.5,390.5,503.93,408.22
2016,5,3,16,30,403.0,168.0,3.0,15.0,360.0,487.08,397.36
2016,5,3,16,45,328.5,157.5,3.1,15.0,302.5,397.4,326.42
2016,5,3,17,0,254.0,147.0,3.2,15.0,245.0,325.17,267.83
2016,5,3,17,15,216.5,132.0,3.15,14.5,206.5,275.35,227.09
2016,5,3,17,30,179.0,117.0,3.1,14.0,168.0,221.65,182.22
2016,5,3,17,45,149.0,95.5,3.05,14.0,132.0,175.43,142.43
2016,5,3,18,0,119.0,74.0,3.0,14.0,96.0,132.11,104.56
2016,5,3,18,15,78.0,52.5,2.9,13.5,65.5,87.91,66.18
2016,5,3,18,30,37.0,31.0,2.8,13.0,35.0,47.52,30.45
2016,5,3,18,45,18.5,15.5,2.7,13.0,17.5,21.33,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,11.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,3.1,11.0,13.0,12.05,0.0
2016,5,4,5,45,8.5,33.0,3.15,11.0,34.5,30.02,20.03
2016,5,4,6,0,17.0,53.0,3.2,11.0,56.0,46.15,35.33
2016,5,4,6,15,33.0,75.5,3.2,11.0,83.5,64.12,51.97
2016,5,4,6,30,49.0,98.0,3.2,11.0,111.0,81.69,68.05
2016,5,4,6,45,71.0,118.5,3.2,11.5,141.5,97.64,82.23
2016,5,4,7,0,93.0,139.0,3.2,12.0,172.0,110.69,87.92
2016,5,4,7,15,131.0,162.5,3.15,12.0,217.0,140.41,108.85
2016,5,4,7,30,169.0,186.0,3.1,12.0,262.0,175.11,134.88
2016,5,4,7,45,203.0,207.0,3.1,12.0,308.5,212.08,164.05
2016,5,4,8,0,237.0,228.0,3.1,12.0,355.0,249.08,194.07
2016,5,4,8,15,278.0,244.0,2.95,12.0,406.5,292.99,229.9
2016,5,4,8,30,319.0,260.0,2.8,12.0,458.0,341.55,269.51
2016,5,4,8,45,326.0,280.0,2.7,12.5,494.5,383.26,303.19
2016,5,4,9,0,333.0,300.0,2.6,13.0,531.0,425.6,336.54
2016,5,4,9,15,352.5,315.5,2.45,13.0,573.0,471.37,372.26
2016,5,4,9,30,372.0,331.0,2.3,13.0,615.0,518.76,408.4
2016,5,4,9,45,333.0,357.5,2.2,13.5,620.0,539.91,422.75
2016,5,4,10,0,294.0,384.0,2.1,14.0,625.0,557.1,433.61
2016,5,4,10,15,316.5,392.0,2.1,14.0,659.0,598.67,464.45
2016,5,4,10,30,339.0,400.0,2.1,14.0,693.0,641.42,495.58
2016,5,4,10,45,332.0,412.5,2.1,14.5,705.5,665.41,511.27
2016,5,4,11,0,325.0,425.0,2.1,15.0,718.0,688.1,525.94
2016,5,4,11,15,324.5,435.0,2.2,15.0,730.5,712.81,543.66
2016,5,4,11,30,324.0,445.0,2.3,15.0,743.0,736.55,560.6
2016,5,4,11,45,334.0,441.0,2.4,15.0,750.5,755.23,574.51
2016,5,4,12,0,344.0,437.0,2.5,15.0,758.0,772.91,587.78
2016,5,4,12,15,333.5,442.5,2.65,15.0,752.5,779.07,592.63
2016,5,4,12,30,323.0,448.0,2.8,15.0,747.0,783.52,596.38
2016,5,4,12,45,338.5,434.0,2.95,15.5,744.5,792.13,603.08
2016,5,4,13,0,354.0,420.0,3.1,16.0,742.0,799.14,608.65
2016,5,4,13,15,395.5,391.5,3.2,16.0,744.5,815.32,622.58
2016,5,4,13,30,437.0,363.0,3.3,16.0,747.0,840.36,642.47
2016,5,4,13,45,455.5,344.5,3.45,16.0,735.0,840.11,644.39
2016,5,4,14,0,474.0,326.0,3.6,16.0,723.0,837.23,644.7
2016,5,4,14,15,462.0,315.5,3.7,16.0,691.0,810.12,626.76
2016,5,4,14,30,450.0,305.0,3.8,16.0,659.0,781.22,607.55
2016,5,4,14,45,454.5,287.5,3.9,16.0,630.0,758.87,593.43
2016,5,4,15,0,459.0,270.0,4.0,16.0,601.0,734.27,577.51
2016,5,4,15,15,409.5,268.5,4.1,16.0,550.5,676.46,535.32
2016,5,4,15,30,360.0,267.0,4.2,16.0,500.0,608.54,485.2
2016,5,4,15,45,347.5,247.5,4.3,16.0,459.5,565.31,454.1
2016,5,4,16,0,335.0,228.0,4.4,16.0,419.0,521.71,421.98
2016,5,4,16,15,349.0,202.5,4.4,15.5,385.0,490.98,400.46
2016,5,4,16,30,363.0,177.0,4.4,15.0,351.0,457.89,376.44
2016,5,4,16,45,338.0,159.0,4.45,15.0,306.5,405.31,334.76
2016,5,4,17,0,313.0,141.0,4.5,15.0,262.0,354.2,293.38
2016,5,4,17,15,271.0,127.5,4.35,14.5,221.5,300.54,249.03
2016,5,4,17,30,229.0,114.0,4.2,14.0,181.0,250.79,206.98
2016,5,4,17,45,192.5,94.0,4.05,13.5,142.5,199.9,163.26
2016,5,4,18,0,156.0,74.0,3.9,13.0,104.0,152.65,121.92
2016,5,4,18,15,107.0,53.5,3.7,12.5,71.5,98.91,75.19
2016,5,4,18,30,58.0,33.0,3.5,12.0,39.0,56.0,37.09
2016,5,4,18,45,29.0,16.5,3.35,12.0,19.5,24.95,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,15.0,10.5,1.85,11.0,11.5,10.01,0.0
2016,5,5,5,30,30.0,21.0,2.1,11.0,23.0,18.37,3.71
2016,5,5,5,45,94.5,40.5,2.35,11.5,54.0,32.86,22.55
2016,5,5,6,0,159.0,60.0,2.6,12.0,85.0,47.71,36.62
2016,5,5,6,15,209.0,79.0,2.75,12.0,124.5,61.71,49.65
2016,5,5,6,30,259.0,98.0,2.9,12.0,164.0,75.22,62.03
2016,5,5,6,45,317.5,107.5,3.05,12.5,207.0,76.68,63.29
2016,5,5,7,0,376.0,117.0,3.2,13.0,250.0,90.56,66.24
2016,5,5,7,15,303.0,149.5,3.2,13.0,267.5,140.39,101.67
2016,5,5,7,30,230.0,182.0,3.2,13.0,285.0,176.33,132.66
2016,5,5,7,45,342.5,183.5,3.2,13.0,357.0,218.06,162.77
2016,5,5,8,0,455.0,185.0,3.2,13.0,429.0,268.31,202.05
2016,5,5,8,15,268.5,229.5,3.15,13.0,377.0,278.77,218.03
2016,5,5,8,30,82.0,274.0,3.1,13.0,325.0,270.81,215.79
2016,5,5,8,45,44.0,234.0,3.1,13.5,261.5,228.72,182.15
2016,5,5,9,0,6.0,194.0,3.1,14.0,198.0,181.35,143.64
2016,5,5,9,15,14.0,237.0,3.1,14.0,247.5,225.25,178.69
2016,5,5,9,30,22.0,280.0,3.1,14.0,297.0,270.29,214.06
2016,5,5,9,45,39.5,324.0,3.1,14.5,356.5,322.65,254.45
2016,5,5,10,0,57.0,368.0,3.1,15.0,416.0,378.75,297.03
2016,5,5,10,15,49.0,369.0,3.15,15.0,411.0,379.15,296.73
2016,5,5,10,30,41.0,370.0,3.2,15.0,406.0,378.57,295.89
2016,5,5,10,45,60.5,401.5,3.25,15.5,455.5,428.18,333.32
2016,5,5,11,0,80.0,433.0,3.3,16.0,505.0,479.71,371.46
2016,5,5,11,15,83.0,436.5,3.35,16.0,512.5,491.37,379.96
2016,5,5,11,30,86.0,440.0,3.4,16.0,520.0,502.91,388.58
2016,5,5,11,45,72.0,436.0,3.5,16.5,503.0,491.0,378.64
2016,5,5,12,0,58.0,432.0,3.6,17.0,486.0,477.97,367.98
2016,5,5,12,15,96.5,451.5,3.6,17.0,541.0,538.89,414.45
2016,5,5,12,30,135.0,471.0,3.6,17.0,596.0,611.29,468.25
2016,5,5,12,45,72.0,334.0,3.65,17.0,400.5,401.6,311.98
2016,5,5,13,0,9.0,197.0,3.7,17.0,205.0,195.47,151.58
2016,5,5,13,15,20.5,277.5,3.65,17.0,296.0,295.25,230.37
2016,5,5,13,30,32.0,358.0,3.6,17.0,387.0,391.26,303.99
2016,5,5,13,45,43.5,367.0,3.6,17.0,405.0,413.76,321.44
2016,5,5,14,0,55.0,376.0,3.6,17.0,423.0,436.2,339.11
2016,5,5,14,15,32.0,296.5,3.55,16.5,324.0,329.8,258.29
2016,5,5,14,30,9.0,217.0,3.5,16.0,225.0,215.96,169.52
2016,5,5,14,45,8.5,212.0,3.5,16.0,219.0,210.72,165.89
2016,5,5,15,0,8.0,207.0,3.5,16.0,213.0,205.5,162.08
2016,5,5,15,15,14.0,221.5,3.4,16.0,231.0,225.86,178.91
2016,5,5,15,30,20.0,236.0,3.3,16.0,249.0,246.38,195.82
2016,5,5,15,45,38.0,236.5,3.25,16.0,259.0,273.34,218.36
2016,5,5,16,0,56.0,237.0,3.2,16.0,269.0,288.72,231.65
2016,5,5,16,15,184.5,212.5,3.1,15.5,303.5,367.94,299.19
2016,5,5,16,30,313.0,188.0,3.0,15.0,338.0,435.05,355.54
2016,5,5,16,45,159.5,159.5,2.95,15.0,235.5,278.13,227.96
2016,5,5,17,0,6.0,131.0,2.9,15.0,133.0,130.96,104.77
2016,5,5,17,15,246.0,109.5,2.6,14.5,181.5,265.23,219.69
2016,5,5,17,30,486.0,88.0,2.3,14.0,230.0,360.1,295.9
2016,5,5,17,45,417.5,77.0,2.05,13.5,182.0,290.14,235.71
2016,5,5,18,0,349.0,66.0,1.8,13.0,134.0,227.15,180.85
2016,5,5,18,15,256.5,51.0,1.65,12.5,93.0,158.6,121.45
2016,5,5,18,30,164.0,36.0,1.5,12.0,52.0,100.71,69.89
2016,5,5,18,45,82.0,18.0,1.35,12.0,26.0,44.75,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.5,1.75,9.0,9.5,9.05,0.0
2016,5,6,5,30,0.0,19.0,1.9,9.0,19.0,17.62,4.66
2016,5,6,5,45,28.5,39.5,2.1,9.5,44.0,34.68,24.46
2016,5,6,6,0,57.0,60.0,2.3,10.0,69.0,49.64,38.69
2016,5,6,6,15,82.5,82.5,2.25,10.0,101.0,66.7,54.56
2016,5,6,6,30,108.0,105.0,2.2,10.0,133.0,83.28,69.75
2016,5,6,6,45,135.5,123.5,2.2,10.5,166.5,96.85,81.8
2016,5,6,7,0,163.0,142.0,2.2,11.0,200.0,115.07,90.53
2016,5,6,7,15,140.0,165.5,2.2,11.0,221.0,144.0,111.65
2016,5,6,7,30,117.0,189.0,2.2,11.0,242.0,170.62,133.71
2016,5,6,7,45,58.5,135.5,2.2,11.5,162.0,132.19,103.92
2016,5,6,8,0,0.0,82.0,2.2,12.0,82.0,76.38,59.19
2016,5,6,8,15,17.0,164.0,2.25,12.0,174.5,155.11,124.11
2016,5,6,8,30,34.0,246.0,2.3,12.0,267.0,230.06,184.4
2016,5,6,8,45,24.0,239.5,2.35,12.0,255.0,227.94,182.33
2016,5,6,9,0,14.0,233.0,2.4,12.0,243.0,219.95,175.64
2016,5,6,9,15,7.0,184.0,2.4,12.0,189.0,173.79,138.13
2016,5,6,9,30,0.0,135.0,2.4,12.0,135.0,125.57,98.65
2016,5,6,9,45,2.0,150.0,2.45,12.5,152.0,140.84,110.84
2016,5,6,10,0,4.0,165.0,2.5,13.0,169.0,156.37,123.05
2016,5,6,10,15,11.5,234.0,2.5,13.0,244.5,226.2,178.9
2016,5,6,10,30,19.0,303.0,2.5,13.0,320.0,297.14,234.39
2016,5,6,10,45,23.5,330.5,2.5,13.5,352.0,328.15,257.6
2016,5,6,11,0,28.0,358.0,2.5,14.0,384.0,363.99,284.37
2016,5,6,11,15,19.5,294.5,2.45,14.0,313.0,294.07,230.21
2016,5,6,11,30,11.0,231.0,2.4,14.0,242.0,227.28,178.04
2016,5,6,11,45,19.5,300.5,2.4,14.0,319.5,302.26,236.87
2016,5,6,12,0,28.0,370.0,2.4,14.0,397.0,387.29,301.72
2016,5,6,12,15,20.5,310.0,2.4,14.0,329.5,314.53,245.74
2016,5,6,12,30,13.0,250.0,2.4,14.0,262.0,249.88,195.75
2016,5,6,12,45,13.0,247.0,2.4,14.0,259.0,247.48,194.15
2016,5,6,13,0,13.0,244.0,2.4,14.0,256.0,244.98,192.32
2016,5,6,13,15,23.0,303.0,2.35,14.0,324.0,323.75,253.96
2016,5,6,13,30,33.0,362.0,2.3,14.0,392.0,396.29,309.39
2016,5,6,13,45,19.5,271.0,2.3,14.0,288.5,279.1,219.16
2016,5,6,14,0,6.0,180.0,2.3,14.0,185.0,176.46,138.38
2016,5,6,14,15,3.5,164.5,2.25,14.0,168.0,158.98,124.68
2016,5,6,14,30,1.0,149.0,2.2,14.0,151.0,141.56,110.75
2016,5,6,14,45,0.5,148.5,2.15,14.5,149.5,140.65,110.02
2016,5,6,15,0,0.0,148.0,2.1,15.0,148.0,139.8,109.32
2016,5,6,15,15,0.5,155.0,2.0,14.5,155.5,147.27,115.86
2016,5,6,15,30,1.0,162.0,1.9,14.0,163.0,154.89,122.56
2016,5,6,15,45,9.0,182.0,1.8,14.0,187.0,182.06,145.21
2016,5,6,16,0,17.0,202.0,1.7,14.0,211.0,209.56,167.98
2016,5,6,16,15,8.5,158.5,1.55,14.0,163.0,158.59,126.72
2016,5,6,16,30,0.0,115.0,1.4,14.0,115.0,108.8,85.92
2016,5,6,16,45,26.0,134.0,1.25,14.0,144.0,152.27,123.02
2016,5,6,17,0,52.0,153.0,1.1,14.0,173.0,190.39,154.86
2016,5,6,17,15,41.5,132.0,1.0,13.5,146.5,160.34,130.18
2016,5,6,17,30,31.0,111.0,0.9,13.0,120.0,131.21,106.06
2016,5,6,17,45,21.5,89.5,0.8,13.0,95.0,102.91,82.01
2016,5,6,18,0,12.0,68.0,0.7,13.0,70.0,71.76,55.27
2016,5,6,18,15,6.0,47.5,0.75,12.5,48.5,48.41,35.03
2016,5,6,18,30,0.0,27.0,0.8,12.0,27.0,25.34,14.75
2016,5,6,18,45,0.0,13.5,0.85,11.5,13.5,12.52,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.55,10.0,3.0,2.86,0.0
2016,5,7,5,30,0.0,6.0,1.8,10.0,6.0,5.55,0.0
2016,5,7,5,45,0.0,14.5,2.1,10.5,14.5,13.43,6.04
2016,5,7,6,0,0.0,23.0,2.4,11.0,23.0,21.33,13.41
2016,5,7,6,15,0.0,33.5,2.45,11.0,33.5,31.09,22.45
2016,5,7,6,30,0.0,44.0,2.5,11.0,44.0,40.87,31.43
2016,5,7,6,45,0.0,56.0,2.55,11.5,56.0,52.06,41.47
2016,5,7,7,0,0.0,68.0,2.6,12.0,68.0,63.26,48.87
2016,5,7,7,15,5.5,112.0,2.65,12.0,114.5,101.78,81.21
2016,5,7,7,30,11.0,156.0,2.7,12.0,161.0,140.36,112.96
2016,5,7,7,45,56.5,196.0,2.75,12.5,226.0,179.59,142.93
2016,5,7,8,0,102.0,236.0,2.8,13.0,291.0,229.22,181.53
2016,5,7,8,15,51.0,181.0,2.8,13.0,208.5,177.61,141.09
2016,5,7,8,30,0.0,126.0,2.8,13.0,126.0,116.6,91.88
2016,5,7,8,45,0.0,96.0,2.85,13.5,96.0,89.5,69.18
2016,5,7,9,0,0.0,66.0,2.9,14.0,66.0,61.52,45.74
2016,5,7,9,15,0.0,86.5,2.85,14.0,86.5,80.71,61.51
2016,5,7,9,30,0.0,107.0,2.8,14.0,107.0,99.76,77.0
2016,5,7,9,45,0.0,99.5,2.8,14.5,99.5,92.86,71.05
2016,5,7,10,0,0.0,92.0,2.8,15.0,92.0,85.92,65.14
2016,5,7,10,15,0.0,78.0,2.8,15.0,78.0,72.87,54.4
2016,5,7,10,30,0.0,64.0,2.8,15.0,64.0,59.79,43.65
2016,5,7,10,45,0.0,74.0,2.8,15.0,74.0,69.17,51.28
2016,5,7,11,0,0.0,84.0,2.8,15.0,84.0,78.56,58.87
2016,5,7,11,15,0.0,74.5,2.75,15.0,74.5,69.68,51.6
2016,5,7,11,30,0.0,65.0,2.7,15.0,65.0,60.8,44.33
2016,5,7,11,45,0.0,72.0,2.65,15.5,72.0,67.37,49.58
2016,5,7,12,0,0.0,79.0,2.6,16.0,79.0,73.96,54.81
2016,5,7,12,15,0.0,91.0,2.55,16.0,91.0,85.27,63.96
2016,5,7,12,30,0.0,103.0,2.5,16.0,103.0,96.61,73.11
2016,5,7,12,45,4.5,151.5,2.5,16.0,155.5,147.17,113.87
2016,5,7,13,0,9.0,200.0,2.5,16.0,208.0,198.34,154.56
2016,5,7,13,15,6.0,176.0,2.5,16.0,181.0,172.36,133.89
2016,5,7,13,30,3.0,152.0,2.5,16.0,154.0,146.33,113.23
2016,5,7,13,45,1.5,114.5,2.55,16.0,115.5,108.96,83.36
2016,5,7,14,0,0.0,77.0,2.6,16.0,77.0,71.93,53.41
2016,5,7,14,15,0.0,90.0,2.6,16.0,90.0,84.09,63.44
2016,5,7,14,30,0.0,103.0,2.6,16.0,103.0,96.39,73.55
2016,5,7,14,45,5.0,162.0,2.65,16.0,166.0,158.04,123.72
2016,5,7,15,0,10.0,221.0,2.7,16.0,229.0,221.28,174.51
2016,5,7,15,15,15.0,228.5,2.65,15.5,239.5,233.72,185.14
2016,5,7,15,30,20.0,236.0,2.6,15.0,250.0,246.18,195.98
2016,5,7,15,45,13.5,209.0,2.6,15.0,218.0,213.33,170.0
2016,5,7,16,0,7.0,182.0,2.6,15.0,186.0,180.88,144.17
2016,5,7,16,15,7.0,171.5,2.55,14.5,175.0,170.78,136.73
2016,5,7,16,30,7.0,161.0,2.5,14.0,164.0,160.73,129.19
2016,5,7,16,45,3.5,111.0,2.5,14.0,112.5,107.61,85.46
2016,5,7,17,0,0.0,61.0,2.5,14.0,61.0,56.73,42.79
2016,5,7,17,15,0.0,51.5,2.4,13.5,51.5,47.86,35.47
2016,5,7,17,30,0.0,42.0,2.3,13.0,42.0,39.0,27.99
2016,5,7,17,45,0.0,33.5,2.2,13.0,33.5,31.09,21.14
2016,5,7,18,0,0.0,25.0,2.1,13.0,25.0,23.18,14.22
2016,5,7,18,15,0.0,17.5,2.0,12.5,17.5,16.22,8.07
2016,5,7,18,30,0.0,10.0,1.9,12.0,10.0,9.26,1.85
2016,5,7,18,45,0.0,5.0,1.8,12.0,5.0,4.62,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,56.0,12.5,1.1,10.5,16.5,11.91,0.0
2016,5,8,5,30,112.0,25.0,1.3,11.0,33.0,19.6,7.65
2016,5,8,5,45,212.0,40.5,1.55,11.5,70.5,31.3,21.54
2016,5,8,6,0,312.0,56.0,1.8,12.0,108.0,42.52,32.19
2016,5,8,6,15,156.0,55.5,1.85,12.0,81.5,44.42,34.31
2016,5,8,6,30,0.0,55.0,1.9,12.0,55.0,51.14,40.53
2016,5,8,6,45,0.0,68.5,1.95,12.5,68.5,63.32,51.38
2016,5,8,7,0,0.0,82.0,2.0,13.0,82.0,75.38,58.97
2016,5,8,7,15,7.0,121.0,1.95,13.0,124.5,109.33,87.11
2016,5,8,7,30,14.0,160.0,1.9,13.0,167.0,144.1,115.34
2016,5,8,7,45,40.5,194.5,1.85,13.5,216.5,175.32,139.25
2016,5,8,8,0,67.0,229.0,1.8,14.0,266.0,214.81,169.84
2016,5,8,8,15,35.5,203.5,1.8,14.0,223.5,191.29,151.59
2016,5,8,8,30,4.0,178.0,1.8,14.0,181.0,164.31,130.16
2016,5,8,8,45,41.0,247.5,1.8,14.5,276.5,238.98,189.16
2016,5,8,9,0,78.0,317.0,1.8,15.0,372.0,320.72,252.14
2016,5,8,9,15,86.0,339.5,1.85,15.0,403.5,351.66,275.54
2016,5,8,9,30,94.0,362.0,1.9,15.0,435.0,383.6,299.74
2016,5,8,9,45,50.0,272.0,2.0,15.5,311.5,282.67,221.38
2016,5,8,10,0,6.0,182.0,2.1,16.0,188.0,173.44,134.83
2016,5,8,10,15,8.5,211.0,2.2,16.0,219.0,202.71,158.14
2016,5,8,10,30,11.0,240.0,2.3,16.0,250.0,232.38,181.26
2016,5,8,10,45,15.5,280.5,2.4,16.0,294.5,274.84,214.17
2016,5,8,11,0,20.0,321.0,2.5,16.0,339.0,318.02,247.25
2016,5,8,11,15,140.0,390.5,2.6,16.0,520.5,502.33,389.56
2016,5,8,11,30,260.0,460.0,2.7,16.0,702.0,692.31,529.02
2016,5,8,11,45,252.5,464.5,2.8,16.5,700.5,701.51,533.37
2016,5,8,12,0,245.0,469.0,2.9,17.0,699.0,701.57,532.71
2016,5,8,12,15,178.0,468.0,2.95,17.0,634.5,643.7,489.83
2016,5,8,12,30,111.0,467.0,3.0,17.0,570.0,572.66,437.15
2016,5,8,12,45,285.0,424.0,3.1,17.0,686.0,727.46,555.17
2016,5,8,13,0,459.0,381.0,3.2,17.0,802.0,872.97,661.73
2016,5,8,13,15,251.0,382.5,3.25,17.0,612.5,659.28,505.59
2016,5,8,13,30,43.0,384.0,3.3,17.0,423.0,429.09,330.94
2016,5,8,13,45,44.5,372.0,3.35,17.0,411.5,419.5,325.23
2016,5,8,14,0,46.0,360.0,3.4,17.0,400.0,409.57,318.35
2016,5,8,14,15,441.5,244.5,3.45,17.0,596.0,713.42,558.31
2016,5,8,14,30,837.0,129.0,3.5,17.0,792.0,963.52,738.4
2016,5,8,14,45,831.5,124.0,3.55,17.0,756.5,936.84,719.48
2016,5,8,15,0,826.0,119.0,3.6,17.0,721.0,907.23,700.77
2016,5,8,15,15,812.0,116.0,3.6,16.5,679.0,869.49,677.21
2016,5,8,15,30,798.0,113.0,3.6,16.0,637.0,829.65,651.89
2016,5,8,15,45,780.5,109.5,3.65,16.0,591.0,784.5,621.4
2016,5,8,16,0,763.0,106.0,3.7,16.0,545.0,738.0,589.47
2016,5,8,16,15,739.0,101.5,3.7,15.5,495.5,684.43,552.56
2016,5,8,16,30,715.0,97.0,3.7,15.0,446.0,633.34,516.38
2016,5,8,16,45,687.0,91.0,3.75,15.0,396.0,575.3,471.78
2016,5,8,17,0,659.0,85.0,3.8,15.0,346.0,518.1,426.54
2016,5,8,17,15,614.5,79.0,3.7,14.5,294.5,452.77,373.76
2016,5,8,17,30,570.0,73.0,3.6,14.0,243.0,390.62,321.84
2016,5,8,17,45,515.0,64.0,3.55,13.5,195.0,323.87,264.58
2016,5,8,18,0,460.0,55.0,3.5,13.0,147.0,262.28,210.0
2016,5,8,18,15,364.5,44.0,3.3,12.5,104.0,190.01,146.32
2016,5,8,18,30,269.0,33.0,3.1,12.0,61.0,128.45,90.98
2016,5,8,18,45,134.5,16.5,2.95,12.0,30.5,55.81,12.26
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.0,14.0,2.1,9.0,18.0,13.34,0.0
2016,5,9,5,30,114.0,28.0,2.3,9.0,36.0,23.08,10.89
2016,5,9,5,45,219.0,43.5,2.55,9.5,75.0,33.66,23.85
2016,5,9,6,0,324.0,59.0,2.8,10.0,114.0,44.84,34.54
2016,5,9,6,15,399.0,70.5,2.8,10.0,161.5,52.39,41.78
2016,5,9,6,30,474.0,82.0,2.8,10.0,209.0,59.62,48.51
2016,5,9,6,45,237.0,96.0,2.85,10.5,159.5,73.39,60.83
2016,5,9,7,0,0.0,110.0,2.9,11.0,110.0,98.2,78.89
2016,5,9,7,15,2.0,129.5,2.9,11.0,130.5,115.81,93.47
2016,5,9,7,30,4.0,149.0,2.9,11.0,151.0,133.85,108.2
2016,5,9,7,45,13.0,175.0,2.9,11.5,182.0,159.08,128.25
2016,5,9,8,0,22.0,201.0,2.9,12.0,213.0,185.65,149.21
2016,5,9,8,15,38.0,233.0,2.9,12.0,256.0,216.07,173.32
2016,5,9,8,30,54.0,265.0,2.9,12.0,299.0,253.36,202.94
2016,5,9,8,45,50.5,281.0,2.9,12.5,314.5,271.2,216.6
2016,5,9,9,0,47.0,297.0,2.9,13.0,330.0,288.68,229.79
2016,5,9,9,15,93.0,334.5,2.9,13.5,404.5,351.22,278.4
2016,5,9,9,30,139.0,372.0,2.9,14.0,479.0,417.86,329.37
2016,5,9,9,45,190.0,386.5,2.95,14.5,540.0,474.42,372.26
2016,5,9,10,0,241.0,401.0,3.0,15.0,601.0,535.57,418.08
2016,5,9,10,15,324.0,386.0,3.05,15.0,664.0,598.78,466.61
2016,5,9,10,30,407.0,371.0,3.1,15.0,727.0,669.09,519.79
2016,5,9,10,45,659.5,247.0,3.15,15.5,839.5,780.39,605.65
2016,5,9,11,0,912.0,123.0,3.2,16.0,952.0,896.85,687.8
2016,5,9,11,15,914.5,124.0,3.25,16.0,964.5,930.41,709.95
2016,5,9,11,30,917.0,125.0,3.3,16.0,977.0,961.11,730.78
2016,5,9,11,45,917.0,125.5,3.35,16.5,982.0,986.03,746.27
2016,5,9,12,0,917.0,126.0,3.4,17.0,987.0,1007.73,759.61
2016,5,9,12,15,916.5,126.0,3.45,17.0,984.5,1025.16,771.57
2016,5,9,12,30,916.0,126.0,3.5,17.0,982.0,1039.19,781.38
2016,5,9,12,45,912.5,126.5,3.6,17.0,971.5,1047.26,787.72
2016,5,9,13,0,909.0,127.0,3.7,17.0,961.0,1051.77,791.85
2016,5,9,13,15,905.5,126.0,3.75,17.0,943.5,1051.18,792.32
2016,5,9,13,30,902.0,125.0,3.8,17.0,926.0,1047.02,790.56
2016,5,9,13,45,896.0,124.0,3.9,17.0,901.0,1036.81,785.21
2016,5,9,14,0,890.0,123.0,4.0,17.0,876.0,1023.16,777.63
2016,5,9,14,15,882.0,121.0,4.0,17.0,844.5,1003.13,765.1
2016,5,9,14,30,874.0,119.0,4.0,17.0,813.0,979.93,750.48
2016,5,9,14,45,864.0,117.0,4.05,17.0,776.0,951.81,732.77
2016,5,9,15,0,854.0,115.0,4.1,17.0,739.0,928.46,718.39
2016,5,9,15,15,841.0,112.0,4.05,16.5,696.5,890.87,694.62
2016,5,9,15,30,828.0,109.0,4.0,16.0,654.0,851.04,669.08
2016,5,9,15,45,810.5,105.5,3.95,16.0,607.0,804.91,637.43
2016,5,9,16,0,793.0,102.0,3.9,16.0,560.0,757.36,604.4
2016,5,9,16,15,769.5,98.5,3.8,15.5,510.0,704.14,567.56
2016,5,9,16,30,746.0,95.0,3.7,15.0,460.0,650.56,529.73
2016,5,9,16,45,712.0,90.5,3.65,15.0,408.0,591.47,484.09
2016,5,9,17,0,678.0,86.0,3.6,15.0,356.0,531.16,436.33
2016,5,9,17,15,633.5,80.0,3.45,14.5,304.0,464.89,382.97
2016,5,9,17,30,589.0,74.0,3.3,14.0,252.0,401.76,330.4
2016,5,9,17,45,519.5,66.5,3.2,13.5,201.5,328.96,268.42
2016,5,9,18,0,450.0,59.0,3.1,13.0,151.0,262.75,210.37
2016,5,9,18,15,352.0,48.0,3.0,12.5,107.0,190.0,146.64
2016,5,9,18,30,254.0,37.0,2.9,12.0,63.0,127.58,91.11
2016,5,9,18,45,127.0,18.5,2.8,11.5,31.5,56.99,17.05
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.5,13.5,2.35,9.5,19.5,12.87,0.0
2016,5,10,5,30,153.0,27.0,2.6,10.0,39.0,21.17,10.04
2016,5,10,5,45,266.0,40.0,2.85,10.5,78.5,30.83,21.34
2016,5,10,6,0,379.0,53.0,3.1,11.0,118.0,41.05,31.05
2016,5,10,6,15,200.5,75.0,3.05,11.5,110.5,58.84,47.32
2016,5,10,6,30,22.0,97.0,3.0,12.0,103.0,81.72,67.88
2016,5,10,6,45,30.0,117.5,3.0,12.5,128.0,97.61,81.87
2016,5,10,7,0,38.0,138.0,3.0,13.0,153.0,115.59,92.14
2016,5,10,7,15,64.5,165.0,2.85,13.5,193.5,143.36,112.99
2016,5,10,7,30,91.0,192.0,2.7,14.0,234.0,174.86,136.88
2016,5,10,7,45,103.0,216.5,2.6,14.5,269.0,205.12,160.63
2016,5,10,8,0,115.0,241.0,2.5,15.0,304.0,232.83,182.42
2016,5,10,8,15,453.0,178.5,2.35,15.5,460.0,295.1,224.75
2016,5,10,8,30,791.0,116.0,2.2,16.0,616.0,402.75,306.67
2016,5,10,8,45,809.5,117.5,2.1,16.5,660.5,458.26,352.74
2016,5,10,9,0,828.0,119.0,2.0,17.0,705.0,514.65,398.07
2016,5,10,9,15,840.5,121.5,2.0,17.5,745.0,569.29,440.82
2016,5,10,9,30,853.0,124.0,2.0,18.0,785.0,623.65,481.91
2016,5,10,9,45,852.5,131.5,2.0,18.5,816.0,673.74,518.41
2016,5,10,10,0,852.0,139.0,2.0,19.0,847.0,721.91,552.39
2016,5,10,10,15,859.5,141.0,2.0,19.5,874.5,766.9,583.0
2016,5,10,10,30,867.0,143.0,2.0,20.0,902.0,811.2,611.28
2016,5,10,10,45,875.5,141.5,2.05,20.5,923.5,851.23,636.69
2016,5,10,11,0,884.0,140.0,2.1,21.0,945.0,889.18,660.48
2016,5,10,11,15,887.5,141.0,2.15,21.0,958.0,922.81,682.51
2016,5,10,11,30,891.0,142.0,2.2,21.0,971.0,953.76,702.75
2016,5,10,11,45,895.5,140.0,2.3,21.5,977.5,979.95,719.04
2016,5,10,12,0,900.0,138.0,2.4,22.0,984.0,1003.18,733.43
2016,5,10,12,15,900.0,138.0,2.45,22.0,982.0,1020.89,745.19
2016,5,10,12,30,900.0,138.0,2.5,22.0,980.0,1035.28,754.96
2016,5,10,12,45,904.0,133.5,2.55,22.0,971.5,1045.76,762.36
2016,5,10,13,0,908.0,129.0,2.6,22.0,963.0,1052.74,767.66
2016,5,10,13,15,904.5,128.0,2.65,22.0,946.0,1052.16,768.25
2016,5,10,13,30,901.0,127.0,2.7,22.0,929.0,1048.01,766.74
2016,5,10,13,45,898.5,124.5,2.75,22.0,905.0,1039.76,762.71
2016,5,10,14,0,896.0,122.0,2.8,22.0,881.0,1027.99,756.51
2016,5,10,14,15,888.5,120.0,2.85,22.0,850.0,1008.38,745.28
2016,5,10,14,30,881.0,118.0,2.9,22.0,819.0,985.56,731.99
2016,5,10,14,45,874.0,114.5,2.95,22.0,782.0,958.5,715.88
2016,5,10,15,0,867.0,111.0,3.0,22.0,745.0,928.49,697.72
2016,5,10,15,15,853.5,108.5,3.05,21.5,702.5,898.07,680.49
2016,5,10,15,30,840.0,106.0,3.1,21.0,660.0,858.02,656.35
2016,5,10,15,45,826.0,101.5,3.2,21.0,613.5,813.29,627.61
2016,5,10,16,0,812.0,97.0,3.3,21.0,567.0,766.84,597.16
2016,5,10,16,15,789.0,93.5,3.35,20.5,517.0,713.31,561.81
2016,5,10,16,30,766.0,90.0,3.4,20.0,467.0,659.34,525.28
2016,5,10,16,45,737.5,85.0,3.5,19.5,415.0,599.92,482.29
2016,5,10,17,0,709.0,80.0,3.6,19.0,363.0,543.47,439.59
2016,5,10,17,15,666.0,74.5,3.65,18.0,310.5,477.17,388.16
2016,5,10,17,30,623.0,69.0,3.7,17.0,258.0,413.83,336.97
2016,5,10,17,45,563.0,61.5,3.8,16.5,208.0,343.71,277.79
2016,5,10,18,0,503.0,54.0,3.9,16.0,158.0,279.18,221.4
2016,5,10,18,15,407.5,44.0,4.0,15.0,113.0,205.5,157.37
2016,5,10,18,30,312.0,34.0,4.1,14.0,68.0,142.4,101.31
2016,5,10,18,45,156.0,17.0,4.2,13.5,34.0,64.16,23.24
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,115.0,13.0,2.6,9.5,21.5,12.39,0.0
2016,5,11,5,30,230.0,26.0,2.8,10.0,43.0,20.86,10.26
2016,5,11,5,45,338.0,37.0,3.0,10.5,84.5,28.84,19.65
2016,5,11,6,0,446.0,48.0,3.2,11.0,126.0,36.39,26.93
2016,5,11,6,15,517.0,56.0,3.15,11.5,175.0,40.87,31.23
2016,5,11,6,30,588.0,64.0,3.1,12.0,224.0,45.13,35.14
2016,5,11,6,45,347.5,106.0,3.1,12.5,206.0,74.87,61.68
2016,5,11,7,0,107.0,148.0,3.1,13.0,188.0,119.38,93.88
2016,5,11,7,15,130.5,171.5,3.05,13.0,227.5,149.01,115.18
2016,5,11,7,30,154.0,195.0,3.0,13.0,267.0,181.84,140.4
2016,5,11,7,45,207.0,214.0,2.95,13.5,321.5,220.67,169.93
2016,5,11,8,0,260.0,233.0,2.9,14.0,376.0,261.35,201.76
2016,5,11,8,15,548.0,167.5,2.9,14.5,504.0,317.45,241.67
2016,5,11,8,30,836.0,102.0,2.9,15.0,632.0,408.38,312.75
2016,5,11,8,45,847.0,106.5,2.9,15.5,676.0,465.6,361.31
2016,5,11,9,0,858.0,111.0,2.9,16.0,720.0,522.88,408.41
2016,5,11,9,15,869.5,113.5,2.9,16.0,759.5,580.32,454.86
2016,5,11,9,30,881.0,116.0,2.9,16.0,799.0,634.73,497.76
2016,5,11,9,45,884.0,121.0,2.95,16.5,831.5,685.15,535.69
2016,5,11,10,0,887.0,126.0,3.0,17.0,864.0,733.84,571.28
2016,5,11,10,15,893.5,127.5,3.0,17.0,891.5,779.99,604.07
2016,5,11,10,30,900.0,129.0,3.0,17.0,919.0,824.28,634.35
2016,5,11,10,45,902.5,131.0,3.0,17.5,938.5,863.72,659.72
2016,5,11,11,0,905.0,133.0,3.0,18.0,958.0,900.64,683.08
2016,5,11,11,15,908.0,133.5,3.05,18.0,971.0,933.92,705.45
2016,5,11,11,30,911.0,134.0,3.1,18.0,984.0,964.41,725.9
2016,5,11,11,45,913.5,133.5,3.2,18.5,989.5,990.56,742.41
2016,5,11,12,0,916.0,133.0,3.3,19.0,995.0,1013.61,756.88
2016,5,11,12,15,915.5,132.5,3.35,19.0,992.0,1030.55,768.37
2016,5,11,12,30,915.0,132.0,3.4,19.0,989.0,1044.09,777.77
2016,5,11,12,45,919.5,127.0,3.5,19.5,980.5,1054.62,784.21
2016,5,11,13,0,924.0,122.0,3.6,20.0,972.0,1061.59,788.42
2016,5,11,13,15,920.0,121.0,3.65,20.0,954.0,1060.47,788.53
2016,5,11,13,30,916.0,120.0,3.7,20.0,936.0,1055.73,786.43
2016,5,11,13,45,911.5,118.0,3.8,20.0,911.5,1045.85,781.43
2016,5,11,14,0,907.0,116.0,3.9,20.0,887.0,1032.44,774.17
2016,5,11,14,15,899.5,114.5,3.95,19.5,855.0,1013.19,764.16
2016,5,11,14,30,892.0,113.0,4.0,19.0,823.0,990.7,751.97
2016,5,11,14,45,881.5,111.0,4.05,19.0,785.5,961.73,733.87
2016,5,11,15,0,871.0,109.0,4.1,19.0,748.0,929.97,713.79
2016,5,11,15,15,857.5,106.5,4.05,19.0,705.0,892.38,688.97
2016,5,11,15,30,844.0,104.0,4.0,19.0,662.0,859.24,667.21
2016,5,11,15,45,826.5,101.0,4.0,19.0,615.0,813.22,636.25
2016,5,11,16,0,809.0,98.0,4.0,19.0,568.0,765.73,603.9
2016,5,11,16,15,786.0,94.0,3.95,18.5,518.0,711.79,567.2
2016,5,11,16,30,763.0,90.0,3.9,18.0,468.0,657.42,529.42
2016,5,11,16,45,733.5,85.5,3.85,17.5,416.0,598.07,485.41
2016,5,11,17,0,704.0,81.0,3.8,17.0,364.0,541.81,442.0
2016,5,11,17,15,662.0,75.0,3.6,16.5,311.5,475.76,389.14
2016,5,11,17,30,620.0,69.0,3.4,16.0,259.0,412.58,336.88
2016,5,11,17,45,561.0,61.5,3.2,15.5,209.0,343.09,277.89
2016,5,11,18,0,502.0,54.0,3.0,15.0,159.0,279.08,221.79
2016,5,11,18,15,408.5,44.0,2.75,14.0,114.0,206.12,158.28
2016,5,11,18,30,315.0,34.0,2.5,13.0,69.0,143.51,102.73
2016,5,11,18,45,157.5,17.0,2.3,12.5,34.5,64.97,26.87
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,78.5,14.5,2.4,9.0,20.5,13.82,0.0
2016,5,12,5,30,157.0,29.0,2.7,9.0,41.0,22.71,12.13
2016,5,12,5,45,254.5,43.5,3.0,9.5,80.5,33.5,23.89
2016,5,12,6,0,352.0,58.0,3.3,10.0,120.0,43.86,33.75
2016,5,12,6,15,423.5,68.5,3.35,10.5,167.5,50.66,40.18
2016,5,12,6,30,495.0,79.0,3.4,11.0,215.0,57.51,46.43
2016,5,12,6,45,350.0,112.0,3.45,11.5,218.5,79.2,65.79
2016,5,12,7,0,205.0,145.0,3.5,12.0,222.0,115.27,88.55
2016,5,12,7,15,262.5,161.0,3.5,12.5,274.0,148.68,109.71
2016,5,12,7,30,320.0,177.0,3.5,13.0,326.0,188.98,139.06
2016,5,12,7,45,520.5,148.5,3.55,13.5,422.5,226.62,162.81
2016,5,12,8,0,721.0,120.0,3.6,14.0,519.0,289.75,211.1
2016,5,12,8,15,742.0,124.5,3.55,14.0,566.5,344.64,260.12
2016,5,12,8,30,763.0,129.0,3.5,14.0,614.0,401.28,309.93
2016,5,12,8,45,782.0,131.0,3.45,14.5,658.5,459.44,359.16
2016,5,12,9,0,801.0,133.0,3.4,15.0,703.0,515.02,404.98
2016,5,12,9,15,813.5,135.5,3.35,15.5,741.5,568.23,447.55
2016,5,12,9,30,826.0,138.0,3.3,16.0,780.0,621.23,488.56
2016,5,12,9,45,842.0,136.5,3.3,16.5,815.0,672.34,527.2
2016,5,12,10,0,858.0,135.0,3.3,17.0,850.0,722.19,563.87
2016,5,12,10,15,864.5,136.5,3.3,17.0,877.0,767.09,596.39
2016,5,12,10,30,871.0,138.0,3.3,17.0,904.0,810.22,626.14
2016,5,12,10,45,875.5,139.0,3.35,17.5,923.5,849.27,651.82
2016,5,12,11,0,880.0,140.0,3.4,18.0,943.0,886.02,675.66
2016,5,12,11,15,882.5,140.5,3.4,18.0,956.0,918.08,697.09
2016,5,12,11,30,885.0,141.0,3.4,18.0,969.0,947.41,716.61
2016,5,12,11,45,885.0,142.0,3.4,18.5,973.5,972.03,731.51
2016,5,12,12,0,885.0,143.0,3.4,19.0,978.0,993.58,744.34
2016,5,12,12,15,884.5,143.0,3.45,19.0,975.5,1010.53,755.91
2016,5,12,12,30,884.0,143.0,3.5,19.0,973.0,1024.21,765.44
2016,5,12,12,45,862.0,155.0,3.55,19.0,957.0,1024.93,766.44
2016,5,12,13,0,840.0,167.0,3.6,19.0,941.0,1032.33,772.14
2016,5,12,13,15,835.5,166.0,3.65,19.0,923.5,1031.05,772.1
2016,5,12,13,30,831.0,165.0,3.7,19.0,906.0,1026.36,769.98
2016,5,12,13,45,825.0,162.5,3.8,19.0,882.0,1015.24,764.0
2016,5,12,14,0,819.0,160.0,3.9,19.0,858.0,1000.83,755.91
2016,5,12,14,15,810.0,158.0,3.95,18.5,827.0,980.82,745.16
2016,5,12,14,30,801.0,156.0,4.0,18.0,796.0,957.84,732.36
2016,5,12,14,45,793.0,151.0,4.05,18.0,760.0,929.79,714.61
2016,5,12,15,0,785.0,146.0,4.1,18.0,724.0,899.02,694.91
2016,5,12,15,15,769.5,142.5,4.1,17.5,682.0,860.61,670.69
2016,5,12,15,30,754.0,139.0,4.1,17.0,640.0,824.56,647.9
2016,5,12,15,45,741.0,132.0,4.15,17.0,595.0,780.7,618.12
2016,5,12,16,0,728.0,125.0,4.2,17.0,550.0,735.3,586.83
2016,5,12,16,15,702.0,120.0,4.2,16.5,500.5,681.09,549.29
2016,5,12,16,30,676.0,115.0,4.2,16.0,451.0,626.9,509.74
2016,5,12,16,45,649.5,107.5,4.2,16.0,401.5,569.95,465.96
2016,5,12,17,0,623.0,100.0,4.2,16.0,352.0,513.75,421.58
2016,5,12,17,15,577.5,92.5,4.15,15.0,300.5,447.84,369.35
2016,5,12,17,30,532.0,85.0,4.1,14.0,249.0,385.23,317.95
2016,5,12,17,45,473.5,75.0,4.1,13.5,201.0,317.64,260.28
2016,5,12,18,0,415.0,65.0,4.1,13.0,153.0,253.44,203.99
2016,5,12,18,15,324.5,52.5,4.0,12.5,109.5,184.27,143.22
2016,5,12,18,30,234.0,40.0,3.9,12.0,66.0,125.3,91.01
2016,5,12,18,45,117.0,20.0,3.85,12.0,33.0,57.51,26.06
2016,5,12,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.5,15.0,2.9,9.0,22.5,14.3,0.0
2016,5,13,5,30,187.0,30.0,3.2,9.0,45.0,23.5,13.09
2016,5,13,5,45,294.5,42.5,3.5,9.5,86.5,32.69,23.22
2016,5,13,6,0,402.0,55.0,3.8,10.0,128.0,42.44,32.5
2016,5,13,6,15,283.5,82.0,3.9,10.0,141.5,60.69,49.31
2016,5,13,6,30,165.0,109.0,4.0,10.0,155.0,86.62,72.83
2016,5,13,6,45,190.0,127.5,4.1,10.5,190.5,94.81,80.01
2016,5,13,7,0,215.0,146.0,4.2,11.0,226.0,116.68,89.72
2016,5,13,7,15,166.5,171.5,4.15,11.5,239.0,152.97,117.71
2016,5,13,7,30,118.0,197.0,4.1,12.0,252.0,178.31,139.76
2016,5,13,7,45,206.5,213.0,4.1,12.5,322.5,220.41,170.74
2016,5,13,8,0,295.0,229.0,4.1,13.0,393.0,268.22,207.6
2016,5,13,8,15,341.0,240.5,4.05,13.0,446.5,313.59,244.97
2016,5,13,8,30,387.0,252.0,4.0,13.0,500.0,363.92,286.48
2016,5,13,8,45,322.0,289.0,4.0,13.5,504.5,391.29,309.76
2016,5,13,9,0,257.0,326.0,4.0,14.0,509.0,411.81,326.23
2016,5,13,9,15,560.0,226.0,4.0,14.0,653.5,508.02,404.0
2016,5,13,9,30,863.0,126.0,4.0,14.0,798.0,632.77,503.59
2016,5,13,9,45,878.5,123.5,4.05,14.5,833.0,684.61,543.15
2016,5,13,10,0,894.0,121.0,4.1,15.0,868.0,734.81,580.89
2016,5,13,10,15,900.0,122.5,4.2,15.0,895.0,780.74,614.47
2016,5,13,10,30,906.0,124.0,4.3,15.0,922.0,824.76,645.95
2016,5,13,10,45,911.5,124.0,4.45,15.5,942.0,864.86,673.59
2016,5,13,11,0,917.0,124.0,4.6,16.0,962.0,902.61,699.42
