Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,15,919.5,124.5,4.75,16.0,974.5,935.66,723.22
2016,5,13,11,30,922.0,125.0,4.9,16.0,987.0,965.86,745.07
2016,5,13,11,45,925.5,123.0,5.05,16.5,992.5,991.59,762.38
2016,5,13,12,0,929.0,121.0,5.2,17.0,998.0,1014.22,777.57
2016,5,13,12,15,928.5,121.0,5.35,16.5,995.5,1031.71,792.32
2016,5,13,12,30,928.0,121.0,5.5,16.0,993.0,1045.77,804.88
2016,5,13,12,45,925.0,121.0,5.65,16.0,982.5,1053.84,811.85
2016,5,13,13,0,922.0,121.0,5.8,16.0,972.0,1058.33,816.48
2016,5,13,13,15,918.5,120.0,5.85,16.0,954.5,1057.7,816.91
2016,5,13,13,30,915.0,119.0,5.9,16.0,937.0,1053.46,814.97
2016,5,13,13,45,912.5,116.0,6.0,16.0,913.0,1044.54,810.22
2016,5,13,14,0,910.0,113.0,6.1,16.0,889.0,1032.05,803.05
2016,5,13,14,15,903.5,111.5,6.1,15.5,858.0,1013.74,792.7
2016,5,13,14,30,897.0,110.0,6.1,15.0,827.0,992.16,780.04
2016,5,13,14,45,891.0,106.5,6.1,15.0,791.0,965.72,762.4
2016,5,13,15,0,885.0,103.0,6.1,15.0,755.0,936.24,742.54
2016,5,13,15,15,873.0,100.5,6.0,14.5,713.0,899.63,718.24
2016,5,13,15,30,861.0,98.0,5.9,14.0,671.0,860.68,692.05
2016,5,13,15,45,850.0,93.5,5.85,14.0,625.5,818.19,661.91
2016,5,13,16,0,839.0,89.0,5.8,14.0,580.0,779.41,634.37
2016,5,13,16,15,818.0,85.5,5.65,13.5,530.0,726.47,596.38
2016,5,13,16,30,797.0,82.0,5.5,13.0,480.0,672.87,557.32
2016,5,13,16,45,775.5,76.5,5.35,13.0,429.0,616.3,513.22
2016,5,13,17,0,754.0,71.0,5.2,13.0,378.0,559.76,467.14
2016,5,13,17,15,715.5,66.5,5.0,12.5,325.5,495.04,413.76
2016,5,13,17,30,677.0,62.0,4.8,12.0,273.0,432.66,360.64
2016,5,13,17,45,625.0,55.5,4.65,12.0,222.5,366.39,302.12
2016,5,13,18,0,573.0,49.0,4.5,12.0,172.0,303.02,244.6
2016,5,13,18,15,484.0,41.0,4.25,11.5,125.5,229.93,178.99
2016,5,13,18,30,395.0,33.0,4.0,11.0,79.0,166.54,121.09
2016,5,13,18,45,246.0,21.5,3.75,10.5,45.5,92.34,46.93
2016,5,13,19,0,97.0,10.0,3.5,10.0,12.0,27.22,0.0
2016,5,13,19,15,48.5,5.0,3.4,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.0,10.5,7.5,7.15,0.0
2016,5,14,5,30,0.0,15.0,2.3,11.0,15.0,13.9,5.53
2016,5,14,5,45,0.0,28.0,2.6,11.5,28.0,25.99,17.21
2016,5,14,6,0,0.0,41.0,2.9,12.0,41.0,38.1,28.41
2016,5,14,6,15,0.0,56.0,2.95,12.0,56.0,51.56,40.77
2016,5,14,6,30,0.0,71.0,3.0,12.0,71.0,64.83,52.81
2016,5,14,6,45,0.0,86.5,3.05,12.5,86.5,78.39,64.79
2016,5,14,7,0,0.0,102.0,3.1,13.0,102.0,92.14,73.12
2016,5,14,7,15,0.0,111.5,3.1,13.5,111.5,101.22,80.38
2016,5,14,7,30,0.0,121.0,3.1,14.0,121.0,110.23,87.47
2016,5,14,7,45,0.0,134.0,3.1,14.5,134.0,122.21,96.91
2016,5,14,8,0,0.0,147.0,3.1,15.0,147.0,134.24,106.27
2016,5,14,8,15,0.0,150.0,3.05,15.0,150.0,137.57,108.63
2016,5,14,8,30,0.0,153.0,3.0,15.0,153.0,140.78,110.91
2016,5,14,8,45,15.5,216.5,2.95,15.5,227.5,204.39,161.55
2016,5,14,9,0,31.0,280.0,2.9,16.0,302.0,266.38,209.81
2016,5,14,9,15,198.0,309.0,2.9,16.0,463.0,385.24,303.11
2016,5,14,9,30,365.0,338.0,2.9,16.0,624.0,522.13,408.21
2016,5,14,9,45,634.5,224.5,2.95,16.5,746.0,617.57,482.99
2016,5,14,10,0,904.0,111.0,3.0,17.0,868.0,732.92,571.56
2016,5,14,10,15,549.0,275.5,3.1,17.0,740.0,665.24,515.86
2016,5,14,10,30,194.0,440.0,3.2,17.0,612.0,563.21,433.27
2016,5,14,10,45,558.0,278.0,3.3,17.5,786.0,726.25,561.65
2016,5,14,11,0,922.0,116.0,3.4,18.0,960.0,899.37,685.81
2016,5,14,11,15,924.0,116.5,3.5,18.0,972.5,932.03,707.11
2016,5,14,11,30,926.0,117.0,3.6,18.0,985.0,961.78,727.54
2016,5,14,11,45,925.0,119.0,3.7,18.5,989.5,987.18,743.64
2016,5,14,12,0,924.0,121.0,3.8,19.0,994.0,1009.35,757.56
2016,5,14,12,15,923.5,120.5,3.9,19.0,991.5,1026.23,769.44
2016,5,14,12,30,923.0,120.0,4.0,19.0,989.0,1039.7,779.18
2016,5,14,12,45,911.5,126.0,4.1,19.0,976.5,1045.27,783.75
2016,5,14,13,0,900.0,132.0,4.2,19.0,964.0,1047.27,786.1
2016,5,14,13,15,896.0,131.0,4.3,19.0,946.0,1046.19,786.52
2016,5,14,13,30,892.0,130.0,4.4,19.0,928.0,1041.59,784.67
2016,5,14,13,45,885.0,129.0,4.55,19.0,903.0,1030.52,779.44
2016,5,14,14,0,878.0,128.0,4.7,19.0,878.0,1016.07,771.95
2016,5,14,14,15,870.0,126.5,4.8,18.5,847.0,996.86,762.23
2016,5,14,14,30,862.0,125.0,4.9,18.0,816.0,974.53,750.29
2016,5,14,14,45,604.0,222.5,5.0,18.0,696.0,833.11,650.94
2016,5,14,15,0,346.0,320.0,5.1,18.0,576.0,670.42,526.42
2016,5,14,15,15,311.0,307.5,5.1,17.5,527.5,617.44,488.76
2016,5,14,15,30,276.0,295.0,5.1,17.0,479.0,565.27,450.55
2016,5,14,15,45,520.0,204.5,5.15,17.0,520.5,671.75,539.67
2016,5,14,16,0,764.0,114.0,5.2,17.0,562.0,748.32,601.81
2016,5,14,16,15,740.0,109.5,5.1,16.5,512.5,697.92,565.75
2016,5,14,16,30,716.0,105.0,5.0,16.0,463.0,644.27,526.63
2016,5,14,16,45,592.5,114.0,4.9,16.0,389.0,539.57,443.48
2016,5,14,17,0,469.0,123.0,4.8,16.0,315.0,439.89,362.77
2016,5,14,17,15,423.0,115.0,4.55,15.5,270.0,381.39,315.01
2016,5,14,17,30,377.0,107.0,4.3,15.0,225.0,326.67,269.12
2016,5,14,17,45,341.0,90.5,4.1,14.5,182.5,271.22,221.77
2016,5,14,18,0,305.0,74.0,3.9,14.0,140.0,219.15,176.15
2016,5,14,18,15,242.5,58.0,3.6,13.5,101.5,161.94,125.93
2016,5,14,18,30,180.0,42.0,3.3,13.0,63.0,111.66,81.5
2016,5,14,18,45,90.0,26.0,3.0,12.5,36.5,55.05,28.58
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,9.53,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,94.5,15.5,1.55,10.5,24.0,12.22,0.0
2016,5,15,5,30,189.0,31.0,1.8,11.0,48.0,24.22,14.07
2016,5,15,5,45,295.5,43.0,2.05,11.5,88.5,32.98,23.38
2016,5,15,6,0,402.0,55.0,2.3,12.0,129.0,42.12,32.01
2016,5,15,6,15,472.0,64.0,2.15,12.5,177.5,47.18,36.8
2016,5,15,6,30,542.0,73.0,2.0,13.0,226.0,51.98,41.14
2016,5,15,6,45,595.0,78.5,1.9,13.5,277.5,53.61,42.5
2016,5,15,7,0,648.0,84.0,1.8,14.0,329.0,80.59,47.74
2016,5,15,7,15,682.5,89.0,1.75,14.5,380.5,128.47,74.36
2016,5,15,7,30,717.0,94.0,1.7,15.0,432.0,180.48,113.36
2016,5,15,7,45,746.5,97.0,1.65,15.5,483.0,237.84,161.36
2016,5,15,8,0,776.0,100.0,1.6,16.0,534.0,293.78,209.77
2016,5,15,8,15,795.5,103.5,1.65,16.5,582.0,349.75,258.6
2016,5,15,8,30,815.0,107.0,1.7,17.0,630.0,407.23,307.64
2016,5,15,8,45,832.0,108.5,1.8,17.5,674.5,463.07,354.29
2016,5,15,9,0,849.0,110.0,1.9,18.0,719.0,522.23,401.94
2016,5,15,9,15,860.5,112.0,1.95,18.0,758.0,575.96,444.78
2016,5,15,9,30,872.0,114.0,2.0,18.0,797.0,629.21,486.09
2016,5,15,9,45,893.0,109.0,2.1,18.5,834.0,681.57,525.19
2016,5,15,10,0,914.0,104.0,2.2,19.0,871.0,733.67,563.12
2016,5,15,10,15,920.0,105.5,2.3,19.0,898.0,780.21,595.23
2016,5,15,10,30,926.0,107.0,2.4,19.0,925.0,824.8,625.77
2016,5,15,10,45,930.5,108.0,2.55,19.5,945.5,865.53,652.63
2016,5,15,11,0,935.0,109.0,2.7,20.0,966.0,903.81,677.64
2016,5,15,11,15,937.5,109.5,2.9,20.0,979.0,937.21,700.97
2016,5,15,11,30,940.0,110.0,3.1,20.0,992.0,967.71,722.38
2016,5,15,11,45,940.0,111.0,3.3,20.5,997.0,993.33,739.16
2016,5,15,12,0,940.0,112.0,3.5,21.0,1002.0,1015.7,753.79
2016,5,15,12,15,939.5,111.5,3.65,21.0,999.5,1032.74,766.04
2016,5,15,12,30,939.0,111.0,3.8,21.0,997.0,1046.33,776.14
2016,5,15,12,45,941.0,108.5,3.95,21.0,988.0,1056.83,784.32
2016,5,15,13,0,943.0,106.0,4.1,21.0,979.0,1063.73,790.24
2016,5,15,13,15,939.5,105.5,4.2,20.5,961.5,1063.51,792.76
2016,5,15,13,30,936.0,105.0,4.3,20.0,944.0,1059.63,793.01
2016,5,15,13,45,930.0,104.5,4.4,20.0,919.0,1049.62,787.74
2016,5,15,14,0,924.0,104.0,4.5,20.0,894.0,1036.1,780.47
2016,5,15,14,15,917.0,102.5,4.55,20.0,863.0,1017.08,769.19
2016,5,15,14,30,910.0,101.0,4.6,20.0,832.0,994.76,755.71
2016,5,15,14,45,900.5,99.0,4.7,20.0,794.5,966.38,738.44
2016,5,15,15,0,891.0,97.0,4.8,20.0,757.0,935.12,719.05
2016,5,15,15,15,878.5,95.0,4.9,19.5,714.5,898.48,697.02
2016,5,15,15,30,866.0,93.0,5.0,19.0,672.0,859.53,672.98
2016,5,15,15,45,849.0,91.0,5.1,18.5,625.0,814.77,644.23
2016,5,15,16,0,832.0,89.0,5.2,18.0,578.0,774.17,618.01
2016,5,15,16,15,810.5,85.5,5.2,17.5,528.5,721.21,581.45
2016,5,15,16,30,789.0,82.0,5.2,17.0,479.0,667.66,543.74
2016,5,15,16,45,757.5,79.0,5.25,17.0,426.5,607.75,498.29
2016,5,15,17,0,726.0,76.0,5.3,17.0,374.0,548.78,451.42
2016,5,15,17,15,686.5,71.0,5.15,16.5,322.0,486.15,400.59
2016,5,15,17,30,647.0,66.0,5.0,16.0,270.0,424.32,348.86
2016,5,15,17,45,584.5,60.5,4.9,15.5,219.5,354.13,288.81
2016,5,15,18,0,522.0,55.0,4.8,15.0,169.0,289.68,231.97
2016,5,15,18,15,433.0,46.0,4.55,14.5,123.5,218.1,168.73
2016,5,15,18,30,344.0,37.0,4.3,14.0,78.0,156.17,113.42
2016,5,15,18,45,205.0,24.0,4.1,13.5,45.5,86.43,47.95
2016,5,15,19,0,66.0,11.0,3.9,13.0,13.0,22.65,0.0
2016,5,15,19,15,33.0,5.5,3.8,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,100.5,15.5,1.7,10.5,24.5,12.2,0.0
2016,5,16,5,30,201.0,31.0,1.9,11.0,49.0,24.19,14.24
2016,5,16,5,45,298.0,43.0,2.1,11.5,89.0,32.93,23.37
2016,5,16,6,0,395.0,55.0,2.3,12.0,129.0,41.96,31.89
2016,5,16,6,15,463.5,64.0,2.2,12.5,176.5,47.03,36.67
2016,5,16,6,30,532.0,73.0,2.1,13.0,224.0,51.82,41.0
2016,5,16,6,45,582.0,79.5,2.05,13.5,275.0,54.25,43.07
2016,5,16,7,0,632.0,86.0,2.0,14.0,326.0,82.29,49.17
2016,5,16,7,15,666.5,91.5,2.15,14.5,377.0,129.61,75.9
2016,5,16,7,30,701.0,97.0,2.3,15.0,428.0,181.07,114.72
2016,5,16,7,45,731.0,99.5,2.45,16.0,479.0,233.08,158.33
2016,5,16,8,0,761.0,102.0,2.6,17.0,530.0,292.02,209.07
2016,5,16,8,15,781.0,105.5,2.65,17.5,577.0,347.26,257.47
2016,5,16,8,30,801.0,109.0,2.7,18.0,624.0,404.07,306.25
2016,5,16,8,45,819.0,110.5,2.8,18.5,668.5,459.54,352.87
2016,5,16,9,0,837.0,112.0,2.9,19.0,713.0,515.82,398.75
2016,5,16,9,15,848.5,114.0,2.95,19.5,752.0,571.49,442.59
2016,5,16,9,30,860.0,116.0,3.0,20.0,791.0,624.09,482.88
2016,5,16,9,45,878.0,113.0,3.05,20.5,826.5,675.71,521.43
2016,5,16,10,0,896.0,110.0,3.1,21.0,862.0,726.88,558.63
2016,5,16,10,15,902.5,111.0,3.15,21.0,889.5,772.55,590.32
2016,5,16,10,30,909.0,112.0,3.2,21.0,917.0,816.34,620.22
2016,5,16,10,45,914.0,113.0,3.25,21.5,937.0,856.83,646.37
2016,5,16,11,0,919.0,114.0,3.3,22.0,957.0,894.95,670.65
2016,5,16,11,15,921.5,114.5,3.35,22.0,970.0,927.85,692.54
2016,5,16,11,30,924.0,115.0,3.4,22.0,983.0,957.91,712.51
2016,5,16,11,45,926.0,115.0,3.5,22.5,989.0,984.04,728.8
2016,5,16,12,0,928.0,115.0,3.6,23.0,995.0,1007.05,743.03
2016,5,16,12,15,928.0,114.5,3.7,23.0,992.5,1024.38,755.01
2016,5,16,12,30,928.0,114.0,3.8,23.0,990.0,1038.32,764.9
2016,5,16,12,45,927.0,113.5,3.9,23.0,980.5,1047.79,771.98
2016,5,16,13,0,926.0,113.0,4.0,23.0,971.0,1053.71,776.88
2016,5,16,13,15,922.5,112.0,4.05,23.0,953.5,1053.0,777.22
2016,5,16,13,30,919.0,111.0,4.1,23.0,936.0,1048.7,775.35
2016,5,16,13,45,915.0,109.0,4.15,23.0,912.0,1039.26,770.22
2016,5,16,14,0,911.0,107.0,4.2,23.0,888.0,1026.31,762.88
2016,5,16,14,15,904.0,105.5,4.2,22.5,857.0,1007.5,752.88
2016,5,16,14,30,897.0,104.0,4.2,22.0,826.0,985.46,740.73
2016,5,16,14,45,884.5,103.5,4.25,22.0,788.5,956.22,722.52
2016,5,16,15,0,872.0,103.0,4.3,22.0,751.0,924.3,702.44
2016,5,16,15,15,859.5,101.0,4.25,21.5,708.5,888.25,680.18
2016,5,16,15,30,847.0,99.0,4.2,21.0,666.0,849.96,656.14
2016,5,16,15,45,826.0,97.5,4.2,21.0,619.0,809.28,629.1
2016,5,16,16,0,805.0,96.0,4.2,21.0,572.0,760.97,596.24
2016,5,16,16,15,783.0,93.0,4.15,20.5,523.0,709.29,561.36
2016,5,16,16,30,761.0,90.0,4.1,20.0,474.0,657.12,525.41
2016,5,16,16,45,729.5,86.0,4.05,20.0,422.0,597.28,480.48
2016,5,16,17,0,698.0,82.0,4.0,20.0,370.0,540.59,436.31
2016,5,16,17,15,657.5,76.5,3.95,19.0,318.5,476.4,386.54
2016,5,16,17,30,617.0,71.0,3.9,18.0,267.0,414.9,337.01
2016,5,16,17,45,557.0,64.5,3.9,17.5,217.5,346.23,279.37
2016,5,16,18,0,497.0,58.0,3.9,17.0,168.0,283.06,224.61
2016,5,16,18,15,408.5,48.5,3.9,16.0,123.0,212.4,163.49
2016,5,16,18,30,320.0,39.0,3.9,15.0,78.0,151.31,109.9
2016,5,16,18,45,188.0,25.5,3.95,14.5,46.0,83.22,47.59
2016,5,16,19,0,56.0,12.0,4.0,14.0,14.0,21.81,0.0
2016,5,16,19,15,28.0,6.0,4.0,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,2.7,12.5,27.5,11.31,0.0
2016,5,17,5,30,282.0,29.0,3.0,13.0,55.0,23.03,13.29
2016,5,17,5,45,387.0,38.5,3.3,14.0,98.0,29.54,20.17
2016,5,17,6,0,492.0,48.0,3.6,15.0,141.0,35.73,25.99
2016,5,17,6,15,558.0,55.0,3.55,15.5,191.0,39.43,29.47
2016,5,17,6,30,624.0,62.0,3.5,16.0,241.0,42.95,32.62
2016,5,17,6,45,671.5,67.0,3.5,16.5,293.5,44.69,34.08
2016,5,17,7,0,719.0,72.0,3.5,17.0,346.0,80.07,44.27
2016,5,17,7,15,751.0,76.0,3.6,17.5,399.0,130.55,72.29
2016,5,17,7,30,783.0,80.0,3.7,18.0,452.0,184.86,113.21
2016,5,17,7,45,808.0,83.0,3.85,19.0,503.5,240.43,160.03
2016,5,17,8,0,833.0,86.0,4.0,20.0,555.0,298.54,210.58
2016,5,17,8,15,850.5,89.0,4.0,20.5,603.5,360.97,264.95
2016,5,17,8,30,868.0,92.0,4.0,21.0,652.0,419.65,315.41
2016,5,17,8,45,882.0,94.0,4.05,21.5,696.5,476.78,363.44
2016,5,17,9,0,896.0,96.0,4.1,22.0,741.0,534.11,410.13
2016,5,17,9,15,906.5,98.0,4.1,22.0,780.5,589.48,454.64
2016,5,17,9,30,917.0,100.0,4.1,22.0,820.0,644.19,497.42
2016,5,17,9,45,924.5,101.5,4.1,22.5,853.5,695.61,535.63
2016,5,17,10,0,932.0,103.0,4.1,23.0,887.0,745.58,571.58
2016,5,17,10,15,937.5,104.5,4.0,23.0,914.0,792.43,603.31
2016,5,17,10,30,943.0,106.0,3.9,23.0,941.0,837.23,633.2
2016,5,17,10,45,946.5,107.0,3.85,23.5,961.0,877.69,658.7
2016,5,17,11,0,950.0,108.0,3.8,24.0,981.0,915.58,682.13
2016,5,17,11,15,952.0,108.5,3.7,24.0,993.5,948.93,703.3
2016,5,17,11,30,954.0,109.0,3.6,24.0,1006.0,979.31,722.35
2016,5,17,11,45,954.0,109.5,3.5,24.5,1011.0,1004.73,736.55
2016,5,17,12,0,954.0,110.0,3.4,25.0,1016.0,1026.84,748.5
2016,5,17,12,15,953.5,109.5,3.3,25.0,1013.0,1044.09,758.72
2016,5,17,12,30,953.0,109.0,3.2,25.0,1010.0,1057.83,766.73
2016,5,17,12,45,951.5,108.0,3.15,25.5,999.5,1066.48,770.46
2016,5,17,13,0,950.0,107.0,3.1,26.0,989.0,1071.48,771.99
2016,5,17,13,15,946.0,106.5,3.05,26.0,971.0,1070.8,771.55
2016,5,17,13,30,942.0,106.0,3.0,26.0,953.0,1066.45,768.95
2016,5,17,13,45,936.0,105.0,3.0,26.0,927.5,1055.92,763.02
2016,5,17,14,0,930.0,104.0,3.0,26.0,902.0,1041.85,754.98
2016,5,17,14,15,922.5,102.5,3.0,26.0,870.5,1022.32,743.52
2016,5,17,14,30,915.0,101.0,3.0,26.0,839.0,999.49,730.02
2016,5,17,14,45,905.5,99.5,3.0,26.0,801.5,971.63,713.25
2016,5,17,15,0,896.0,98.0,3.0,26.0,764.0,940.87,694.57
2016,5,17,15,15,883.5,95.5,2.95,25.5,721.5,903.62,672.42
2016,5,17,15,30,871.0,93.0,2.9,25.0,679.0,864.04,648.5
2016,5,17,15,45,855.5,90.5,2.85,25.0,632.0,819.88,619.9
2016,5,17,16,0,840.0,88.0,2.8,25.0,585.0,779.68,593.79
2016,5,17,16,15,606.0,137.5,2.75,24.5,480.5,628.73,487.7
2016,5,17,16,30,372.0,187.0,2.7,24.0,376.0,474.83,372.16
2016,5,17,16,45,555.5,130.5,2.65,24.0,378.5,533.15,419.78
2016,5,17,17,0,739.0,74.0,2.6,24.0,381.0,555.23,437.94
2016,5,17,17,15,700.5,69.5,2.4,23.0,329.0,491.35,389.09
2016,5,17,17,30,662.0,65.0,2.2,22.0,277.0,431.63,342.09
2016,5,17,17,45,603.0,59.0,2.05,21.0,226.0,361.72,285.53
2016,5,17,18,0,544.0,53.0,1.9,20.0,175.0,297.19,231.34
2016,5,17,18,15,459.0,44.5,1.95,19.0,129.0,226.34,171.28
2016,5,17,18,30,374.0,36.0,2.0,18.0,83.0,164.66,117.83
2016,5,17,18,45,236.5,24.0,2.05,17.5,49.0,95.36,55.4
2016,5,17,19,0,99.0,12.0,2.1,17.0,15.0,29.88,0.0
2016,5,17,19,15,49.5,6.0,2.05,16.5,7.5,5.72,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,123.5,15.5,1.5,13.5,27.0,12.16,0.0
2016,5,18,5,30,247.0,31.0,1.8,14.0,54.0,24.8,14.83
2016,5,18,5,45,346.0,42.0,2.15,14.5,96.0,32.6,22.83
2016,5,18,6,0,445.0,53.0,2.5,15.0,138.0,39.97,29.76
2016,5,18,6,15,510.5,61.0,2.55,15.0,186.5,44.29,33.86
2016,5,18,6,30,576.0,69.0,2.6,15.0,235.0,48.38,37.6
2016,5,18,6,45,621.0,75.0,2.65,15.5,285.5,50.59,39.46
2016,5,18,7,0,666.0,81.0,2.7,16.0,336.0,81.09,46.26
2016,5,18,7,15,698.5,86.0,2.65,16.5,387.5,129.73,73.91
2016,5,18,7,30,731.0,91.0,2.6,17.0,439.0,186.61,117.14
2016,5,18,7,45,756.0,94.5,2.6,18.0,489.0,239.55,161.51
2016,5,18,8,0,781.0,98.0,2.6,19.0,539.0,295.11,209.43
2016,5,18,8,15,799.0,101.5,2.6,19.5,586.0,350.7,257.86
2016,5,18,8,30,817.0,105.0,2.6,20.0,633.0,407.62,306.35
2016,5,18,8,45,830.0,108.0,2.6,20.5,676.0,462.95,352.32
2016,5,18,9,0,843.0,111.0,2.6,21.0,719.0,518.54,396.97
2016,5,18,9,15,854.0,113.0,2.6,21.5,757.5,574.19,440.11
2016,5,18,9,30,865.0,115.0,2.6,22.0,796.0,626.65,479.56
2016,5,18,9,45,877.0,114.5,2.65,22.5,829.5,676.76,516.4
2016,5,18,10,0,889.0,114.0,2.7,23.0,863.0,725.92,551.56
2016,5,18,10,15,895.0,115.5,2.8,23.0,889.5,771.31,583.04
2016,5,18,10,30,901.0,117.0,2.9,23.0,916.0,814.81,612.65
2016,5,18,10,45,902.5,119.5,3.0,23.5,935.0,853.5,637.57
2016,5,18,11,0,904.0,122.0,3.1,24.0,954.0,889.63,660.57
2016,5,18,11,15,906.0,122.5,3.2,24.0,966.5,921.61,681.99
2016,5,18,11,30,908.0,123.0,3.3,24.0,979.0,950.78,701.55
2016,5,18,11,45,908.0,124.0,3.4,24.5,983.5,975.63,716.88
2016,5,18,12,0,908.0,125.0,3.5,25.0,988.0,997.37,730.18
2016,5,18,12,15,907.5,125.0,3.55,25.0,985.5,1014.44,741.56
2016,5,18,12,30,907.0,125.0,3.6,25.0,983.0,1028.2,750.9
2016,5,18,12,45,904.5,125.0,3.7,25.0,973.0,1036.57,757.23
2016,5,18,13,0,902.0,125.0,3.8,25.0,963.0,1041.48,761.45
2016,5,18,13,15,898.0,124.0,3.9,24.5,945.5,1040.36,763.36
2016,5,18,13,30,894.0,123.0,4.0,24.0,928.0,1035.73,763.12
2016,5,18,13,45,890.0,121.0,4.1,24.0,904.5,1026.6,758.51
2016,5,18,14,0,886.0,119.0,4.2,24.0,881.0,1014.04,751.73
2016,5,18,14,15,878.5,117.5,4.3,23.5,850.0,995.23,742.28
2016,5,18,14,30,871.0,116.0,4.4,23.0,819.0,973.28,730.7
2016,5,18,14,45,858.5,115.0,4.5,23.0,782.0,944.16,712.82
2016,5,18,15,0,846.0,114.0,4.6,23.0,745.0,912.44,693.31
2016,5,18,15,15,833.0,111.5,4.65,22.5,703.5,883.3,676.4
2016,5,18,15,30,820.0,109.0,4.7,22.0,662.0,844.61,652.5
2016,5,18,15,45,802.5,106.0,4.8,21.5,616.0,799.67,624.02
2016,5,18,16,0,785.0,103.0,4.9,21.0,570.0,753.34,593.93
2016,5,18,16,15,763.0,99.5,4.85,20.5,521.0,701.94,558.74
2016,5,18,16,30,741.0,96.0,4.8,20.0,472.0,650.08,522.54
2016,5,18,16,45,718.5,89.5,4.8,19.5,422.5,596.61,482.88
2016,5,18,17,0,696.0,83.0,4.8,19.0,373.0,541.11,440.31
2016,5,18,17,15,657.0,77.5,4.7,18.0,322.0,477.91,390.66
2016,5,18,17,30,618.0,72.0,4.6,17.0,271.0,417.26,341.26
2016,5,18,17,45,565.5,64.5,4.5,16.5,222.0,350.9,284.95
2016,5,18,18,0,513.0,57.0,4.4,16.0,173.0,289.27,230.97
2016,5,18,18,15,428.0,48.0,4.35,15.5,128.0,219.46,169.76
2016,5,18,18,30,343.0,39.0,4.3,15.0,83.0,158.79,115.96
2016,5,18,18,45,213.5,26.0,4.3,14.5,49.5,92.55,56.07
2016,5,18,19,0,84.0,13.0,4.3,14.0,16.0,28.13,0.0
2016,5,18,19,15,42.0,6.5,4.35,13.5,8.0,6.2,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,17.5,4.6,9.5,28.0,13.76,0.0
2016,5,19,5,30,214.0,35.0,4.7,10.0,56.0,27.33,17.34
2016,5,19,5,45,321.5,46.5,4.8,10.5,98.5,35.6,25.89
2016,5,19,6,0,429.0,58.0,4.9,11.0,141.0,44.39,34.21
2016,5,19,6,15,496.5,66.5,5.0,11.0,189.5,48.92,38.59
2016,5,19,6,30,564.0,75.0,5.1,11.0,238.0,53.23,42.58
2016,5,19,6,45,619.0,72.5,5.2,11.5,284.0,48.54,38.25
2016,5,19,7,0,674.0,70.0,5.3,12.0,330.0,77.93,43.82
2016,5,19,7,15,614.0,99.5,5.05,12.5,362.0,132.57,81.09
2016,5,19,7,30,554.0,129.0,4.8,13.0,394.0,185.74,126.37
2016,5,19,7,45,503.5,163.5,4.6,13.5,424.0,237.93,173.28
2016,5,19,8,0,453.0,198.0,4.4,14.0,454.0,284.3,215.37
2016,5,19,8,15,538.5,186.0,4.3,14.5,516.0,332.48,255.0
2016,5,19,8,30,624.0,174.0,4.2,15.0,578.0,389.0,301.77
2016,5,19,8,45,752.5,141.0,4.15,15.5,661.0,454.77,355.58
2016,5,19,9,0,881.0,108.0,4.1,16.0,744.0,537.79,422.31
2016,5,19,9,15,892.0,110.0,4.05,16.5,784.0,592.66,466.23
2016,5,19,9,30,903.0,112.0,4.0,17.0,824.0,646.94,508.36
2016,5,19,9,45,903.0,119.0,4.0,17.5,855.5,697.74,546.58
2016,5,19,10,0,903.0,126.0,4.0,18.0,887.0,746.52,582.19
2016,5,19,10,15,909.0,127.0,4.05,18.0,914.0,792.11,614.86
2016,5,19,10,30,915.0,128.0,4.1,18.0,941.0,835.78,645.23
2016,5,19,10,45,920.0,128.5,4.2,18.5,961.5,876.04,671.96
2016,5,19,11,0,925.0,129.0,4.3,19.0,982.0,913.91,696.8
2016,5,19,11,15,927.5,129.5,4.35,19.0,994.5,947.03,719.3
2016,5,19,11,30,930.0,130.0,4.4,19.0,1007.0,977.3,739.87
2016,5,19,11,45,931.0,130.0,4.5,19.0,1012.0,1002.72,757.7
2016,5,19,12,0,932.0,130.0,4.6,19.0,1017.0,1024.98,773.48
2016,5,19,12,15,932.0,129.5,4.6,19.0,1015.0,1042.51,785.23
2016,5,19,12,30,932.0,129.0,4.6,19.0,1013.0,1056.66,794.8
2016,5,19,12,45,937.0,124.0,4.7,19.0,1004.5,1067.82,803.46
2016,5,19,13,0,942.0,119.0,4.8,19.0,996.0,1075.39,809.85
2016,5,19,13,15,938.5,118.5,4.95,19.0,978.5,1075.34,811.7
2016,5,19,13,30,935.0,118.0,5.1,19.0,961.0,1071.66,811.21
2016,5,19,13,45,929.5,117.0,5.25,19.0,936.0,1061.84,806.61
2016,5,19,14,0,924.0,116.0,5.4,19.0,911.0,1048.49,799.65
2016,5,19,14,15,704.0,210.0,5.5,18.5,803.5,937.11,724.94
2016,5,19,14,30,484.0,304.0,5.6,18.0,696.0,809.84,631.74
2016,5,19,14,45,464.0,295.0,5.75,18.0,657.0,772.92,606.66
2016,5,19,15,0,444.0,286.0,5.9,18.0,618.0,734.9,579.98
2016,5,19,15,15,514.5,243.0,5.9,17.0,606.5,740.79,590.25
2016,5,19,15,30,585.0,200.0,5.9,16.0,595.0,744.59,598.66
2016,5,19,15,45,696.0,153.5,5.9,15.5,591.5,767.64,620.27
2016,5,19,16,0,807.0,107.0,5.9,15.0,588.0,775.47,629.11
2016,5,19,16,15,632.0,138.5,5.9,14.5,495.5,649.68,533.85
2016,5,19,16,30,457.0,170.0,5.9,14.0,403.0,527.46,436.23
2016,5,19,16,45,516.0,136.5,5.9,13.5,373.5,509.21,424.46
2016,5,19,17,0,575.0,103.0,5.9,13.0,344.0,488.94,409.67
2016,5,19,17,15,517.0,102.0,5.8,12.5,297.0,425.36,356.79
2016,5,19,17,30,459.0,101.0,5.7,12.0,250.0,363.27,304.1
2016,5,19,17,45,413.5,88.0,5.6,12.0,204.5,302.94,251.34
2016,5,19,18,0,368.0,75.0,5.5,12.0,159.0,246.9,201.2
2016,5,19,18,15,302.5,60.5,5.4,11.5,118.0,186.61,147.5
2016,5,19,18,30,237.0,46.0,5.3,11.0,77.0,133.5,99.9
2016,5,19,18,45,118.5,31.0,5.2,11.0,46.5,69.47,43.42
2016,5,19,19,0,0.0,16.0,5.1,11.0,16.0,15.25,0.0
2016,5,19,19,15,0.0,8.0,5.1,10.5,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,126.5,17.0,3.8,8.5,29.5,13.34,0.0
2016,5,20,5,30,253.0,34.0,4.0,9.0,59.0,26.51,16.85
2016,5,20,5,45,362.0,44.0,4.2,9.5,102.5,34.26,24.84
2016,5,20,6,0,471.0,54.0,4.4,10.0,146.0,40.69,31.06
2016,5,20,6,15,537.0,61.5,4.45,10.0,195.5,44.56,34.82
2016,5,20,6,30,603.0,69.0,4.5,10.0,245.0,48.25,38.25
2016,5,20,6,45,653.0,74.0,4.55,10.5,298.0,49.72,39.48
2016,5,20,7,0,703.0,79.0,4.6,11.0,351.0,82.36,46.72
2016,5,20,7,15,735.0,83.0,4.5,11.5,403.0,136.75,79.69
2016,5,20,7,30,767.0,87.0,4.4,12.0,455.0,190.03,120.99
2016,5,20,7,45,511.0,164.5,4.35,12.5,421.0,240.65,175.79
2016,5,20,8,0,255.0,242.0,4.3,13.0,387.0,268.7,209.3
2016,5,20,8,15,553.5,171.0,4.3,13.0,520.5,325.26,250.49
2016,5,20,8,30,852.0,100.0,4.3,13.0,654.0,417.57,324.28
2016,5,20,8,45,574.5,211.5,4.3,13.5,596.0,436.7,344.77
2016,5,20,9,0,297.0,323.0,4.3,14.0,538.0,429.35,340.14
2016,5,20,9,15,332.5,333.5,4.45,14.0,586.5,477.64,378.91
2016,5,20,9,30,368.0,344.0,4.6,14.0,635.0,529.04,419.58
2016,5,20,9,45,642.0,228.5,4.75,14.0,761.0,626.13,499.3
2016,5,20,10,0,916.0,113.0,4.9,14.0,887.0,743.85,594.08
2016,5,20,10,15,646.5,252.5,5.05,14.0,807.5,715.56,568.03
2016,5,20,10,30,377.0,392.0,5.2,14.0,728.0,662.18,522.22
2016,5,20,10,45,352.0,414.0,5.35,14.5,733.0,681.05,535.27
2016,5,20,11,0,327.0,436.0,5.5,15.0,738.0,697.53,546.02
2016,5,20,11,15,290.5,453.0,5.6,15.0,724.0,696.9,544.65
2016,5,20,11,30,254.0,470.0,5.7,15.0,710.0,693.44,541.17
2016,5,20,11,45,594.5,297.5,5.85,15.0,862.5,861.42,676.73
2016,5,20,12,0,935.0,125.0,6.0,15.0,1015.0,1022.77,795.82
2016,5,20,12,15,672.5,268.0,6.05,15.0,907.5,940.52,735.9
2016,5,20,12,30,410.0,411.0,6.1,15.0,800.0,835.1,651.29
2016,5,20,12,45,244.5,430.0,6.15,15.0,662.0,689.89,540.4
2016,5,20,13,0,79.0,449.0,6.2,15.0,524.0,526.65,412.54
2016,5,20,13,15,90.5,446.0,6.2,15.0,530.0,537.66,422.13
2016,5,20,13,30,102.0,443.0,6.2,15.0,536.0,548.26,430.98
2016,5,20,13,45,256.5,402.0,6.2,15.0,625.5,686.06,541.08
2016,5,20,14,0,411.0,361.0,6.2,15.0,715.0,806.97,635.99
2016,5,20,14,15,337.0,372.0,6.15,14.5,655.5,732.17,579.63
2016,5,20,14,30,263.0,383.0,6.1,14.0,596.0,669.09,531.73
2016,5,20,14,45,189.0,368.0,6.1,14.0,518.0,566.91,452.92
2016,5,20,15,0,115.0,353.0,6.1,14.0,440.0,479.79,384.14
2016,5,20,15,15,240.0,316.0,6.0,13.5,483.0,562.09,454.16
2016,5,20,15,30,365.0,279.0,5.9,13.0,526.0,623.52,506.98
2016,5,20,15,45,198.0,254.5,5.85,13.0,387.0,434.91,355.79
2016,5,20,16,0,31.0,230.0,5.8,13.0,248.0,258.51,209.71
2016,5,20,16,15,40.5,217.5,5.7,12.5,239.5,252.42,206.29
2016,5,20,16,30,50.0,205.0,5.6,12.0,231.0,245.54,201.86
2016,5,20,16,45,25.0,138.5,5.5,12.0,151.5,155.19,126.67
2016,5,20,17,0,0.0,72.0,5.4,12.0,72.0,67.0,51.82
2016,5,20,17,15,0.0,62.0,5.2,11.5,62.0,57.66,44.11
2016,5,20,17,30,0.0,52.0,5.0,11.0,52.0,48.33,36.24
2016,5,20,17,45,237.5,59.5,4.85,11.0,114.0,187.28,155.7
2016,5,20,18,0,475.0,67.0,4.7,11.0,176.0,284.98,232.84
2016,5,20,18,15,387.0,56.5,4.5,10.5,131.0,214.25,169.66
2016,5,20,18,30,299.0,46.0,4.3,10.0,86.0,152.36,114.44
2016,5,20,18,45,175.5,31.5,4.1,10.0,52.5,88.94,57.43
2016,5,20,19,0,52.0,17.0,3.9,10.0,19.0,29.91,0.0
2016,5,20,19,15,26.0,8.5,3.85,9.5,9.5,11.64,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,48.0,18.0,2.4,9.0,22.5,15.12,0.0
2016,5,21,5,30,96.0,36.0,2.5,9.0,45.0,29.4,19.43
2016,5,21,5,45,142.5,54.5,2.65,9.5,77.5,43.6,33.18
2016,5,21,6,0,189.0,73.0,2.8,10.0,110.0,57.35,46.03
2016,5,21,6,15,222.0,92.0,2.85,10.0,148.0,70.95,58.63
2016,5,21,6,30,255.0,111.0,2.9,10.0,186.0,84.06,70.53
2016,5,21,6,45,289.5,125.0,2.95,10.5,225.5,93.29,78.58
2016,5,21,7,0,324.0,139.0,3.0,11.0,265.0,118.94,87.68
2016,5,21,7,15,254.0,171.0,3.1,11.0,278.0,157.74,117.76
2016,5,21,7,30,184.0,203.0,3.2,11.0,291.0,194.49,150.5
2016,5,21,7,45,448.5,164.5,3.3,11.5,411.5,227.26,167.51
2016,5,21,8,0,713.0,126.0,3.4,12.0,532.0,297.11,219.29
2016,5,21,8,15,385.0,201.0,3.45,12.0,423.0,293.97,229.03
2016,5,21,8,30,57.0,276.0,3.5,12.0,314.0,263.92,211.25
2016,5,21,8,45,125.5,308.5,3.55,12.5,397.5,324.08,258.48
2016,5,21,9,0,194.0,341.0,3.6,13.0,481.0,395.82,314.4
2016,5,21,9,15,174.0,361.5,3.65,12.5,492.5,416.38,330.93
2016,5,21,9,30,154.0,382.0,3.7,12.0,504.0,434.88,345.68
2016,5,21,9,45,200.5,395.0,3.8,12.0,560.5,488.02,387.35
2016,5,21,10,0,247.0,408.0,3.9,12.0,617.0,544.89,431.44
2016,5,21,10,15,189.0,425.5,3.9,12.0,588.5,533.07,420.9
2016,5,21,10,30,131.0,443.0,3.9,12.0,560.0,515.89,406.26
2016,5,21,10,45,252.5,427.5,3.95,12.0,659.0,612.19,482.1
2016,5,21,11,0,374.0,412.0,4.0,12.0,758.0,714.71,560.69
2016,5,21,11,15,238.0,440.5,3.95,12.0,662.0,638.47,499.98
2016,5,21,11,30,102.0,469.0,3.9,12.0,566.0,543.27,424.87
2016,5,21,11,45,117.0,476.0,3.85,12.5,588.0,576.49,449.59
2016,5,21,12,0,132.0,483.0,3.8,13.0,610.0,604.43,469.61
2016,5,21,12,15,488.0,327.0,3.75,13.0,791.5,818.03,637.34
2016,5,21,12,30,844.0,171.0,3.7,13.0,973.0,1019.72,782.6
2016,5,21,12,45,649.5,281.0,3.7,13.0,895.0,953.65,734.33
2016,5,21,13,0,455.0,391.0,3.7,13.0,817.0,875.32,673.58
2016,5,21,13,15,466.5,379.0,3.7,13.0,808.0,879.49,678.09
2016,5,21,13,30,478.0,367.0,3.7,13.0,799.0,881.33,680.4
2016,5,21,13,45,391.0,386.0,3.7,13.0,733.5,803.68,623.52
2016,5,21,14,0,304.0,405.0,3.7,13.0,668.0,736.37,573.42
2016,5,21,14,15,322.0,384.0,3.65,13.0,653.5,730.06,570.66
2016,5,21,14,30,340.0,363.0,3.6,13.0,639.0,721.62,565.99
2016,5,21,14,45,407.0,318.5,3.6,13.0,634.0,743.28,585.11
2016,5,21,15,0,474.0,274.0,3.6,13.0,629.0,749.58,593.03
2016,5,21,15,15,392.5,283.5,3.55,13.0,566.5,662.82,527.84
2016,5,21,15,30,311.0,293.0,3.5,13.0,504.0,592.1,473.76
2016,5,21,15,45,520.0,211.0,3.45,13.0,535.5,678.6,546.08
2016,5,21,16,0,729.0,129.0,3.4,13.0,567.0,741.51,597.14
2016,5,21,16,15,562.5,157.0,3.4,13.0,478.0,617.23,501.97
2016,5,21,16,30,396.0,185.0,3.4,13.0,389.0,500.36,409.64
2016,5,21,16,45,518.5,143.0,3.4,13.0,380.5,518.43,427.12
2016,5,21,17,0,641.0,101.0,3.4,13.0,372.0,528.33,436.29
2016,5,21,17,15,599.5,94.0,3.25,12.5,321.5,464.58,384.72
2016,5,21,17,30,558.0,87.0,3.1,12.0,271.0,403.66,334.25
2016,5,21,17,45,507.5,77.5,3.0,12.0,222.5,339.02,278.77
2016,5,21,18,0,457.0,68.0,2.9,12.0,174.0,278.9,225.71
2016,5,21,18,15,375.0,57.0,2.65,11.5,130.0,208.96,164.36
2016,5,21,18,30,293.0,46.0,2.4,11.0,86.0,150.67,112.68
2016,5,21,18,45,183.0,31.0,2.2,10.5,52.5,90.12,58.67
2016,5,21,19,0,73.0,16.0,2.0,10.0,19.0,35.17,0.0
2016,5,21,19,15,36.5,8.0,1.95,9.5,9.5,12.63,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.0,18.5,1.85,9.5,30.0,14.51,0.0
2016,5,22,5,30,232.0,37.0,2.1,10.0,60.0,28.85,18.97
2016,5,22,5,45,327.5,49.0,2.4,10.5,102.0,37.46,27.65
2016,5,22,6,0,423.0,61.0,2.7,11.0,144.0,46.79,36.44
2016,5,22,6,15,488.0,69.5,2.7,11.0,192.5,51.21,40.69
2016,5,22,6,30,553.0,78.0,2.7,11.0,241.0,55.41,44.56
2016,5,22,6,45,593.0,86.5,2.7,11.5,291.5,59.27,47.9
2016,5,22,7,0,633.0,95.0,2.7,12.0,342.0,92.91,56.86
2016,5,22,7,15,323.5,131.5,2.6,12.0,258.5,130.05,91.13
2016,5,22,7,30,14.0,168.0,2.5,12.0,175.0,151.5,121.77
2016,5,22,7,45,22.5,193.5,2.45,12.5,206.0,176.97,141.78
2016,5,22,8,0,31.0,219.0,2.4,13.0,237.0,198.42,158.37
2016,5,22,8,15,16.0,191.5,2.4,13.0,201.0,179.01,142.69
2016,5,22,8,30,1.0,164.0,2.4,13.0,165.0,150.95,119.81
2016,5,22,8,45,5.0,188.5,2.4,13.5,192.5,175.12,138.9
2016,5,22,9,0,9.0,213.0,2.4,14.0,220.0,199.87,158.16
2016,5,22,9,15,9.5,219.5,2.45,14.0,227.5,207.17,163.66
2016,5,22,9,30,10.0,226.0,2.5,14.0,235.0,214.49,169.22
2016,5,22,9,45,35.5,305.0,2.55,14.5,335.5,302.38,238.06
2016,5,22,10,0,61.0,384.0,2.6,15.0,436.0,394.78,308.3
2016,5,22,10,15,34.5,291.0,2.7,15.0,321.0,295.91,231.72
2016,5,22,10,30,8.0,198.0,2.8,15.0,206.0,190.88,149.01
2016,5,22,10,45,55.5,327.0,2.9,15.0,379.0,352.7,276.68
2016,5,22,11,0,103.0,456.0,3.0,15.0,552.0,518.83,401.89
2016,5,22,11,15,254.0,432.5,3.1,15.0,672.0,644.72,498.1
2016,5,22,11,30,405.0,409.0,3.2,15.0,792.0,775.6,595.57
2016,5,22,11,45,355.5,435.0,3.35,15.5,773.0,765.27,585.38
2016,5,22,12,0,306.0,461.0,3.5,16.0,754.0,755.87,576.69
2016,5,22,12,15,368.5,433.5,3.6,16.0,785.0,799.53,610.33
2016,5,22,12,30,431.0,406.0,3.7,16.0,816.0,850.33,648.31
2016,5,22,12,45,330.0,436.5,3.8,16.0,749.0,781.33,597.09
2016,5,22,13,0,229.0,467.0,3.9,16.0,682.0,706.57,541.56
2016,5,22,13,15,325.5,422.5,4.0,15.5,721.5,772.42,594.45
2016,5,22,13,30,422.0,378.0,4.1,15.0,761.0,835.8,644.43
2016,5,22,13,45,333.5,399.0,4.2,15.0,696.5,759.53,587.89
2016,5,22,14,0,245.0,420.0,4.3,15.0,632.0,693.43,538.51
2016,5,22,14,15,356.0,365.0,4.35,15.0,661.0,742.86,580.04
2016,5,22,14,30,467.0,310.0,4.4,15.0,690.0,799.15,625.31
2016,5,22,14,45,417.0,314.5,4.45,15.0,642.5,748.4,587.92
2016,5,22,15,0,367.0,319.0,4.5,15.0,595.0,687.18,543.13
2016,5,22,15,15,441.5,271.5,4.5,14.5,585.0,705.57,561.62
2016,5,22,15,30,516.0,224.0,4.5,14.0,575.0,706.27,566.74
2016,5,22,15,45,484.5,218.5,4.5,14.0,530.0,657.19,530.15
2016,5,22,16,0,453.0,213.0,4.5,14.0,485.0,608.61,493.67
2016,5,22,16,15,586.5,160.0,4.4,13.5,481.5,638.66,521.59
2016,5,22,16,30,720.0,107.0,4.3,13.0,478.0,651.07,535.03
2016,5,22,16,45,461.5,139.5,4.25,13.0,368.0,476.47,394.43
2016,5,22,17,0,203.0,172.0,4.2,13.0,258.0,311.72,258.05
2016,5,22,17,15,185.5,152.5,4.05,12.5,223.0,271.34,225.38
2016,5,22,17,30,168.0,133.0,3.9,12.0,188.0,232.34,192.83
2016,5,22,17,45,153.0,111.0,3.75,12.0,155.0,193.09,159.07
2016,5,22,18,0,138.0,89.0,3.6,12.0,122.0,155.1,125.75
2016,5,22,18,15,111.5,69.0,3.35,11.5,91.5,116.67,91.92
2016,5,22,18,30,85.0,49.0,3.1,11.0,61.0,80.86,60.25
2016,5,22,18,45,42.5,31.5,2.85,10.5,37.5,46.75,29.85
2016,5,22,19,0,0.0,14.0,2.6,10.0,14.0,12.99,0.0
2016,5,22,19,15,0.0,7.0,2.55,9.5,7.0,6.67,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,51.5,18.0,2.2,9.5,23.5,15.14,0.69
2016,5,23,5,30,103.0,36.0,2.5,10.0,47.0,29.43,19.55
2016,5,23,5,45,149.0,54.0,2.8,10.5,79.0,43.26,32.8
2016,5,23,6,0,195.0,72.0,3.1,11.0,111.0,56.65,45.26
2016,5,23,6,15,225.0,91.0,3.1,11.5,148.5,70.26,57.68
2016,5,23,6,30,255.0,110.0,3.1,12.0,186.0,83.35,69.37
2016,5,23,6,45,284.0,126.0,3.15,12.5,225.0,93.91,78.53
2016,5,23,7,0,313.0,142.0,3.2,13.0,264.0,121.07,88.88
2016,5,23,7,15,506.0,121.0,3.2,13.0,351.5,141.16,92.29
2016,5,23,7,30,699.0,100.0,3.2,13.0,439.0,186.58,120.45
2016,5,23,7,45,721.5,106.0,3.2,13.5,487.5,239.42,165.91
2016,5,23,8,0,744.0,112.0,3.2,14.0,536.0,294.62,214.72
