Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,15,763.0,115.5,3.2,14.5,583.0,352.44,265.6
2016,5,23,8,30,782.0,119.0,3.2,15.0,630.0,407.57,313.46
2016,5,23,8,45,794.0,124.0,3.25,15.5,672.0,462.13,359.75
2016,5,23,9,0,806.0,129.0,3.3,16.0,714.0,516.94,404.82
2016,5,23,9,15,817.5,131.5,3.3,16.0,752.5,569.25,447.36
2016,5,23,9,30,829.0,134.0,3.3,16.0,791.0,621.25,488.51
2016,5,23,9,45,846.5,131.0,3.35,16.5,825.5,671.81,526.91
2016,5,23,10,0,864.0,128.0,3.4,17.0,860.0,721.13,563.45
2016,5,23,10,15,870.0,129.5,3.5,17.0,886.5,765.34,595.63
2016,5,23,10,30,876.0,131.0,3.6,17.0,913.0,807.74,625.47
2016,5,23,10,45,880.5,132.0,3.7,17.0,932.5,846.47,652.53
2016,5,23,11,0,885.0,133.0,3.8,17.0,952.0,882.92,677.9
2016,5,23,11,15,887.5,133.5,3.95,17.0,964.5,914.7,700.23
2016,5,23,11,30,890.0,134.0,4.1,17.0,977.0,943.79,720.72
2016,5,23,11,45,891.5,134.0,4.25,17.0,982.0,968.65,738.33
2016,5,23,12,0,893.0,134.0,4.4,17.0,987.0,990.54,754.18
2016,5,23,12,15,892.5,134.0,4.5,17.0,985.0,1007.41,766.54
2016,5,23,12,30,892.0,134.0,4.6,17.0,983.0,1021.06,776.83
2016,5,23,12,45,868.0,148.0,4.7,17.0,967.5,1021.74,778.36
2016,5,23,13,0,844.0,162.0,4.8,17.0,952.0,1028.75,784.45
2016,5,23,13,15,840.0,161.0,4.85,17.0,934.5,1028.05,784.86
2016,5,23,13,30,836.0,160.0,4.9,17.0,917.0,1023.98,783.11
2016,5,23,13,45,833.0,156.0,5.0,17.0,894.0,1014.42,778.11
2016,5,23,14,0,830.0,152.0,5.1,17.0,871.0,1001.54,770.89
2016,5,23,14,15,822.0,150.0,5.1,16.5,840.5,982.64,760.21
2016,5,23,14,30,814.0,148.0,5.1,16.0,810.0,960.74,747.45
2016,5,23,14,45,808.5,142.0,5.1,16.0,775.5,934.04,729.83
2016,5,23,15,0,803.0,136.0,5.1,16.0,741.0,904.51,710.16
2016,5,23,15,15,789.0,133.0,5.0,16.0,699.5,867.94,684.72
2016,5,23,15,30,775.0,130.0,4.9,16.0,658.0,829.35,657.74
2016,5,23,15,45,762.5,123.5,4.8,16.0,614.0,786.43,627.42
2016,5,23,16,0,750.0,117.0,4.7,16.0,570.0,741.87,595.66
2016,5,23,16,15,487.5,167.5,4.6,15.5,452.5,567.28,461.43
2016,5,23,16,30,225.0,218.0,4.5,15.0,335.0,394.45,322.03
2016,5,23,16,45,200.5,196.5,4.4,15.0,292.5,345.49,283.38
2016,5,23,17,0,176.0,175.0,4.3,15.0,250.0,298.23,245.13
2016,5,23,17,15,161.5,154.5,4.15,14.5,216.5,259.78,213.99
2016,5,23,17,30,147.0,134.0,4.0,14.0,183.0,222.43,183.08
2016,5,23,17,45,133.0,112.0,3.85,14.0,150.5,184.76,150.97
2016,5,23,18,0,119.0,90.0,3.7,14.0,118.0,148.28,119.28
2016,5,23,18,15,94.5,69.5,3.55,13.5,88.5,111.01,86.82
2016,5,23,18,30,70.0,49.0,3.4,13.0,59.0,76.13,56.31
2016,5,23,18,45,35.0,31.5,3.25,12.5,36.5,44.68,28.49
2016,5,23,19,0,0.0,14.0,3.1,12.0,14.0,12.99,0.0
2016,5,23,19,15,0.0,7.0,3.1,11.5,7.0,6.67,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.5,18.5,3.25,10.0,31.0,14.47,1.1
2016,5,24,5,30,237.0,37.0,3.4,10.0,62.0,28.78,19.05
2016,5,24,5,45,333.5,48.0,3.6,10.5,103.5,36.6,26.91
2016,5,24,6,0,430.0,59.0,3.8,11.0,145.0,44.74,34.62
2016,5,24,6,15,493.5,67.5,3.85,11.0,193.0,49.26,38.94
2016,5,24,6,30,557.0,76.0,3.9,11.0,241.0,53.54,42.88
2016,5,24,6,45,278.5,92.5,3.95,11.5,175.0,63.8,51.96
2016,5,24,7,0,0.0,109.0,4.0,12.0,109.0,98.2,78.51
2016,5,24,7,15,0.0,127.5,4.0,12.5,127.5,114.72,91.99
2016,5,24,7,30,0.0,146.0,4.0,13.0,146.0,131.39,105.41
2016,5,24,7,45,1.5,157.5,4.0,13.5,159.0,142.67,114.11
2016,5,24,8,0,3.0,169.0,4.0,14.0,172.0,154.11,122.87
2016,5,24,8,15,5.5,184.5,4.0,14.0,189.0,169.51,135.03
2016,5,24,8,30,8.0,200.0,4.0,14.0,206.0,185.26,147.43
2016,5,24,8,45,18.0,240.0,4.05,14.5,253.5,226.09,179.61
2016,5,24,9,0,28.0,280.0,4.1,15.0,301.0,264.68,209.6
2016,5,24,9,15,69.0,329.0,4.1,15.0,383.5,333.18,263.38
2016,5,24,9,30,110.0,378.0,4.1,15.0,466.0,406.54,320.23
2016,5,24,9,45,127.0,398.0,4.2,15.5,503.0,442.63,347.26
2016,5,24,10,0,144.0,418.0,4.3,16.0,540.0,482.13,376.74
2016,5,24,10,15,147.5,428.0,4.35,16.0,556.5,504.25,393.29
2016,5,24,10,30,151.0,438.0,4.4,16.0,573.0,526.37,409.82
2016,5,24,10,45,309.0,412.0,4.5,16.0,696.0,643.2,500.96
2016,5,24,11,0,467.0,386.0,4.6,16.0,819.0,771.29,598.01
2016,5,24,11,15,463.0,395.0,4.6,16.0,829.5,796.16,614.98
2016,5,24,11,30,459.0,404.0,4.6,16.0,840.0,819.4,631.24
2016,5,24,11,45,368.5,437.5,4.7,16.5,788.5,779.26,599.22
2016,5,24,12,0,278.0,471.0,4.8,17.0,737.0,738.33,566.52
2016,5,24,12,15,587.5,304.0,4.8,17.0,864.5,891.2,686.71
2016,5,24,12,30,897.0,137.0,4.8,17.0,992.0,1028.66,784.66
2016,5,24,12,45,888.5,141.0,4.85,17.0,980.5,1035.07,788.78
2016,5,24,13,0,880.0,145.0,4.9,17.0,969.0,1038.05,791.6
2016,5,24,13,15,876.0,144.0,4.95,16.5,952.0,1037.2,793.48
2016,5,24,13,30,872.0,143.0,5.0,16.0,935.0,1032.94,793.14
2016,5,24,13,45,867.0,141.0,5.05,16.0,911.0,1023.29,787.64
2016,5,24,14,0,862.0,139.0,5.1,16.0,887.0,1010.32,779.94
2016,5,24,14,15,854.0,137.0,5.1,16.0,856.0,991.17,767.59
2016,5,24,14,30,846.0,135.0,5.1,16.0,825.0,977.46,759.2
2016,5,24,14,45,837.5,131.5,5.1,16.0,789.0,949.99,741.06
2016,5,24,15,0,829.0,128.0,5.1,16.0,753.0,919.74,720.98
2016,5,24,15,15,616.0,199.0,5.05,15.5,649.5,788.87,627.64
2016,5,24,15,30,403.0,270.0,5.0,15.0,546.0,657.48,526.05
2016,5,24,15,45,379.0,255.5,4.95,15.0,500.5,597.81,481.96
2016,5,24,16,0,355.0,241.0,4.9,15.0,455.0,549.89,445.7
2016,5,24,16,15,280.5,231.0,4.85,14.5,391.5,469.4,382.94
2016,5,24,16,30,206.0,221.0,4.8,14.0,328.0,384.16,315.24
2016,5,24,16,45,194.5,201.0,4.75,14.0,293.5,346.49,285.45
2016,5,24,17,0,183.0,181.0,4.7,14.0,259.0,309.37,255.49
2016,5,24,17,15,384.5,132.0,4.6,13.5,269.0,379.52,315.66
2016,5,24,17,30,586.0,83.0,4.5,13.0,279.0,415.08,344.78
2016,5,24,17,45,531.5,75.0,4.4,12.5,230.0,348.79,287.81
2016,5,24,18,0,477.0,67.0,4.3,12.0,181.0,287.37,233.76
2016,5,24,18,15,396.5,57.0,4.1,11.5,136.5,219.64,173.81
2016,5,24,18,30,316.0,47.0,3.9,11.0,92.0,159.36,120.1
2016,5,24,18,45,202.0,33.0,3.75,11.0,57.5,97.3,65.38
2016,5,24,19,0,88.0,19.0,3.6,11.0,23.0,42.34,0.0
2016,5,24,19,15,44.0,9.5,3.5,11.0,11.5,15.21,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.0,3.2,10.5,31.5,14.05,1.47
2016,5,25,5,30,249.0,36.0,3.3,11.0,63.0,27.95,18.31
2016,5,25,5,45,340.0,47.0,3.45,11.5,104.5,36.54,26.76
2016,5,25,6,0,431.0,58.0,3.6,12.0,146.0,43.74,33.59
2016,5,25,6,15,215.5,75.0,3.6,12.0,119.0,58.8,47.34
2016,5,25,6,30,0.0,92.0,3.6,12.0,92.0,81.99,68.17
2016,5,25,6,45,1.5,110.5,3.65,12.5,111.0,97.68,81.89
2016,5,25,7,0,3.0,129.0,3.7,13.0,130.0,114.18,91.55
2016,5,25,7,15,6.0,145.5,3.7,13.0,148.0,129.86,104.19
2016,5,25,7,30,9.0,162.0,3.7,13.0,166.0,145.96,117.07
2016,5,25,7,45,6.5,166.5,3.75,13.5,170.0,151.32,121.01
2016,5,25,8,0,4.0,171.0,3.8,14.0,174.0,156.1,124.43
2016,5,25,8,15,28.0,222.5,3.85,14.0,241.5,204.83,163.24
2016,5,25,8,30,52.0,274.0,3.9,14.0,309.0,260.34,207.23
2016,5,25,8,45,39.0,274.5,3.95,14.5,301.5,260.82,207.04
2016,5,25,9,0,26.0,275.0,4.0,15.0,294.0,259.4,205.27
2016,5,25,9,15,55.5,322.0,4.05,15.0,365.0,319.71,252.69
2016,5,25,9,30,85.0,369.0,4.1,15.0,436.0,383.7,302.33
2016,5,25,9,45,133.0,393.5,4.15,15.5,504.0,442.5,347.28
2016,5,25,10,0,181.0,418.0,4.2,16.0,572.0,507.64,396.48
2016,5,25,10,15,209.0,428.5,4.25,16.0,612.0,549.84,428.44
2016,5,25,10,30,237.0,439.0,4.3,16.0,652.0,593.94,461.67
2016,5,25,10,45,572.5,278.0,4.35,16.0,806.0,735.8,575.43
2016,5,25,11,0,908.0,117.0,4.4,16.0,960.0,887.08,687.4
2016,5,25,11,15,637.5,272.5,4.45,16.0,868.5,834.18,646.63
2016,5,25,11,30,367.0,428.0,4.5,16.0,777.0,754.42,581.46
2016,5,25,11,45,643.5,272.0,4.6,16.5,886.5,881.41,681.16
2016,5,25,12,0,920.0,116.0,4.7,17.0,996.0,998.35,762.78
2016,5,25,12,15,919.5,116.0,4.75,17.0,994.0,1015.52,774.24
2016,5,25,12,30,919.0,116.0,4.8,17.0,992.0,1029.37,784.22
2016,5,25,12,45,914.0,117.5,4.9,17.0,981.5,1036.86,790.41
2016,5,25,13,0,909.0,119.0,5.0,17.0,971.0,1040.85,794.36
2016,5,25,13,15,905.5,118.5,5.05,17.0,954.5,1040.84,795.25
2016,5,25,13,30,902.0,118.0,5.1,17.0,938.0,1037.33,793.88
2016,5,25,13,45,899.0,115.5,5.2,17.0,914.5,1028.77,789.54
2016,5,25,14,0,896.0,113.0,5.3,17.0,891.0,1016.75,782.9
2016,5,25,14,15,889.0,111.5,5.3,17.0,861.0,998.48,771.19
2016,5,25,14,30,882.0,110.0,5.3,17.0,831.0,977.05,757.34
2016,5,25,14,45,874.5,107.0,5.35,17.0,795.5,950.49,740.23
2016,5,25,15,0,867.0,104.0,5.4,17.0,760.0,921.05,721.03
2016,5,25,15,15,855.5,102.0,5.4,16.5,719.0,886.42,699.03
2016,5,25,15,30,844.0,100.0,5.4,16.0,678.0,849.51,675.14
2016,5,25,15,45,829.0,97.0,5.4,16.0,632.5,812.51,649.66
2016,5,25,16,0,814.0,94.0,5.4,16.0,587.0,767.56,617.99
2016,5,25,16,15,794.0,90.5,5.35,15.5,539.0,716.89,582.51
2016,5,25,16,30,774.0,87.0,5.3,15.0,491.0,665.54,545.89
2016,5,25,16,45,745.0,84.0,5.25,15.0,440.0,608.32,501.89
2016,5,25,17,0,716.0,81.0,5.2,15.0,389.0,551.81,456.58
2016,5,25,17,15,679.0,76.0,5.1,14.5,338.0,491.36,407.56
2016,5,25,17,30,642.0,71.0,5.0,14.0,287.0,431.39,357.47
2016,5,25,17,45,583.0,66.0,4.9,13.5,237.0,363.6,299.44
2016,5,25,18,0,524.0,61.0,4.8,13.0,187.0,301.04,244.29
2016,5,25,18,15,444.0,52.0,4.6,12.5,141.5,232.09,183.11
2016,5,25,18,30,364.0,43.0,4.4,12.0,96.0,171.58,128.87
2016,5,25,18,45,235.5,31.0,4.2,11.5,60.5,103.28,69.43
2016,5,25,19,0,107.0,19.0,4.0,11.0,25.0,46.31,0.85
2016,5,25,19,15,53.5,9.5,3.95,11.0,12.5,16.59,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,105.5,19.5,2.9,10.5,31.0,15.23,2.61
2016,5,26,5,30,211.0,39.0,3.0,11.0,62.0,30.31,20.39
2016,5,26,5,45,303.0,51.5,3.15,11.5,103.5,39.25,29.19
2016,5,26,6,0,395.0,64.0,3.3,12.0,145.0,47.84,37.26
2016,5,26,6,15,459.5,73.0,3.25,12.0,192.5,53.86,42.92
2016,5,26,6,30,524.0,82.0,3.2,12.0,240.0,58.36,47.03
2016,5,26,6,45,570.5,89.0,3.15,12.5,290.0,60.88,49.13
2016,5,26,7,0,617.0,96.0,3.1,13.0,340.0,94.36,57.61
2016,5,26,7,15,651.0,101.5,3.05,13.5,390.5,140.5,85.3
2016,5,26,7,30,685.0,107.0,3.0,14.0,441.0,190.71,123.98
2016,5,26,7,45,711.5,111.5,2.95,14.5,490.5,242.34,167.97
2016,5,26,8,0,738.0,116.0,2.9,15.0,540.0,296.76,215.63
2016,5,26,8,15,758.0,120.0,2.85,15.5,587.0,355.07,266.41
2016,5,26,8,30,778.0,124.0,2.8,16.0,634.0,410.62,314.08
2016,5,26,8,45,795.0,126.0,2.8,16.5,677.5,464.44,359.27
2016,5,26,9,0,812.0,128.0,2.8,17.0,721.0,519.01,403.65
2016,5,26,9,15,823.5,131.0,2.8,17.0,759.5,571.94,446.21
2016,5,26,9,30,835.0,134.0,2.8,17.0,798.0,624.56,487.36
2016,5,26,9,45,835.5,141.0,2.8,17.5,828.5,673.14,523.34
2016,5,26,10,0,836.0,148.0,2.8,18.0,859.0,719.98,557.0
2016,5,26,10,15,843.0,150.0,2.8,18.5,885.5,765.09,588.59
2016,5,26,10,30,850.0,152.0,2.8,19.0,912.0,808.61,617.0
2016,5,26,10,45,856.0,152.0,2.85,19.5,932.5,843.91,639.68
2016,5,26,11,0,862.0,152.0,2.9,20.0,953.0,879.97,662.73
2016,5,26,11,15,865.0,153.0,2.9,20.0,965.5,912.03,683.82
2016,5,26,11,30,868.0,154.0,2.9,20.0,978.0,941.53,703.11
2016,5,26,11,45,871.0,153.0,2.95,20.5,984.0,966.48,718.37
2016,5,26,12,0,874.0,152.0,3.0,21.0,990.0,988.6,731.75
2016,5,26,12,15,873.5,152.0,3.05,21.0,988.0,1005.33,743.03
2016,5,26,12,30,873.0,152.0,3.1,21.0,986.0,1018.93,752.39
2016,5,26,12,45,882.5,144.0,3.2,21.0,979.5,1031.47,761.6
2016,5,26,13,0,892.0,136.0,3.3,21.0,973.0,1040.65,768.71
2016,5,26,13,15,888.5,135.0,3.45,21.0,956.0,1040.29,770.09
2016,5,26,13,30,885.0,134.0,3.6,21.0,939.0,1036.48,769.35
2016,5,26,13,45,879.0,133.0,3.75,21.0,915.0,1026.77,764.75
2016,5,26,14,0,873.0,132.0,3.9,21.0,891.0,1013.73,758.0
2016,5,26,14,15,865.5,130.5,4.05,21.0,861.0,995.47,747.75
2016,5,26,14,30,858.0,129.0,4.2,21.0,831.0,974.14,735.39
2016,5,26,14,45,846.5,127.5,4.35,21.0,794.5,954.05,723.86
2016,5,26,15,0,835.0,126.0,4.5,21.0,758.0,923.12,704.95
2016,5,26,15,15,822.0,123.0,4.6,20.5,716.5,886.72,683.26
2016,5,26,15,30,809.0,120.0,4.7,20.0,675.0,848.17,659.65
2016,5,26,15,45,792.0,117.0,4.85,19.5,630.0,804.36,632.05
2016,5,26,16,0,775.0,114.0,5.0,19.0,585.0,759.13,602.76
2016,5,26,16,15,753.0,110.0,5.0,18.5,536.5,707.86,567.6
2016,5,26,16,30,731.0,106.0,5.0,18.0,488.0,658.86,533.21
2016,5,26,16,45,701.5,101.0,5.05,17.5,437.5,600.85,489.81
2016,5,26,17,0,672.0,96.0,5.1,17.0,387.0,543.73,445.77
2016,5,26,17,15,632.5,90.0,5.0,16.5,336.0,480.92,395.46
2016,5,26,17,30,593.0,84.0,4.9,16.0,285.0,420.65,345.72
2016,5,26,17,45,536.5,77.0,4.85,15.5,235.5,354.11,289.48
2016,5,26,18,0,480.0,70.0,4.8,15.0,186.0,292.55,235.91
2016,5,26,18,15,399.5,59.5,4.6,14.0,141.0,224.0,176.21
2016,5,26,18,30,319.0,49.0,4.4,13.0,96.0,163.01,122.58
2016,5,26,18,45,204.5,34.5,4.25,12.5,60.5,99.83,67.81
2016,5,26,19,0,90.0,20.0,4.1,12.0,25.0,44.43,4.53
2016,5,26,19,15,45.0,10.0,4.05,11.5,12.5,15.92,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,5,15,111.0,19.5,1.65,9.5,32.0,15.22,3.1
2016,5,27,5,30,222.0,39.0,1.8,10.0,64.0,30.29,20.54
2016,5,27,5,45,318.5,51.0,2.0,11.0,106.0,38.85,28.93
2016,5,27,6,0,415.0,63.0,2.2,12.0,148.0,48.13,37.55
2016,5,27,6,15,478.5,72.0,2.15,12.5,196.0,52.93,42.02
2016,5,27,6,30,542.0,81.0,2.1,13.0,244.0,57.48,46.06
2016,5,27,6,45,591.5,86.5,2.1,13.5,295.0,58.84,47.13
2016,5,27,7,0,641.0,92.0,2.1,14.0,346.0,92.53,55.03
2016,5,27,7,15,674.0,97.5,2.1,14.5,397.0,139.92,83.39
2016,5,27,7,30,707.0,103.0,2.1,15.0,448.0,191.24,122.77
2016,5,27,7,45,736.0,106.0,2.1,16.0,498.5,243.4,166.57
2016,5,27,8,0,765.0,109.0,2.1,17.0,549.0,302.65,217.22
2016,5,27,8,15,783.5,112.5,2.1,17.5,595.5,357.13,264.56
2016,5,27,8,30,802.0,116.0,2.1,18.0,642.0,413.01,312.03
2016,5,27,8,45,819.5,117.0,2.15,18.5,686.0,467.39,357.2
2016,5,27,9,0,837.0,118.0,2.2,19.0,730.0,522.52,401.55
2016,5,27,9,15,848.5,120.0,2.15,19.5,768.0,577.72,444.07
2016,5,27,9,30,860.0,122.0,2.1,20.0,806.0,629.86,482.93
2016,5,27,9,45,875.0,119.5,2.1,20.5,840.5,679.6,519.18
2016,5,27,10,0,890.0,117.0,2.1,21.0,875.0,728.65,553.9
2016,5,27,10,15,896.5,118.5,2.1,21.5,902.0,774.14,583.63
2016,5,27,10,30,903.0,120.0,2.1,22.0,929.0,817.8,611.24
2016,5,27,10,45,909.0,120.0,2.1,23.0,949.5,857.66,634.67
2016,5,27,11,0,915.0,120.0,2.1,24.0,970.0,895.26,656.2
2016,5,27,11,15,917.5,120.5,2.15,24.0,982.5,927.82,677.23
2016,5,27,11,30,920.0,121.0,2.2,24.0,995.0,957.59,696.46
2016,5,27,11,45,922.5,120.0,2.25,24.5,1000.5,983.03,711.51
2016,5,27,12,0,925.0,119.0,2.3,25.0,1006.0,1005.42,724.62
2016,5,27,12,15,924.5,119.0,2.4,25.0,1004.0,1022.73,736.5
2016,5,27,12,30,924.0,119.0,2.5,25.0,1002.0,1036.72,746.41
2016,5,27,12,45,919.0,121.0,2.6,25.0,991.5,1044.82,752.7
2016,5,27,13,0,914.0,123.0,2.7,25.0,981.0,1049.43,756.93
2016,5,27,13,15,910.5,122.0,2.8,25.0,964.5,1049.02,758.08
2016,5,27,13,30,907.0,121.0,2.9,25.0,948.0,1045.09,757.11
2016,5,27,13,45,900.5,121.0,3.0,25.0,923.5,1035.71,752.75
2016,5,27,14,0,894.0,121.0,3.1,25.0,899.0,1022.97,746.3
2016,5,27,14,15,887.0,119.0,3.15,24.5,869.0,1004.36,737.1
2016,5,27,14,30,880.0,117.0,3.2,24.0,839.0,982.58,725.84
2016,5,27,14,45,869.5,116.0,3.3,24.0,802.5,955.54,709.99
2016,5,27,15,0,859.0,115.0,3.4,24.0,766.0,925.79,692.22
2016,5,27,15,15,846.5,112.5,3.4,24.0,725.0,897.06,674.4
2016,5,27,15,30,834.0,110.0,3.4,24.0,684.0,858.82,649.94
2016,5,27,15,45,815.0,108.5,3.45,24.0,638.0,814.26,621.16
2016,5,27,16,0,796.0,107.0,3.5,24.0,592.0,768.37,591.05
2016,5,27,16,15,775.0,103.0,3.45,23.5,543.5,717.13,557.28
2016,5,27,16,30,754.0,99.0,3.4,23.0,495.0,665.31,522.43
2016,5,27,16,45,721.0,96.0,3.4,22.5,443.5,608.57,481.7
2016,5,27,17,0,688.0,93.0,3.4,22.0,392.0,550.71,438.67
2016,5,27,17,15,649.0,87.5,3.3,21.0,341.0,488.04,391.09
2016,5,27,17,30,610.0,82.0,3.2,20.0,290.0,427.82,343.7
2016,5,27,17,45,552.0,75.0,3.15,19.5,239.5,359.72,287.85
2016,5,27,18,0,494.0,68.0,3.1,19.0,189.0,296.78,234.59
2016,5,27,18,15,415.0,58.0,3.2,18.0,144.0,228.54,176.61
2016,5,27,18,30,336.0,48.0,3.3,17.0,99.0,167.32,123.8
2016,5,27,18,45,222.0,34.5,3.4,16.5,63.0,104.32,70.06
2016,5,27,19,0,108.0,21.0,3.5,16.0,27.0,49.44,8.86
2016,5,27,19,15,54.0,10.5,3.55,15.5,13.5,17.73,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,18.0,4.0,1.4,12.0,4.5,0.0,0.0
2016,5,28,5,0,36.0,8.0,1.4,12.0,9.0,7.63,0.0
2016,5,28,5,15,152.5,22.0,1.7,12.5,37.5,17.26,4.58
2016,5,28,5,30,269.0,36.0,2.0,13.0,66.0,27.89,18.24
2016,5,28,5,45,358.5,47.0,2.35,14.0,108.5,36.32,26.35
2016,5,28,6,0,448.0,58.0,2.7,15.0,151.0,43.54,33.03
2016,5,28,6,15,509.5,66.5,2.8,15.5,199.0,48.13,37.24
2016,5,28,6,30,571.0,75.0,2.9,16.0,247.0,52.46,41.06
2016,5,28,6,45,615.0,81.0,3.05,16.5,298.0,54.48,42.7
2016,5,28,7,0,659.0,87.0,3.2,17.0,349.0,89.66,51.39
2016,5,28,7,15,691.5,92.0,3.2,17.5,400.0,137.58,79.83
2016,5,28,7,30,724.0,97.0,3.2,18.0,451.0,189.35,119.37
2016,5,28,7,45,748.5,101.0,3.2,18.5,501.0,246.49,167.5
2016,5,28,8,0,773.0,105.0,3.2,19.0,551.0,301.48,215.3
2016,5,28,8,15,791.5,108.5,3.15,19.5,598.0,356.35,263.06
2016,5,28,8,30,810.0,112.0,3.1,20.0,645.0,412.6,310.95
2016,5,28,8,45,824.5,115.0,3.05,20.5,688.5,467.78,356.72
2016,5,28,9,0,839.0,118.0,3.0,21.0,732.0,523.4,401.32
2016,5,28,9,15,850.5,120.5,2.9,21.5,770.5,579.11,444.28
2016,5,28,9,30,862.0,123.0,2.8,22.0,809.0,631.76,483.55
2016,5,28,9,45,870.0,125.0,2.75,22.5,842.0,681.02,519.28
2016,5,28,10,0,878.0,127.0,2.7,23.0,875.0,729.04,553.02
2016,5,28,10,15,884.5,128.5,2.6,23.5,902.0,774.07,582.38
2016,5,28,10,30,891.0,130.0,2.5,24.0,929.0,817.3,609.14
2016,5,28,10,45,895.0,131.5,2.45,24.5,949.0,856.52,633.06
2016,5,28,11,0,899.0,133.0,2.4,25.0,969.0,893.41,655.08
2016,5,28,11,15,902.0,133.5,2.4,25.0,982.0,926.0,675.75
2016,5,28,11,30,905.0,134.0,2.4,25.0,995.0,955.9,694.61
2016,5,28,11,45,906.0,134.5,2.4,25.0,1000.0,981.11,710.41
2016,5,28,12,0,907.0,135.0,2.4,25.0,1005.0,1003.32,724.32
2016,5,28,12,15,906.5,135.0,2.45,25.0,1003.0,1020.49,735.59
2016,5,28,12,30,906.0,135.0,2.5,25.0,1001.0,1034.4,744.93
2016,5,28,12,45,893.5,141.5,2.55,25.5,988.5,1039.42,747.27
2016,5,28,13,0,881.0,148.0,2.6,26.0,976.0,1040.98,747.6
2016,5,28,13,15,877.0,147.0,2.65,25.5,959.0,1040.28,749.59
2016,5,28,13,30,873.0,146.0,2.7,25.0,942.0,1036.17,749.53
2016,5,28,13,45,867.5,144.5,2.8,25.0,918.5,1026.69,745.15
2016,5,28,14,0,862.0,143.0,2.9,25.0,895.0,1013.92,738.73
2016,5,28,14,15,854.0,141.0,3.0,25.0,864.5,1003.81,734.1
2016,5,28,14,30,846.0,139.0,3.1,25.0,834.0,981.58,721.53
2016,5,28,14,45,836.0,136.5,3.25,25.0,797.5,953.97,705.78
2016,5,28,15,0,826.0,134.0,3.4,25.0,761.0,923.67,688.05
2016,5,28,15,15,812.5,131.0,3.45,24.5,719.5,887.17,666.6
2016,5,28,15,30,799.0,128.0,3.5,24.0,678.0,848.56,643.4
2016,5,28,15,45,782.5,124.0,3.6,24.0,633.0,804.47,615.03
2016,5,28,16,0,766.0,120.0,3.7,24.0,588.0,758.95,585.2
2016,5,28,16,15,743.0,116.0,3.75,23.5,539.0,710.37,553.52
2016,5,28,16,30,720.0,112.0,3.8,23.0,490.0,658.4,518.14
2016,5,28,16,45,674.0,103.0,3.85,22.5,429.0,585.26,464.94
2016,5,28,17,0,628.0,94.0,3.9,22.0,368.0,514.59,411.98
2016,5,28,17,15,561.5,98.0,3.75,21.0,320.0,449.42,361.54
2016,5,28,17,30,495.0,102.0,3.6,20.0,272.0,385.58,310.73
2016,5,28,17,45,486.5,86.5,3.45,19.5,230.5,338.09,271.22
2016,5,28,18,0,478.0,71.0,3.3,19.0,189.0,293.58,232.43
2016,5,28,18,15,399.0,60.5,3.15,18.0,144.0,225.59,174.57
2016,5,28,18,30,320.0,50.0,3.0,17.0,99.0,164.9,122.31
2016,5,28,18,45,212.5,35.5,2.95,16.0,63.0,103.19,69.92
2016,5,28,19,0,105.0,21.0,2.9,15.0,27.0,49.13,11.83
2016,5,28,19,15,52.5,10.5,2.95,14.5,13.5,17.57,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.5,4.5,3.05,10.0,4.5,0.0,0.0
2016,5,29,5,0,27.0,9.0,3.2,10.0,9.0,8.58,0.0
2016,5,29,5,15,144.5,23.5,3.15,10.5,38.5,18.46,5.75
2016,5,29,5,30,262.0,38.0,3.1,11.0,68.0,29.47,19.8
2016,5,29,5,45,355.5,49.0,3.1,12.0,110.5,38.13,28.18
2016,5,29,6,0,449.0,60.0,3.1,13.0,153.0,45.28,34.86
2016,5,29,6,15,512.0,68.0,3.0,13.5,202.0,49.37,38.66
2016,5,29,6,30,575.0,76.0,2.9,14.0,251.0,53.24,42.09
2016,5,29,6,45,619.0,82.0,2.85,14.5,302.0,55.22,43.72
2016,5,29,7,0,663.0,88.0,2.8,15.0,353.0,90.8,52.56
2016,5,29,7,15,695.5,93.0,2.75,15.5,404.0,138.93,81.35
2016,5,29,7,30,728.0,98.0,2.7,16.0,455.0,190.9,121.28
2016,5,29,7,45,753.0,102.0,2.65,16.5,505.0,248.4,169.91
2016,5,29,8,0,778.0,106.0,2.6,17.0,555.0,303.75,218.14
2016,5,29,8,15,796.5,109.5,2.6,17.5,602.0,358.86,266.3
2016,5,29,8,30,815.0,113.0,2.6,18.0,649.0,415.36,314.57
2016,5,29,8,45,829.5,116.0,2.6,18.5,692.5,470.77,360.71
2016,5,29,9,0,844.0,119.0,2.6,19.0,736.0,526.62,405.68
2016,5,29,9,15,855.0,121.0,2.65,19.5,774.5,581.84,448.84
2016,5,29,9,30,866.0,123.0,2.7,20.0,813.0,633.95,488.43
2016,5,29,9,45,873.5,125.5,2.75,20.5,846.0,683.49,525.0
2016,5,29,10,0,881.0,128.0,2.8,21.0,879.0,731.74,559.65
2016,5,29,10,15,887.0,129.5,2.9,21.0,905.5,776.51,591.4
2016,5,29,10,30,893.0,131.0,3.0,21.0,932.0,819.45,620.85
2016,5,29,10,45,895.5,133.0,3.1,21.5,951.5,857.97,645.86
2016,5,29,11,0,898.0,135.0,3.2,22.0,971.0,894.06,669.02
2016,5,29,11,15,900.5,135.5,3.3,22.0,983.5,926.19,690.7
2016,5,29,11,30,903.0,136.0,3.4,22.0,996.0,955.6,710.57
2016,5,29,11,45,902.0,137.5,3.5,22.5,1000.5,979.87,725.62
2016,5,29,12,0,901.0,139.0,3.6,23.0,1005.0,1001.07,738.67
2016,5,29,12,15,900.5,139.0,3.7,23.0,1003.0,1018.18,750.52
2016,5,29,12,30,900.0,139.0,3.8,23.0,1001.0,1032.07,760.37
2016,5,29,12,45,890.5,143.5,3.9,23.0,989.0,1038.1,765.16
2016,5,29,13,0,881.0,148.0,4.0,23.0,977.0,1040.72,767.88
2016,5,29,13,15,877.5,147.0,4.05,23.0,960.5,1040.55,768.55
2016,5,29,13,30,874.0,146.0,4.1,23.0,944.0,1036.98,767.12
2016,5,29,13,45,870.0,143.5,4.15,23.0,920.5,1028.02,762.24
2016,5,29,14,0,866.0,141.0,4.2,23.0,897.0,1015.72,755.26
2016,5,29,14,15,858.0,139.0,4.2,22.5,866.5,996.74,745.04
2016,5,29,14,30,850.0,137.0,4.2,22.0,836.0,983.23,738.59
2016,5,29,14,45,842.5,133.5,4.25,22.0,800.5,956.86,722.24
2016,5,29,15,0,835.0,130.0,4.3,22.0,765.0,927.66,703.97
2016,5,29,15,15,821.5,127.5,4.3,22.0,723.5,891.52,680.55
2016,5,29,15,30,808.0,125.0,4.3,22.0,682.0,853.24,655.5
2016,5,29,15,45,595.0,181.5,4.3,22.0,577.0,714.41,556.63
2016,5,29,16,0,382.0,238.0,4.3,22.0,472.0,568.06,445.71
2016,5,29,16,15,514.5,178.0,4.3,21.5,465.5,599.98,475.17
2016,5,29,16,30,647.0,118.0,4.3,21.0,459.0,613.02,489.24
2016,5,29,16,45,662.5,107.5,4.3,20.5,426.5,582.92,467.73
2016,5,29,17,0,678.0,97.0,4.3,20.0,394.0,549.75,443.19
2016,5,29,17,15,638.5,91.0,4.25,19.0,343.0,486.7,394.61
2016,5,29,17,30,599.0,85.0,4.2,18.0,292.0,426.18,346.39
2016,5,29,17,45,546.0,77.5,4.2,17.5,242.5,360.43,291.77
2016,5,29,18,0,493.0,70.0,4.2,17.0,193.0,299.32,239.35
2016,5,29,18,15,414.0,60.0,4.15,16.5,147.0,231.01,180.26
2016,5,29,18,30,335.0,50.0,4.1,16.0,101.0,169.81,126.79
2016,5,29,18,45,223.0,36.0,4.05,15.5,65.0,106.56,72.77
2016,5,29,19,0,111.0,22.0,4.0,15.0,29.0,51.81,15.39
2016,5,29,19,15,55.5,11.0,4.0,14.5,14.5,18.54,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,19.0,5.0,1.7,9.5,5.0,0.0,0.0
2016,5,30,5,0,38.0,10.0,1.8,10.0,10.0,9.53,0.0
2016,5,30,5,15,163.0,23.5,1.9,10.5,40.0,18.46,6.1
2016,5,30,5,30,288.0,37.0,2.0,11.0,70.0,29.55,19.92
2016,5,30,5,45,382.0,47.0,2.15,11.5,113.5,36.23,26.59
2016,5,30,6,0,476.0,57.0,2.3,12.0,157.0,42.58,32.61
2016,5,30,6,15,537.5,64.5,2.3,12.5,205.5,46.37,36.15
2016,5,30,6,30,599.0,72.0,2.3,13.0,254.0,49.97,39.35
2016,5,30,6,45,644.5,77.0,2.3,14.0,305.5,51.36,40.37
2016,5,30,7,0,690.0,82.0,2.3,15.0,357.0,87.59,49.02
2016,5,30,7,15,721.0,86.5,2.3,15.5,408.5,136.65,78.32
2016,5,30,7,30,752.0,91.0,2.3,16.0,460.0,193.67,122.41
2016,5,30,7,45,777.0,94.0,2.35,16.5,510.0,246.89,167.67
2016,5,30,8,0,802.0,97.0,2.4,17.0,560.0,302.69,216.48
2016,5,30,8,15,819.5,100.0,2.4,17.5,607.0,358.3,265.18
2016,5,30,8,30,837.0,103.0,2.4,18.0,654.0,415.14,313.84
2016,5,30,8,45,850.5,105.5,2.45,19.0,697.5,474.26,362.21
2016,5,30,9,0,864.0,108.0,2.5,20.0,741.0,529.58,406.07
2016,5,30,9,15,874.5,110.0,2.5,20.5,779.5,582.8,447.48
2016,5,30,9,30,885.0,112.0,2.5,21.0,818.0,635.44,487.09
2016,5,30,9,45,894.5,112.5,2.55,21.5,851.0,685.28,523.71
2016,5,30,10,0,904.0,113.0,2.6,22.0,884.0,733.95,558.5
2016,5,30,10,15,909.5,114.5,2.65,22.5,910.5,779.2,588.41
2016,5,30,10,30,915.0,116.0,2.7,23.0,937.0,822.52,616.33
2016,5,30,10,45,918.5,117.0,2.75,23.5,957.0,861.64,641.07
2016,5,30,11,0,922.0,118.0,2.8,24.0,977.0,898.32,663.95
2016,5,30,11,15,924.5,118.5,2.8,24.0,989.5,931.06,684.98
2016,5,30,11,30,927.0,119.0,2.8,24.0,1002.0,961.01,704.11
2016,5,30,11,45,927.5,119.5,2.85,24.5,1007.0,986.18,719.12
2016,5,30,12,0,928.0,120.0,2.9,25.0,1012.0,1008.25,732.12
2016,5,30,12,15,927.5,119.5,2.95,25.0,1009.5,1025.17,743.29
2016,5,30,12,30,927.0,119.0,3.0,25.0,1007.0,1038.77,752.45
2016,5,30,12,45,921.0,121.0,3.1,25.5,996.5,1045.97,756.58
2016,5,30,13,0,915.0,123.0,3.2,26.0,986.0,1049.68,758.61
2016,5,30,13,15,911.5,122.5,3.3,25.5,969.0,1049.87,761.51
2016,5,30,13,30,908.0,122.0,3.4,25.0,952.0,1046.57,762.28
2016,5,30,13,45,903.5,120.5,3.55,25.0,928.0,1037.76,758.46
2016,5,30,14,0,899.0,119.0,3.7,25.0,904.0,1025.52,752.46
2016,5,30,14,15,892.0,117.0,3.85,25.0,873.5,1006.96,742.32
2016,5,30,14,30,885.0,115.0,4.0,25.0,843.0,985.22,730.04
2016,5,30,14,45,876.0,113.0,4.15,25.0,807.0,958.54,714.39
2016,5,30,15,0,867.0,111.0,4.3,25.0,771.0,929.07,696.71
2016,5,30,15,15,855.0,108.5,4.45,24.5,730.0,893.73,676.15
2016,5,30,15,30,843.0,106.0,4.6,24.0,689.0,862.61,658.54
2016,5,30,15,45,828.0,102.5,4.75,23.5,643.5,819.0,631.76
2016,5,30,16,0,813.0,99.0,4.9,23.0,598.0,773.75,603.22
2016,5,30,16,15,792.5,96.0,4.95,22.5,549.5,723.52,569.86
2016,5,30,16,30,772.0,93.0,5.0,22.0,501.0,672.64,535.29
2016,5,30,16,45,713.0,90.5,5.05,21.5,438.5,597.88,480.3
2016,5,30,17,0,654.0,88.0,5.1,21.0,376.0,524.77,424.39
2016,5,30,17,15,599.0,90.0,5.0,20.5,328.0,463.07,375.4
2016,5,30,17,30,544.0,92.0,4.9,20.0,280.0,405.03,328.03
2016,5,30,17,45,501.0,81.5,4.8,19.5,233.0,343.63,276.95
2016,5,30,18,0,458.0,71.0,4.7,19.0,186.0,285.95,227.53
2016,5,30,18,15,424.5,58.0,4.5,18.0,146.0,233.25,181.22
2016,5,30,18,30,391.0,45.0,4.3,17.0,106.0,183.92,136.69
2016,5,30,18,45,274.5,33.5,4.15,16.5,69.0,118.44,80.62
2016,5,30,19,0,158.0,22.0,4.0,16.0,32.0,61.58,21.22
2016,5,30,19,15,79.0,11.0,3.95,15.5,16.0,22.03,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.0,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,42.0,10.0,2.9,11.0,11.0,9.53,0.0
2016,5,31,5,15,171.5,23.5,2.85,11.5,41.0,18.45,6.32
2016,5,31,5,30,301.0,37.0,2.8,12.0,71.0,29.51,19.8
2016,5,31,5,45,392.5,46.5,2.8,12.5,114.5,35.73,26.03
2016,5,31,6,0,484.0,56.0,2.8,13.0,158.0,41.65,31.65
2016,5,31,6,15,545.0,63.5,2.7,13.5,207.0,45.5,35.22
2016,5,31,6,30,606.0,71.0,2.6,14.0,256.0,49.14,38.44
2016,5,31,6,45,649.5,76.0,2.55,15.0,307.5,50.57,39.5
2016,5,31,7,0,693.0,81.0,2.5,16.0,359.0,87.07,48.25
2016,5,31,7,15,724.5,85.5,2.5,16.5,410.0,140.92,81.41
2016,5,31,7,30,756.0,90.0,2.5,17.0,461.0,193.49,121.67
2016,5,31,7,45,780.0,93.5,2.5,17.5,511.5,247.1,167.16
2016,5,31,8,0,804.0,97.0,2.5,18.0,562.0,303.17,216.05
2016,5,31,8,15,822.0,100.0,2.55,18.5,609.5,359.02,264.85
2016,5,31,8,30,840.0,103.0,2.6,19.0,657.0,416.16,313.7
2016,5,31,8,45,854.5,105.5,2.65,20.0,700.5,475.86,362.41
2016,5,31,9,0,869.0,108.0,2.7,21.0,744.0,531.86,406.7
2016,5,31,9,15,879.5,110.0,2.7,21.5,783.0,585.3,448.23
2016,5,31,9,30,890.0,112.0,2.7,22.0,822.0,638.16,487.95
2016,5,31,9,45,899.5,112.5,2.75,22.5,856.0,688.21,524.68
2016,5,31,10,0,909.0,113.0,2.8,23.0,890.0,737.09,559.56
2016,5,31,10,15,915.5,114.5,2.85,23.5,917.0,783.27,590.06
2016,5,31,10,30,922.0,116.0,2.9,24.0,944.0,827.59,618.59
2016,5,31,10,45,926.5,116.5,2.95,24.5,964.5,867.32,643.67
2016,5,31,11,0,931.0,117.0,3.0,25.0,985.0,904.65,666.92
2016,5,31,11,15,933.5,118.0,3.05,25.0,998.0,938.13,688.78
2016,5,31,11,30,936.0,119.0,3.1,25.0,1011.0,968.8,708.76
2016,5,31,11,45,937.5,119.0,3.15,25.5,1016.5,994.66,724.16
2016,5,31,12,0,939.0,119.0,3.2,26.0,1022.0,1017.42,737.56
2016,5,31,12,15,939.0,119.0,3.2,26.0,1020.5,1035.53,749.05
2016,5,31,12,30,939.0,119.0,3.2,26.0,1019.0,1050.29,758.49
2016,5,31,12,45,941.0,116.0,3.25,26.5,1010.5,1060.62,764.13
2016,5,31,13,0,943.0,113.0,3.3,27.0,1002.0,1067.4,767.63
2016,5,31,13,15,940.5,112.0,3.4,27.0,985.5,1068.1,769.32
2016,5,31,13,30,938.0,111.0,3.5,27.0,969.0,1065.19,768.85
2016,5,31,13,45,933.0,110.5,3.6,27.0,945.0,1056.71,764.92
2016,5,31,14,0,928.0,110.0,3.7,27.0,921.0,1044.74,758.85
2016,5,31,14,15,921.5,108.5,3.8,26.5,891.0,1026.81,750.44
2016,5,31,14,30,915.0,107.0,3.9,26.0,861.0,1005.59,739.87
2016,5,31,14,45,906.0,105.5,4.0,26.0,824.5,978.86,724.13
2016,5,31,15,0,897.0,104.0,4.1,26.0,788.0,949.24,706.39
2016,5,31,15,15,886.0,101.5,4.1,25.5,746.5,914.02,685.53
2016,5,31,15,30,875.0,99.0,4.1,25.0,705.0,876.38,662.81
2016,5,31,15,45,860.0,96.5,4.15,25.0,659.5,833.21,634.89
2016,5,31,16,0,845.0,94.0,4.2,25.0,614.0,793.93,609.42
2016,5,31,16,15,825.5,91.0,4.2,24.5,565.0,743.29,576.36
2016,5,31,16,30,806.0,88.0,4.2,24.0,516.0,691.84,542.08
2016,5,31,16,45,780.0,84.5,4.25,23.5,464.5,634.9,502.32
2016,5,31,17,0,754.0,81.0,4.3,23.0,413.0,578.32,460.44
2016,5,31,17,15,718.5,76.5,4.2,22.0,361.0,515.78,413.03
2016,5,31,17,30,683.0,72.0,4.1,21.0,309.0,457.0,366.75
2016,5,31,17,45,633.0,66.0,4.05,20.5,258.0,390.21,311.86
2016,5,31,18,0,583.0,60.0,4.0,20.0,207.0,327.66,258.66
2016,5,31,18,15,507.5,52.0,3.85,19.0,159.5,258.02,199.09
2016,5,31,18,30,432.0,44.0,3.7,18.0,112.0,196.18,145.13
2016,5,31,18,45,312.5,33.5,3.55,17.5,73.5,128.56,87.38
2016,5,31,19,0,193.0,23.0,3.4,17.0,35.0,71.0,27.38
2016,5,31,19,15,96.5,11.5,3.35,16.5,17.5,25.17,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,28.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,56.0,11.0,3.8,11.0,12.0,10.48,0.0
2016,6,1,5,15,194.5,24.0,3.85,11.5,44.0,19.39,7.17
2016,6,1,5,30,333.0,37.0,3.9,12.0,76.0,29.49,19.8
2016,6,1,5,45,423.0,46.5,3.95,12.5,120.0,35.73,26.02
2016,6,1,6,0,513.0,56.0,4.0,13.0,164.0,41.67,31.65
2016,6,1,6,15,574.0,63.0,4.05,13.5,214.5,45.11,34.86
2016,6,1,6,30,635.0,70.0,4.1,14.0,265.0,48.38,37.75
2016,6,1,6,45,677.5,75.5,4.2,14.5,317.0,50.24,39.28
2016,6,1,7,0,720.0,81.0,4.3,15.0,369.0,88.43,48.81
2016,6,1,7,15,751.0,85.5,4.25,15.5,421.5,143.75,83.07
2016,6,1,7,30,782.0,90.0,4.2,16.0,474.0,197.72,124.79
2016,6,1,7,45,805.5,93.0,4.2,16.5,525.0,252.25,171.61
2016,6,1,8,0,829.0,96.0,4.2,17.0,576.0,309.17,221.93
2016,6,1,8,15,846.5,99.0,4.15,17.5,624.5,366.21,272.4
2016,6,1,8,30,864.0,102.0,4.1,18.0,673.0,424.47,322.86
2016,6,1,8,45,878.0,104.5,4.1,18.5,717.0,485.25,373.88
2016,6,1,9,0,892.0,107.0,4.1,19.0,761.0,542.2,420.48
2016,6,1,9,15,902.5,109.0,4.1,19.5,800.5,596.79,463.84
2016,6,1,9,30,913.0,111.0,4.1,20.0,840.0,650.75,505.35
2016,6,1,9,45,923.0,111.0,4.1,20.5,874.0,701.74,543.49
2016,6,1,10,0,933.0,111.0,4.1,21.0,908.0,751.54,579.7
2016,6,1,10,15,939.0,112.5,4.1,21.0,935.5,798.36,612.15
2016,6,1,10,30,945.0,114.0,4.1,21.0,963.0,843.22,642.75
2016,6,1,10,45,948.0,115.5,4.2,21.5,983.0,883.48,669.08
2016,6,1,11,0,951.0,117.0,4.3,22.0,1003.0,921.21,693.45
2016,6,1,11,15,953.5,117.5,4.35,22.0,1016.5,954.85,716.0
2016,6,1,11,30,956.0,118.0,4.4,22.0,1030.0,985.62,736.57
2016,6,1,11,45,955.5,119.0,4.5,22.5,1035.0,1011.07,752.45
2016,6,1,12,0,955.0,120.0,4.6,23.0,1040.0,1033.29,766.41
2016,6,1,12,15,954.5,120.0,4.65,23.0,1038.0,1051.22,778.66
2016,6,1,12,30,954.0,120.0,4.7,23.0,1036.0,1065.75,788.77
2016,6,1,12,45,941.5,127.0,4.8,23.0,1023.0,1071.8,793.87
2016,6,1,13,0,929.0,134.0,4.9,23.0,1010.0,1074.24,796.74
2016,6,1,13,15,925.0,133.0,4.9,23.0,993.0,1073.66,796.83
2016,6,1,13,30,921.0,132.0,4.9,23.0,976.0,1069.53,794.69
2016,6,1,13,45,914.5,132.0,4.95,23.0,951.0,1060.39,789.8
2016,6,1,14,0,908.0,132.0,5.0,23.0,926.0,1047.84,782.75
2016,6,1,14,15,733.0,210.0,4.95,22.5,837.0,963.67,727.64
2016,6,1,14,30,558.0,288.0,4.9,22.0,748.0,862.51,656.7
2016,6,1,14,45,715.0,206.5,4.9,22.0,769.5,919.67,701.67
2016,6,1,15,0,872.0,125.0,4.9,22.0,791.0,956.57,728.32
2016,6,1,15,15,859.5,122.0,4.85,21.5,749.0,919.95,705.11
2016,6,1,15,30,847.0,119.0,4.8,21.0,707.0,881.03,680.54
2016,6,1,15,45,831.5,115.5,4.75,21.0,661.0,836.97,650.72
2016,6,1,16,0,816.0,112.0,4.7,21.0,615.0,791.27,619.48
2016,6,1,16,15,794.5,108.0,4.6,20.5,565.0,739.09,584.01
2016,6,1,16,30,773.0,104.0,4.5,20.0,515.0,686.29,547.49
2016,6,1,16,45,580.5,128.0,4.45,20.0,419.5,550.99,442.99
2016,6,1,17,0,388.0,152.0,4.4,20.0,324.0,424.05,342.3
2016,6,1,17,15,516.5,117.5,4.25,19.0,316.0,441.78,358.75
2016,6,1,17,30,645.0,83.0,4.1,18.0,308.0,449.76,365.27
2016,6,1,17,45,594.0,75.5,3.95,17.5,257.5,382.63,309.3
2016,6,1,18,0,543.0,68.0,3.8,17.0,207.0,319.86,255.54
2016,6,1,18,15,465.0,59.0,3.65,16.0,159.5,250.17,195.63
2016,6,1,18,30,387.0,50.0,3.5,15.0,112.0,188.51,141.68
2016,6,1,18,45,272.5,37.5,3.35,14.5,73.5,121.56,84.29
2016,6,1,19,0,158.0,25.0,3.2,14.0,35.0,65.87,27.89
2016,6,1,19,15,79.0,12.5,3.3,13.5,17.5,23.63,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
