Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.5,2.35,9.5,6.0,0.0,0.0
2016,6,2,5,0,57.0,11.0,2.5,10.0,12.0,10.48,0.0
2016,6,2,5,15,194.0,24.5,2.6,10.5,44.0,19.25,7.35
2016,6,2,5,30,331.0,38.0,2.7,11.0,76.0,30.41,20.72
2016,6,2,5,45,425.5,47.0,2.85,11.5,121.0,36.15,26.53
2016,6,2,6,0,520.0,56.0,3.0,12.0,166.0,41.64,31.77
2016,6,2,6,15,581.0,63.0,2.95,12.5,216.5,45.09,35.0
2016,6,2,6,30,642.0,70.0,2.9,13.0,267.0,48.37,37.91
2016,6,2,6,45,684.5,75.0,2.85,14.0,319.5,49.86,39.02
2016,6,2,7,0,727.0,80.0,2.8,15.0,372.0,88.02,48.23
2016,6,2,7,15,757.5,84.0,2.75,15.5,424.0,143.14,82.17
2016,6,2,7,30,788.0,88.0,2.7,16.0,476.0,196.94,123.6
2016,6,2,7,45,811.0,91.5,2.65,16.5,527.0,252.09,170.67
2016,6,2,8,0,834.0,95.0,2.6,17.0,578.0,309.55,221.04
2016,6,2,8,15,851.0,98.0,2.55,17.5,626.0,366.66,271.09
2016,6,2,8,30,868.0,101.0,2.5,18.0,674.0,429.03,324.0
2016,6,2,8,45,881.5,103.0,2.5,19.0,718.0,485.27,370.17
2016,6,2,9,0,895.0,105.0,2.5,20.0,762.0,541.68,414.74
2016,6,2,9,15,904.5,107.0,2.45,20.5,801.0,595.82,456.62
2016,6,2,9,30,914.0,109.0,2.4,21.0,840.0,649.24,496.46
2016,6,2,9,45,915.0,114.5,2.4,21.5,871.5,699.32,532.71
2016,6,2,10,0,916.0,120.0,2.4,22.0,903.0,747.49,566.47
2016,6,2,10,15,921.5,121.5,2.4,22.5,930.0,793.26,596.37
2016,6,2,10,30,927.0,123.0,2.4,23.0,957.0,837.08,623.98
2016,6,2,10,45,930.5,124.0,2.4,23.5,976.5,876.68,648.38
2016,6,2,11,0,934.0,125.0,2.4,24.0,996.0,913.82,670.86
2016,6,2,11,15,936.5,125.5,2.35,24.5,1009.0,947.0,690.04
2016,6,2,11,30,939.0,126.0,2.3,25.0,1022.0,977.36,707.19
2016,6,2,11,45,939.5,126.0,2.3,25.5,1027.0,1002.45,721.33
2016,6,2,12,0,940.0,126.0,2.3,26.0,1032.0,1024.4,733.47
2016,6,2,12,15,939.5,126.0,2.3,26.0,1029.5,1042.15,744.44
2016,6,2,12,30,939.0,126.0,2.3,26.0,1027.0,1056.55,753.41
2016,6,2,12,45,943.0,121.5,2.3,26.5,1019.0,1067.54,758.87
2016,6,2,13,0,947.0,117.0,2.3,27.0,1011.0,1074.97,762.22
2016,6,2,13,15,943.5,116.0,2.35,27.0,993.5,1074.8,763.1
2016,6,2,13,30,940.0,115.0,2.4,27.0,976.0,1071.01,761.91
2016,6,2,13,45,934.5,114.0,2.45,27.5,951.5,1061.63,755.85
2016,6,2,14,0,929.0,113.0,2.5,28.0,927.0,1048.75,747.74
2016,6,2,14,15,922.0,111.5,2.55,28.0,896.5,1030.44,737.8
2016,6,2,14,30,915.0,110.0,2.6,28.0,866.0,1008.87,725.83
2016,6,2,14,45,905.5,108.5,2.65,28.0,829.0,981.79,710.33
2016,6,2,15,0,896.0,107.0,2.7,28.0,792.0,951.84,692.92
2016,6,2,15,15,884.0,104.5,2.75,27.5,750.5,915.87,672.76
2016,6,2,15,30,872.0,102.0,2.8,27.0,709.0,877.55,650.75
2016,6,2,15,45,856.5,99.5,2.9,27.0,662.5,834.17,624.01
2016,6,2,16,0,841.0,97.0,3.0,27.0,616.0,794.79,599.58
2016,6,2,16,15,821.0,94.0,3.05,26.0,567.0,744.01,568.68
2016,6,2,16,30,801.0,91.0,3.1,25.0,518.0,692.46,536.39
2016,6,2,16,45,774.5,87.0,3.15,24.5,466.5,634.89,496.91
2016,6,2,17,0,748.0,83.0,3.2,24.0,415.0,577.74,455.42
2016,6,2,17,15,712.5,78.0,3.2,23.0,363.0,516.72,410.09
2016,6,2,17,30,677.0,73.0,3.2,22.0,311.0,455.98,363.18
2016,6,2,17,45,627.0,67.0,3.25,21.5,260.0,389.49,309.34
2016,6,2,18,0,577.0,61.0,3.3,21.0,209.0,327.23,257.04
2016,6,2,18,15,502.5,53.5,3.3,20.0,161.5,258.75,199.0
2016,6,2,18,30,428.0,46.0,3.3,19.0,114.0,197.88,146.26
2016,6,2,18,45,313.0,35.0,3.35,18.0,75.5,130.87,89.54
2016,6,2,19,0,198.0,24.0,3.4,17.0,37.0,74.04,32.9
2016,6,2,19,15,99.0,12.0,3.45,16.5,18.5,26.23,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,36.5,5.5,0.95,12.5,6.5,0.0,0.0
2016,6,3,5,0,73.0,11.0,0.9,13.0,13.0,10.48,0.0
2016,6,3,5,15,209.0,23.0,1.05,13.5,44.5,18.36,6.8
2016,6,3,5,30,345.0,35.0,1.2,14.0,76.0,27.51,18.01
2016,6,3,5,45,433.5,44.0,1.35,15.0,120.0,33.4,23.76
2016,6,3,6,0,522.0,53.0,1.5,16.0,164.0,39.0,28.93
2016,6,3,6,15,580.5,59.5,1.45,16.5,213.5,42.16,31.85
2016,6,3,6,30,639.0,66.0,1.4,17.0,263.0,45.16,34.47
2016,6,3,6,45,679.5,71.0,1.35,17.5,314.0,46.8,35.79
2016,6,3,7,0,720.0,76.0,1.3,18.0,365.0,89.24,48.83
2016,6,3,7,15,749.0,80.0,1.3,18.5,416.5,138.82,77.84
2016,6,3,7,30,778.0,84.0,1.3,19.0,468.0,191.84,118.03
2016,6,3,7,45,800.5,87.5,1.3,20.0,518.0,246.24,163.28
2016,6,3,8,0,823.0,91.0,1.3,21.0,568.0,302.89,211.41
2016,6,3,8,15,839.5,93.5,1.35,22.0,615.0,358.72,258.71
2016,6,3,8,30,856.0,96.0,1.4,23.0,662.0,419.86,308.68
2016,6,3,8,45,869.0,98.5,1.5,24.0,705.0,475.56,353.23
2016,6,3,9,0,882.0,101.0,1.6,25.0,748.0,531.42,396.31
2016,6,3,9,15,892.0,102.5,1.65,25.5,786.5,584.66,436.58
2016,6,3,9,30,902.0,104.0,1.7,26.0,825.0,637.25,475.07
2016,6,3,9,45,915.5,102.0,1.8,27.0,859.5,688.07,510.56
2016,6,3,10,0,929.0,100.0,1.9,28.0,894.0,738.01,544.24
2016,6,3,10,15,934.0,101.0,1.85,28.5,920.5,783.35,571.94
2016,6,3,10,30,939.0,102.0,1.8,29.0,947.0,826.66,597.79
2016,6,3,10,45,942.0,103.5,1.8,29.5,966.5,866.61,621.48
2016,6,3,11,0,945.0,105.0,1.8,30.0,986.0,904.04,643.26
2016,6,3,11,15,731.0,247.5,1.85,30.0,935.0,889.54,633.64
2016,6,3,11,30,517.0,390.0,1.9,30.0,884.0,855.37,605.95
2016,6,3,11,45,732.0,249.0,2.0,30.5,952.5,938.49,665.08
2016,6,3,12,0,947.0,108.0,2.1,31.0,1021.0,1013.27,710.53
2016,6,3,12,15,697.0,261.0,2.25,31.0,932.5,952.62,673.51
2016,6,3,12,30,447.0,414.0,2.4,31.0,844.0,870.0,615.19
2016,6,3,12,45,683.0,268.5,2.55,31.0,917.5,970.57,689.18
2016,6,3,13,0,919.0,123.0,2.7,31.0,991.0,1052.69,741.6
2016,6,3,13,15,915.5,122.0,2.8,30.5,974.5,1052.54,743.64
2016,6,3,13,30,912.0,121.0,2.9,30.0,958.0,1048.88,744.35
2016,6,3,13,45,906.5,120.0,3.0,30.0,934.0,1039.73,740.21
2016,6,3,14,0,901.0,119.0,3.1,30.0,910.0,1027.18,734.01
2016,6,3,14,15,894.0,117.5,3.15,30.0,880.0,1009.31,724.06
2016,6,3,14,30,887.0,116.0,3.2,30.0,850.0,988.28,712.14
2016,6,3,14,45,878.0,114.0,3.25,30.0,814.0,961.77,696.68
2016,6,3,15,0,869.0,112.0,3.3,30.0,778.0,932.46,679.35
2016,6,3,15,15,857.0,109.5,3.25,29.5,737.0,897.28,658.73
2016,6,3,15,30,845.0,107.0,3.2,29.0,696.0,866.31,640.78
2016,6,3,15,45,596.5,178.0,3.2,29.0,580.5,712.67,536.21
2016,6,3,16,0,348.0,249.0,3.2,29.0,465.0,553.16,419.36
2016,6,3,16,15,338.5,231.5,3.15,28.5,428.0,514.07,393.32
2016,6,3,16,30,329.0,214.0,3.1,28.0,391.0,474.71,365.89
2016,6,3,16,45,525.5,150.0,3.05,27.5,399.5,533.62,414.25
2016,6,3,17,0,722.0,86.0,3.0,27.0,408.0,567.01,441.93
2016,6,3,17,15,686.5,81.0,2.8,26.0,357.0,505.51,395.87
2016,6,3,17,30,651.0,76.0,2.6,25.0,306.0,446.06,350.26
2016,6,3,17,45,600.5,70.0,2.45,24.5,256.0,380.63,297.89
2016,6,3,18,0,550.0,64.0,2.3,24.0,206.0,319.49,247.31
2016,6,3,18,15,477.0,55.5,2.25,23.0,159.5,251.85,191.1
2016,6,3,18,30,404.0,47.0,2.2,22.0,113.0,191.71,140.01
2016,6,3,18,45,294.0,35.5,2.2,21.0,75.0,126.71,85.91
2016,6,3,19,0,184.0,24.0,2.2,20.0,37.0,70.73,32.38
2016,6,3,19,15,92.0,12.0,2.2,19.5,18.5,25.28,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,15.0,8.0,7.63,0.0
2016,6,4,5,15,42.0,24.5,1.8,15.0,29.5,21.29,8.85
2016,6,4,5,30,84.0,41.0,1.9,15.0,51.0,34.8,24.14
2016,6,4,5,45,113.0,60.0,2.0,15.5,80.5,49.81,38.02
2016,6,4,6,0,142.0,79.0,2.1,16.0,110.0,61.58,48.79
2016,6,4,6,15,162.0,99.5,2.1,16.5,143.5,79.79,64.94
2016,6,4,6,30,182.0,120.0,2.1,17.0,177.0,94.68,77.87
2016,6,4,6,45,200.0,139.0,2.1,17.5,211.5,102.19,84.11
2016,6,4,7,0,218.0,158.0,2.1,18.0,246.0,128.61,95.42
2016,6,4,7,15,232.5,180.0,2.1,18.0,285.0,162.79,119.25
2016,6,4,7,30,247.0,202.0,2.1,18.0,324.0,199.04,147.09
2016,6,4,7,45,131.5,202.0,2.1,18.5,268.0,197.57,150.67
2016,6,4,8,0,16.0,202.0,2.1,19.0,212.0,185.56,144.76
2016,6,4,8,15,31.5,237.5,2.1,19.5,258.0,217.89,169.35
2016,6,4,8,30,47.0,273.0,2.1,20.0,304.0,257.24,199.13
2016,6,4,8,45,29.5,253.0,2.15,20.5,273.0,238.28,183.95
2016,6,4,9,0,12.0,233.0,2.2,21.0,242.0,218.95,168.46
2016,6,4,9,15,113.0,308.0,2.3,21.0,398.0,336.41,258.98
2016,6,4,9,30,214.0,383.0,2.4,21.0,554.0,469.81,358.76
2016,6,4,9,45,244.5,394.5,2.5,21.5,597.5,512.33,389.19
2016,6,4,10,0,275.0,406.0,2.6,22.0,641.0,559.46,423.05
2016,6,4,10,15,290.0,416.0,2.65,22.0,670.5,596.08,449.42
2016,6,4,10,30,305.0,426.0,2.7,22.0,700.0,633.37,476.05
2016,6,4,10,45,180.5,425.5,2.8,22.0,589.0,546.73,411.81
2016,6,4,11,0,56.0,425.0,2.9,22.0,478.0,447.95,337.41
2016,6,4,11,15,61.0,437.5,2.95,22.0,495.5,468.85,353.13
2016,6,4,11,30,66.0,450.0,3.0,22.0,513.0,490.06,368.49
2016,6,4,11,45,129.5,470.0,3.1,22.0,594.5,579.3,434.56
2016,6,4,12,0,193.0,490.0,3.2,22.0,676.0,666.27,497.55
2016,6,4,12,15,280.5,461.5,3.25,22.0,731.5,737.96,550.09
2016,6,4,12,30,368.0,433.0,3.3,22.0,787.0,804.17,598.38
2016,6,4,12,45,609.0,296.5,3.35,22.5,875.0,923.98,686.54
2016,6,4,13,0,850.0,160.0,3.4,23.0,963.0,1029.47,756.97
2016,6,4,13,15,443.0,271.0,3.35,23.5,689.5,741.77,556.51
2016,6,4,13,30,36.0,382.0,3.3,24.0,416.0,416.17,311.68
2016,6,4,13,45,51.5,394.0,3.25,24.5,440.5,445.58,334.55
2016,6,4,14,0,67.0,406.0,3.2,25.0,465.0,474.87,355.77
2016,6,4,14,15,180.0,395.0,3.15,25.0,546.0,587.52,440.63
2016,6,4,14,30,293.0,384.0,3.1,25.0,627.0,696.32,520.09
2016,6,4,14,45,558.5,256.0,3.05,25.5,693.5,819.32,612.06
2016,6,4,15,0,824.0,128.0,3.0,26.0,760.0,915.85,678.22
2016,6,4,15,15,811.0,125.5,2.95,25.5,720.0,880.74,656.19
2016,6,4,15,30,798.0,123.0,2.9,25.0,680.0,843.5,633.59
2016,6,4,15,45,787.0,117.5,2.9,25.0,636.5,802.74,607.4
2016,6,4,16,0,776.0,112.0,2.9,25.0,593.0,760.17,579.66
2016,6,4,16,15,755.5,108.0,2.9,24.5,545.5,710.42,547.51
2016,6,4,16,30,735.0,104.0,2.9,24.0,498.0,662.48,516.02
2016,6,4,16,45,712.5,98.0,2.95,24.0,449.0,608.2,476.89
2016,6,4,17,0,690.0,92.0,3.0,24.0,400.0,554.15,436.76
2016,6,4,17,15,654.0,86.5,3.0,23.0,350.0,493.3,391.55
2016,6,4,17,30,618.0,81.0,3.0,22.0,300.0,434.58,346.24
2016,6,4,17,45,573.5,73.5,3.0,21.5,251.5,372.01,295.56
2016,6,4,18,0,529.0,66.0,3.0,21.0,203.0,313.15,246.2
2016,6,4,18,15,457.5,57.0,3.0,20.0,157.0,246.6,190.04
2016,6,4,18,30,386.0,48.0,3.0,19.0,111.0,187.41,139.04
2016,6,4,18,45,285.0,36.0,3.0,18.0,74.0,125.17,86.31
2016,6,4,19,0,184.0,24.0,3.0,17.0,37.0,71.11,34.4
2016,6,4,19,15,92.0,12.0,3.1,16.5,18.5,25.38,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,73.0,11.0,2.7,11.0,13.0,10.48,0.0
2016,6,5,5,15,197.5,23.5,2.8,11.5,44.0,18.77,7.42
2016,6,5,5,30,322.0,36.0,2.9,12.0,75.0,28.37,18.92
2016,6,5,5,45,408.5,46.0,3.05,12.5,118.0,35.11,25.52
2016,6,5,6,0,495.0,56.0,3.2,13.0,161.0,41.5,31.52
2016,6,5,6,15,553.5,63.0,3.2,13.5,210.0,44.95,34.72
2016,6,5,6,30,612.0,70.0,3.2,14.0,259.0,48.21,37.61
2016,6,5,6,45,654.0,75.5,3.2,14.5,310.0,50.07,39.13
2016,6,5,7,0,696.0,81.0,3.2,15.0,361.0,87.06,48.36
2016,6,5,7,15,726.0,85.5,3.2,15.5,412.0,140.73,81.57
2016,6,5,7,30,756.0,90.0,3.2,16.0,463.0,192.94,121.79
2016,6,5,7,45,779.0,93.5,3.2,17.0,513.0,246.13,166.94
2016,6,5,8,0,802.0,97.0,3.2,18.0,563.0,301.66,215.27
2016,6,5,8,15,819.5,100.0,3.25,18.5,610.0,357.04,263.94
2016,6,5,8,30,837.0,103.0,3.3,19.0,657.0,413.66,312.67
2016,6,5,8,45,850.5,105.5,3.35,19.5,700.0,472.67,361.89
2016,6,5,9,0,864.0,108.0,3.4,20.0,743.0,527.81,406.76
2016,6,5,9,15,874.5,110.0,3.5,20.5,781.5,580.86,448.84
2016,6,5,9,30,885.0,112.0,3.6,21.0,820.0,633.36,489.24
2016,6,5,9,45,899.5,110.0,3.75,21.5,855.0,684.08,527.49
2016,6,5,10,0,914.0,108.0,3.9,22.0,890.0,734.05,564.28
2016,6,5,10,15,920.0,109.0,4.0,22.0,916.5,779.53,596.18
2016,6,5,10,30,926.0,110.0,4.1,22.0,943.0,823.11,626.31
2016,6,5,10,45,929.0,111.5,4.25,22.5,963.0,862.63,652.4
2016,6,5,11,0,932.0,113.0,4.4,23.0,983.0,899.68,676.59
2016,6,5,11,15,934.0,113.5,4.5,23.0,996.0,932.28,698.81
2016,6,5,11,30,936.0,114.0,4.6,23.0,1009.0,962.06,719.31
2016,6,5,11,45,937.0,114.5,4.7,23.0,1014.5,987.95,737.23
2016,6,5,12,0,938.0,115.0,4.8,23.0,1020.0,1010.76,753.16
2016,6,5,12,15,938.0,115.0,4.8,23.0,1018.5,1028.93,765.21
2016,6,5,12,30,938.0,115.0,4.8,23.0,1017.0,1043.77,775.13
2016,6,5,12,45,928.0,120.0,4.8,23.0,1005.5,1050.26,779.59
2016,6,5,13,0,918.0,125.0,4.8,23.0,994.0,1053.22,781.87
2016,6,5,13,15,915.0,124.5,4.8,23.0,978.0,1054.18,782.96
2016,6,5,13,30,912.0,124.0,4.8,23.0,962.0,1051.65,781.86
2016,6,5,13,45,909.0,122.0,4.8,23.5,939.0,1044.1,775.98
2016,6,5,14,0,906.0,120.0,4.8,24.0,916.0,1033.08,767.96
2016,6,5,14,15,899.0,118.5,4.75,23.5,886.5,1015.26,758.13
2016,6,5,14,30,892.0,117.0,4.7,23.0,857.0,994.26,746.22
2016,6,5,14,45,885.0,114.5,4.7,23.0,821.5,969.13,730.47
2016,6,5,15,0,878.0,112.0,4.7,23.0,786.0,941.07,712.72
2016,6,5,15,15,866.0,109.5,4.7,22.5,745.0,905.76,691.26
2016,6,5,15,30,854.0,107.0,4.7,22.0,704.0,868.15,667.98
2016,6,5,15,45,840.5,103.5,4.75,22.0,659.0,832.19,644.62
2016,6,5,16,0,827.0,100.0,4.8,22.0,614.0,788.0,615.03
2016,6,5,16,15,807.5,97.0,4.8,21.5,565.5,738.26,581.89
2016,6,5,16,30,788.0,94.0,4.8,21.0,517.0,687.73,547.52
2016,6,5,16,45,763.0,89.5,4.85,21.0,466.5,631.28,506.22
2016,6,5,17,0,738.0,85.0,4.9,21.0,416.0,575.12,463.16
2016,6,5,17,15,703.0,80.0,4.8,20.0,364.5,514.99,416.92
2016,6,5,17,30,668.0,75.0,4.7,19.0,313.0,455.03,369.22
2016,6,5,17,45,620.5,69.0,4.65,18.5,262.5,390.18,315.35
2016,6,5,18,0,573.0,63.0,4.6,18.0,212.0,329.27,263.06
2016,6,5,18,15,501.0,55.0,4.45,17.0,165.0,261.25,204.31
2016,6,5,18,30,429.0,47.0,4.3,16.0,118.0,200.56,150.86
2016,6,5,18,45,320.0,36.0,4.15,15.5,79.0,134.73,94.08
2016,6,5,19,0,211.0,25.0,4.0,15.0,40.0,79.28,40.41
2016,6,5,19,15,105.5,12.5,4.0,14.5,20.0,28.02,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,37.0,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,74.0,11.0,3.5,12.0,13.0,10.48,0.0
2016,6,6,5,15,194.0,23.0,3.55,12.5,43.0,18.27,7.11
2016,6,6,5,30,314.0,35.0,3.6,13.0,73.0,27.39,17.99
2016,6,6,5,45,397.5,44.0,3.65,13.5,114.5,33.27,23.77
2016,6,6,6,0,481.0,53.0,3.7,14.0,156.0,38.84,29.02
2016,6,6,6,15,537.0,60.0,3.7,14.5,203.0,42.4,32.31
2016,6,6,6,30,593.0,67.0,3.7,15.0,250.0,45.76,35.27
2016,6,6,6,45,630.0,73.0,3.75,15.5,299.0,48.08,37.2
2016,6,6,7,0,667.0,79.0,3.8,16.0,348.0,84.0,46.47
2016,6,6,7,15,696.5,83.5,3.8,16.0,397.0,131.26,74.85
2016,6,6,7,30,726.0,88.0,3.8,16.0,446.0,186.13,117.63
2016,6,6,7,45,747.5,92.0,3.85,16.5,494.0,237.65,161.81
2016,6,6,8,0,769.0,96.0,3.9,17.0,542.0,291.36,209.26
2016,6,6,8,15,786.5,99.0,3.95,17.5,588.0,344.84,256.66
2016,6,6,8,30,804.0,102.0,4.0,18.0,634.0,399.6,304.26
2016,6,6,8,45,818.0,104.0,4.1,18.5,676.0,452.96,349.69
2016,6,6,9,0,832.0,106.0,4.2,19.0,718.0,509.8,396.41
2016,6,6,9,15,843.0,108.0,4.25,19.0,755.5,561.45,438.66
2016,6,6,9,30,854.0,110.0,4.3,19.0,793.0,612.65,479.55
2016,6,6,9,45,862.0,112.0,4.4,19.5,825.5,661.23,516.75
2016,6,6,10,0,870.0,114.0,4.5,20.0,858.0,708.64,552.17
2016,6,6,10,15,876.5,115.0,4.55,20.0,884.5,752.64,583.96
2016,6,6,10,30,883.0,116.0,4.6,20.0,911.0,794.9,613.7
2016,6,6,10,45,888.0,116.5,4.7,20.5,931.0,833.56,639.74
2016,6,6,11,0,893.0,117.0,4.8,21.0,951.0,869.99,664.03
2016,6,6,11,15,896.0,118.0,4.85,21.0,964.5,902.75,686.64
2016,6,6,11,30,899.0,119.0,4.9,21.0,978.0,932.88,707.4
2016,6,6,11,45,900.5,119.0,4.95,21.5,983.5,957.9,723.22
2016,6,6,12,0,902.0,119.0,5.0,22.0,989.0,979.98,737.01
2016,6,6,12,15,902.0,119.0,5.0,22.0,987.5,997.56,748.87
2016,6,6,12,30,902.0,119.0,5.0,22.0,986.0,1011.97,758.66
2016,6,6,12,45,894.5,122.5,5.05,22.0,975.5,1019.13,764.05
2016,6,6,13,0,887.0,126.0,5.1,22.0,965.0,1022.91,767.31
2016,6,6,13,15,883.5,125.0,5.1,21.5,949.0,1022.82,769.21
2016,6,6,13,30,880.0,124.0,5.1,21.0,933.0,1019.34,768.95
2016,6,6,13,45,875.0,123.0,5.15,21.0,910.0,1011.0,764.36
2016,6,6,14,0,870.0,122.0,5.2,21.0,887.0,999.37,757.63
2016,6,6,14,15,863.0,120.5,5.25,21.0,858.0,982.04,747.06
2016,6,6,14,30,856.0,119.0,5.3,21.0,829.0,961.66,734.42
2016,6,6,14,45,846.0,117.0,5.35,21.0,794.0,934.97,717.37
2016,6,6,15,0,836.0,115.0,5.4,21.0,759.0,905.62,698.41
2016,6,6,15,15,824.0,113.0,5.4,20.5,719.0,878.91,682.32
2016,6,6,15,30,812.0,111.0,5.4,20.0,679.0,842.83,659.29
2016,6,6,15,45,796.0,108.5,5.4,20.0,635.0,800.84,630.49
2016,6,6,16,0,780.0,106.0,5.4,20.0,591.0,757.37,600.32
2016,6,6,16,15,760.0,102.5,5.35,19.5,544.0,708.51,566.66
2016,6,6,16,30,740.0,99.0,5.3,19.0,497.0,659.01,531.94
2016,6,6,16,45,714.0,94.5,5.3,18.5,448.5,606.03,492.7
2016,6,6,17,0,688.0,90.0,5.3,18.0,400.0,551.49,450.77
2016,6,6,17,15,653.0,85.0,5.2,17.5,350.0,491.94,403.36
2016,6,6,17,30,618.0,80.0,5.1,17.0,300.0,434.42,356.2
2016,6,6,17,45,571.5,73.0,5.1,16.5,252.0,371.44,303.34
2016,6,6,18,0,525.0,66.0,5.1,16.0,204.0,312.38,252.19
2016,6,6,18,15,455.0,57.5,4.95,15.5,158.5,247.08,194.91
2016,6,6,18,30,385.0,49.0,4.8,15.0,113.0,188.92,143.17
2016,6,6,18,45,285.0,37.0,4.7,14.5,76.0,126.79,89.35
2016,6,6,19,0,185.0,25.0,4.6,14.0,39.0,73.29,38.45
2016,6,6,19,15,92.5,12.5,4.55,13.5,19.5,26.14,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,29.0,5.5,2.6,11.5,6.5,0.0,0.0
2016,6,7,5,0,58.0,11.0,2.8,12.0,13.0,10.48,0.0
2016,6,7,5,15,173.5,24.5,2.9,12.0,43.0,19.2,7.87
2016,6,7,5,30,289.0,38.0,3.0,12.0,73.0,30.2,20.51
2016,6,7,5,45,378.5,48.0,3.2,12.5,115.5,36.86,27.06
2016,6,7,6,0,468.0,58.0,3.4,13.0,158.0,43.18,33.02
2016,6,7,6,15,234.0,58.0,3.35,13.5,108.0,41.44,31.59
2016,6,7,6,30,0.0,58.0,3.3,14.0,58.0,53.93,42.71
2016,6,7,6,45,0.0,70.0,3.3,14.5,70.0,65.1,52.47
2016,6,7,7,0,0.0,82.0,3.3,15.0,82.0,75.88,58.79
2016,6,7,7,15,0.0,110.0,3.25,15.5,110.0,100.34,78.91
2016,6,7,7,30,0.0,138.0,3.2,16.0,138.0,124.85,98.71
2016,6,7,7,45,7.0,168.0,3.15,16.5,172.5,152.73,120.65
2016,6,7,8,0,14.0,198.0,3.1,17.0,207.0,181.63,143.17
2016,6,7,8,15,12.5,205.0,3.1,17.5,213.5,189.34,148.72
2016,6,7,8,30,11.0,212.0,3.1,18.0,220.0,196.74,154.0
2016,6,7,8,45,22.5,252.5,3.1,18.5,269.0,238.71,186.39
2016,6,7,9,0,34.0,293.0,3.1,19.0,318.0,278.01,216.2
2016,6,7,9,15,55.5,330.5,3.15,19.0,373.5,326.08,252.98
2016,6,7,9,30,77.0,368.0,3.2,19.0,429.0,376.85,291.47
2016,6,7,9,45,167.5,389.0,3.3,19.5,530.0,458.89,353.7
2016,6,7,10,0,258.0,410.0,3.4,20.0,631.0,550.45,421.81
2016,6,7,10,15,284.0,417.0,3.5,20.0,667.5,591.75,452.19
2016,6,7,10,30,310.0,424.0,3.6,20.0,704.0,634.56,483.69
2016,6,7,10,45,605.5,274.0,3.75,20.5,835.0,754.27,576.65
2016,6,7,11,0,901.0,124.0,3.9,21.0,966.0,882.8,668.5
2016,6,7,11,15,904.0,124.5,4.0,21.0,979.0,915.41,690.13
2016,6,7,11,30,907.0,125.0,4.1,21.0,992.0,945.37,710.6
2016,6,7,11,45,908.5,125.0,4.25,21.0,998.0,970.67,728.21
2016,6,7,12,0,910.0,125.0,4.4,21.0,1004.0,993.0,743.89
2016,6,7,12,15,910.5,124.5,4.5,21.0,1002.5,1010.83,756.52
2016,6,7,12,30,911.0,124.0,4.6,21.0,1001.0,1025.45,767.27
2016,6,7,12,45,914.0,120.5,4.7,21.0,993.5,1036.29,775.61
2016,6,7,13,0,917.0,117.0,4.8,21.0,986.0,1043.72,781.79
2016,6,7,13,15,914.5,116.5,4.85,21.0,970.0,1045.18,783.64
2016,6,7,13,30,912.0,116.0,4.9,21.0,954.0,1043.16,783.29
2016,6,7,13,45,906.0,115.5,4.95,21.0,931.0,1034.17,778.36
2016,6,7,14,0,900.0,115.0,5.0,21.0,908.0,1021.8,771.26
2016,6,7,14,15,894.0,113.5,5.05,20.5,878.5,1005.09,762.78
2016,6,7,14,30,888.0,112.0,5.1,20.0,849.0,985.18,752.11
2016,6,7,14,45,876.0,112.0,5.15,20.0,813.5,958.14,734.96
2016,6,7,15,0,864.0,112.0,5.2,20.0,778.0,928.45,715.93
2016,6,7,15,15,852.5,109.5,5.2,19.5,737.5,894.05,694.49
2016,6,7,15,30,841.0,107.0,5.2,19.0,697.0,863.82,675.87
2016,6,7,15,45,823.0,105.5,5.2,19.0,651.5,820.4,646.14
2016,6,7,16,0,805.0,104.0,5.2,19.0,606.0,775.55,615.11
2016,6,7,16,15,575.5,156.0,5.15,18.5,500.5,629.42,506.0
2016,6,7,16,30,346.0,208.0,5.1,18.0,395.0,480.76,388.7
2016,6,7,16,45,527.0,149.0,5.1,17.5,402.5,534.67,435.99
2016,6,7,17,0,708.0,90.0,5.1,17.0,410.0,564.64,462.71
2016,6,7,17,15,487.5,111.0,5.0,16.5,319.0,419.49,345.23
2016,6,7,17,30,267.0,132.0,4.9,16.0,228.0,291.69,239.63
2016,6,7,17,45,237.0,115.5,4.8,15.5,191.0,245.58,201.12
2016,6,7,18,0,207.0,99.0,4.7,15.0,154.0,202.27,164.0
2016,6,7,18,15,177.5,80.0,4.5,14.5,120.0,159.22,126.49
2016,6,7,18,30,148.0,61.0,4.3,14.0,86.0,119.16,91.2
2016,6,7,18,45,99.5,43.5,4.15,14.0,58.0,78.9,56.22
2016,6,7,19,0,51.0,26.0,4.0,14.0,30.0,39.71,20.35
2016,6,7,19,15,25.5,13.0,3.95,13.5,15.0,16.34,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,51.5,6.0,3.15,10.5,7.5,0.0,0.0
2016,6,8,5,0,103.0,12.0,3.3,11.0,15.0,11.44,0.0
2016,6,8,5,15,236.5,23.5,3.45,11.5,47.0,18.74,7.63
2016,6,8,5,30,370.0,35.0,3.6,12.0,79.0,27.43,18.12
2016,6,8,5,45,455.5,43.0,3.8,12.5,123.0,32.44,23.15
2016,6,8,6,0,541.0,51.0,4.0,13.0,167.0,37.23,27.71
2016,6,8,6,15,281.0,81.0,4.05,13.0,142.0,58.67,47.06
2016,6,8,6,30,21.0,111.0,4.1,13.0,117.0,96.7,80.97
2016,6,8,6,45,26.0,130.5,4.15,13.5,139.5,107.71,90.4
2016,6,8,7,0,31.0,150.0,4.2,14.0,162.0,126.0,100.26
2016,6,8,7,15,211.5,162.5,4.25,14.0,265.5,147.73,109.86
2016,6,8,7,30,392.0,175.0,4.3,14.0,369.0,196.64,141.69
2016,6,8,7,45,606.0,131.5,4.4,14.5,466.5,234.16,165.59
2016,6,8,8,0,820.0,88.0,4.5,15.0,564.0,298.01,214.96
2016,6,8,8,15,694.5,142.0,4.55,15.0,568.5,346.0,262.15
2016,6,8,8,30,569.0,196.0,4.6,15.0,573.0,384.45,298.89
2016,6,8,8,45,558.5,217.5,4.65,15.5,607.5,431.94,338.83
2016,6,8,9,0,548.0,239.0,4.7,16.0,642.0,477.97,376.34
2016,6,8,9,15,529.0,263.5,4.75,16.0,669.0,520.36,410.61
2016,6,8,9,30,510.0,288.0,4.8,16.0,696.0,560.32,442.11
2016,6,8,9,45,514.5,304.0,4.85,16.5,730.5,605.61,476.29
2016,6,8,10,0,519.0,320.0,4.9,17.0,765.0,650.48,509.4
2016,6,8,10,15,505.0,340.0,4.95,17.0,783.5,684.82,534.79
2016,6,8,10,30,491.0,360.0,5.0,17.0,802.0,717.06,558.28
2016,6,8,10,45,694.5,245.0,5.05,17.5,885.5,799.47,623.2
2016,6,8,11,0,898.0,130.0,5.1,18.0,969.0,885.34,684.84
2016,6,8,11,15,900.5,130.5,5.2,18.0,982.0,917.49,707.36
2016,6,8,11,30,903.0,131.0,5.3,18.0,995.0,946.96,728.3
2016,6,8,11,45,902.0,133.0,5.4,18.0,1000.0,971.8,746.04
2016,6,8,12,0,901.0,135.0,5.5,18.0,1005.0,993.62,761.75
2016,6,8,12,15,900.5,135.0,5.55,18.0,1003.5,1010.92,774.06
2016,6,8,12,30,900.0,135.0,5.6,18.0,1002.0,1025.06,784.27
2016,6,8,12,45,879.0,147.0,5.7,18.0,987.0,1027.24,786.65
2016,6,8,13,0,858.0,159.0,5.8,18.0,972.0,1025.91,786.76
2016,6,8,13,15,854.0,158.0,5.8,17.5,956.0,1035.37,795.39
2016,6,8,13,30,850.0,157.0,5.8,17.0,940.0,1031.86,795.02
2016,6,8,13,45,681.0,248.5,5.8,17.0,865.5,961.97,746.32
2016,6,8,14,0,512.0,340.0,5.8,17.0,791.0,882.28,684.94
2016,6,8,14,15,514.5,322.5,5.7,16.5,763.0,862.52,673.11
2016,6,8,14,30,517.0,305.0,5.6,16.0,735.0,840.33,659.18
2016,6,8,14,45,532.5,282.0,5.55,16.0,708.5,822.29,647.66
2016,6,8,15,0,548.0,259.0,5.5,16.0,682.0,801.25,633.89
2016,6,8,15,15,507.5,255.0,5.45,16.0,630.5,747.08,593.9
2016,6,8,15,30,467.0,251.0,5.4,16.0,579.0,693.21,553.81
2016,6,8,15,45,511.0,217.5,5.35,16.0,555.0,679.43,546.02
2016,6,8,16,0,555.0,184.0,5.3,16.0,531.0,660.5,533.96
2016,6,8,16,15,523.5,177.5,5.2,15.5,484.5,608.19,494.86
2016,6,8,16,30,492.0,171.0,5.1,15.0,438.0,556.79,455.88
2016,6,8,16,45,521.0,145.0,5.05,15.0,403.0,526.46,433.31
2016,6,8,17,0,550.0,119.0,5.0,15.0,368.0,496.88,410.39
2016,6,8,17,15,461.5,118.5,4.9,14.5,310.0,412.95,342.27
2016,6,8,17,30,373.0,118.0,4.8,14.0,252.0,341.5,283.01
2016,6,8,17,45,335.0,105.5,4.75,14.0,212.0,289.62,238.76
2016,6,8,18,0,297.0,93.0,4.7,14.0,172.0,241.21,196.54
2016,6,8,18,15,258.0,76.5,4.55,13.5,134.5,185.71,148.13
2016,6,8,18,30,219.0,60.0,4.4,13.0,97.0,146.34,112.74
2016,6,8,18,45,160.5,43.5,4.3,13.0,66.0,95.22,68.11
2016,6,8,19,0,102.0,27.0,4.2,13.0,35.0,54.91,29.99
2016,6,8,19,15,51.0,13.5,4.15,12.5,17.5,20.82,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,32.0,6.0,3.65,11.0,7.0,0.0,0.0
2016,6,9,5,0,64.0,12.0,3.8,11.0,14.0,11.44,0.0
2016,6,9,5,15,186.5,25.0,3.95,11.5,44.5,19.6,8.28
2016,6,9,5,30,309.0,38.0,4.1,12.0,75.0,30.19,20.51
2016,6,9,5,45,395.5,48.0,4.3,12.5,118.0,36.86,27.06
2016,6,9,6,0,482.0,58.0,4.5,13.0,161.0,43.19,33.02
2016,6,9,6,15,241.0,69.0,4.5,13.0,120.5,49.57,38.92
2016,6,9,6,30,0.0,80.0,4.5,13.0,80.0,72.71,59.65
2016,6,9,6,45,0.0,95.5,4.55,13.5,95.5,86.19,71.41
2016,6,9,7,0,0.0,111.0,4.6,14.0,111.0,100.01,79.38
2016,6,9,7,15,0.0,124.0,4.6,14.5,124.0,111.99,88.99
2016,6,9,7,30,0.0,137.0,4.6,15.0,137.0,124.0,98.48
2016,6,9,7,45,2.5,156.0,4.6,15.5,157.5,141.67,112.4
2016,6,9,8,0,5.0,175.0,4.6,16.0,178.0,159.76,126.51
2016,6,9,8,15,6.5,187.0,4.55,16.0,191.0,171.93,135.98
2016,6,9,8,30,8.0,199.0,4.5,16.0,204.0,184.28,145.58
2016,6,9,8,45,12.5,226.5,4.45,16.5,235.5,211.69,166.87
2016,6,9,9,0,17.0,254.0,4.4,17.0,267.0,239.79,188.46
2016,6,9,9,15,57.5,315.5,4.4,17.0,361.0,314.24,246.8
2016,6,9,9,30,98.0,377.0,4.4,17.0,455.0,396.86,310.57
2016,6,9,9,45,124.0,399.0,4.4,17.5,502.5,439.15,342.15
2016,6,9,10,0,150.0,421.0,4.4,18.0,550.0,486.17,377.04
2016,6,9,10,15,126.5,430.0,4.4,18.0,541.0,487.78,377.4
2016,6,9,10,30,103.0,439.0,4.4,18.0,532.0,486.33,375.51
2016,6,9,10,45,229.0,432.0,4.45,18.5,644.5,590.95,455.6
2016,6,9,11,0,355.0,425.0,4.5,19.0,757.0,705.16,540.33
2016,6,9,11,15,634.5,275.5,4.55,19.0,878.5,828.53,636.55
2016,6,9,11,30,914.0,126.0,4.6,19.0,1000.0,951.81,724.39
2016,6,9,11,45,916.5,125.0,4.7,19.0,1006.0,977.32,741.72
2016,6,9,12,0,919.0,124.0,4.8,19.0,1012.0,999.88,757.76
2016,6,9,12,15,918.5,124.0,4.85,19.0,1010.0,1017.44,770.04
2016,6,9,12,30,918.0,124.0,4.9,19.0,1008.0,1031.75,780.24
2016,6,9,12,45,923.5,118.5,5.0,19.0,1001.0,1043.24,789.08
2016,6,9,13,0,929.0,113.0,5.1,19.0,994.0,1051.28,795.7
2016,6,9,13,15,925.5,112.5,5.15,19.0,977.5,1051.83,796.91
2016,6,9,13,30,922.0,112.0,5.2,19.0,961.0,1048.85,795.88
2016,6,9,13,45,919.5,109.5,5.3,19.0,938.5,1041.29,792.24
2016,6,9,14,0,917.0,107.0,5.4,19.0,916.0,1030.22,786.28
2016,6,9,14,15,910.5,105.5,5.45,19.0,886.0,1012.84,775.63
2016,6,9,14,30,904.0,104.0,5.5,19.0,856.0,992.23,762.8
2016,6,9,14,45,896.0,102.0,5.55,19.0,821.0,966.55,746.41
2016,6,9,15,0,888.0,100.0,5.6,19.0,786.0,937.97,727.95
2016,6,9,15,15,876.5,98.0,5.6,18.5,745.5,903.51,706.27
2016,6,9,15,30,865.0,96.0,5.6,18.0,705.0,866.7,682.68
2016,6,9,15,45,850.5,94.0,5.6,18.0,660.0,825.24,654.13
2016,6,9,16,0,836.0,92.0,5.6,18.0,615.0,782.1,624.07
2016,6,9,16,15,817.5,89.0,5.55,17.5,567.0,738.45,594.25
2016,6,9,16,30,799.0,86.0,5.5,17.0,519.0,688.43,559.08
2016,6,9,16,45,773.5,82.5,5.45,16.5,469.0,632.47,518.2
2016,6,9,17,0,748.0,79.0,5.4,16.0,419.0,576.82,475.05
2016,6,9,17,15,715.5,75.0,5.3,15.5,368.0,517.11,427.23
2016,6,9,17,30,683.0,71.0,5.2,15.0,317.0,460.57,380.47
2016,6,9,17,45,636.0,65.5,5.15,14.5,267.0,395.8,325.66
2016,6,9,18,0,589.0,60.0,5.1,14.0,217.0,334.89,272.42
2016,6,9,18,15,521.5,53.0,4.95,13.5,170.5,268.72,213.7
2016,6,9,18,30,454.0,46.0,4.8,13.0,124.0,209.34,160.03
2016,6,9,18,45,350.0,36.0,4.65,13.0,84.5,144.13,102.56
2016,6,9,19,0,246.0,26.0,4.5,13.0,45.0,89.72,50.68
2016,6,9,19,15,123.0,13.0,4.45,12.5,22.5,31.69,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,58.5,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,117.0,12.0,4.1,11.0,15.0,11.44,0.0
2016,6,10,5,15,248.0,22.5,4.25,11.5,47.0,17.79,7.01
2016,6,10,5,30,379.0,33.0,4.4,12.0,79.0,25.57,16.51
2016,6,10,5,45,459.0,41.0,4.55,12.5,122.0,30.68,21.58
2016,6,10,6,0,539.0,49.0,4.7,13.0,165.0,35.53,26.18
2016,6,10,6,15,593.5,55.0,4.7,13.5,213.0,38.47,28.91
2016,6,10,6,30,648.0,61.0,4.7,14.0,261.0,41.25,31.37
2016,6,10,6,45,682.0,66.5,4.75,14.5,310.5,47.81,37.1
2016,6,10,7,0,716.0,72.0,4.8,15.0,360.0,84.42,46.02
2016,6,10,7,15,744.0,75.5,4.8,15.5,410.5,132.98,74.6
2016,6,10,7,30,772.0,79.0,4.8,16.0,461.0,184.85,114.7
2016,6,10,7,45,791.0,83.0,4.8,16.5,509.5,238.27,160.85
2016,6,10,8,0,810.0,87.0,4.8,17.0,558.0,293.56,210.14
2016,6,10,8,15,826.5,90.0,4.8,17.0,604.5,353.63,263.76
2016,6,10,8,30,843.0,93.0,4.8,17.0,651.0,409.58,313.44
2016,6,10,8,45,853.0,97.0,4.85,17.5,693.5,464.34,360.58
2016,6,10,9,0,863.0,101.0,4.9,18.0,736.0,519.0,406.24
2016,6,10,9,15,874.0,103.0,4.95,18.0,774.5,572.14,450.26
2016,6,10,9,30,885.0,105.0,5.0,18.0,813.0,624.79,492.8
2016,6,10,9,45,894.5,105.5,5.05,18.5,846.5,674.42,531.11
2016,6,10,10,0,904.0,106.0,5.1,19.0,880.0,722.91,567.59
2016,6,10,10,15,910.0,107.5,5.15,19.0,907.5,768.41,600.51
2016,6,10,10,30,916.0,109.0,5.2,19.0,935.0,812.07,631.54
2016,6,10,10,45,920.5,110.0,5.3,19.5,955.5,852.01,658.69
2016,6,10,11,0,925.0,111.0,5.4,20.0,976.0,889.61,683.98
2016,6,10,11,15,928.5,111.5,5.45,20.0,990.0,923.38,707.51
2016,6,10,11,30,932.0,112.0,5.5,20.0,1004.0,954.44,729.11
2016,6,10,11,45,934.0,112.0,5.6,20.0,1010.5,980.79,747.76
2016,6,10,12,0,936.0,112.0,5.7,20.0,1017.0,1004.12,764.39
2016,6,10,12,15,720.5,256.5,5.7,20.0,952.5,968.58,739.47
2016,6,10,12,30,505.0,401.0,5.7,20.0,888.0,912.47,693.39
2016,6,10,12,45,477.5,402.0,5.7,20.0,859.0,895.91,681.7
2016,6,10,13,0,450.0,403.0,5.7,20.0,830.0,876.7,667.92
2016,6,10,13,15,465.5,390.0,5.7,20.0,825.5,884.44,674.52
2016,6,10,13,30,481.0,377.0,5.7,20.0,821.0,889.88,679.44
2016,6,10,13,45,372.5,401.0,5.7,20.0,739.5,797.0,610.93
2016,6,10,14,0,264.0,425.0,5.7,20.0,658.0,713.93,548.47
2016,6,10,14,15,236.0,414.5,5.65,19.5,617.5,662.6,512.3
2016,6,10,14,30,208.0,404.0,5.6,19.0,577.0,622.77,483.84
2016,6,10,14,45,225.0,382.5,5.55,19.0,563.0,613.84,478.74
2016,6,10,15,0,242.0,361.0,5.5,19.0,549.0,615.25,481.08
2016,6,10,15,15,283.5,331.5,5.45,18.5,540.0,615.95,484.83
2016,6,10,15,30,325.0,302.0,5.4,18.0,531.0,613.08,485.88
2016,6,10,15,45,236.0,292.5,5.35,18.0,453.0,507.26,404.14
2016,6,10,16,0,147.0,283.0,5.3,18.0,375.0,418.42,334.03
2016,6,10,16,15,348.0,218.0,5.2,17.5,413.0,507.13,410.25
2016,6,10,16,30,549.0,153.0,5.1,17.0,451.0,578.85,471.16
2016,6,10,16,45,616.0,119.0,5.0,17.0,423.5,568.51,464.21
2016,6,10,17,0,683.0,85.0,4.9,17.0,396.0,544.35,446.2
2016,6,10,17,15,658.5,78.0,4.75,16.5,348.5,489.0,401.96
2016,6,10,17,30,634.0,71.0,4.6,16.0,301.0,434.67,357.33
2016,6,10,17,45,595.5,69.5,4.5,15.5,259.0,381.13,311.87
2016,6,10,18,0,557.0,68.0,4.4,15.0,217.0,330.36,267.29
2016,6,10,18,15,486.0,60.0,4.2,14.5,170.0,263.27,208.52
2016,6,10,18,30,415.0,52.0,4.0,14.0,123.0,203.32,155.15
2016,6,10,18,45,306.0,40.5,3.85,13.5,84.0,137.15,98.04
2016,6,10,19,0,197.0,29.0,3.7,13.0,45.0,82.17,47.53
2016,6,10,19,15,98.5,14.5,3.75,12.5,22.5,29.38,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,32.0,6.0,0.9,10.0,7.0,0.0,0.0
2016,6,11,5,0,64.0,12.0,0.9,10.0,14.0,11.44,0.0
2016,6,11,5,15,186.0,25.5,1.05,10.5,45.0,20.01,8.69
2016,6,11,5,30,308.0,39.0,1.2,11.0,76.0,31.15,21.49
2016,6,11,5,45,399.0,48.5,1.35,12.0,119.5,37.33,27.58
2016,6,11,6,0,490.0,58.0,1.5,13.0,163.0,43.2,33.08
2016,6,11,6,15,548.5,65.0,1.6,13.5,211.5,46.57,36.2
2016,6,11,6,30,607.0,72.0,1.7,14.0,260.0,49.77,39.01
2016,6,11,6,45,650.5,77.0,1.8,15.0,311.0,51.18,40.04
2016,6,11,7,0,694.0,82.0,1.9,16.0,362.0,86.25,48.07
2016,6,11,7,15,723.5,86.5,2.0,16.5,412.5,134.91,76.6
2016,6,11,7,30,753.0,91.0,2.1,17.0,463.0,191.39,119.86
2016,6,11,7,45,777.0,94.0,2.25,18.0,513.0,244.0,164.02
2016,6,11,8,0,801.0,97.0,2.4,19.0,563.0,299.08,211.57
2016,6,11,8,15,818.0,100.0,2.45,19.5,609.5,354.07,259.49
2016,6,11,8,30,835.0,103.0,2.5,20.0,656.0,410.26,307.42
2016,6,11,8,45,849.5,105.0,2.6,20.5,699.0,469.12,356.13
2016,6,11,9,0,864.0,107.0,2.7,21.0,742.0,524.16,400.61
2016,6,11,9,15,874.0,109.0,2.65,21.5,780.5,576.86,441.55
2016,6,11,9,30,884.0,111.0,2.6,22.0,819.0,628.96,480.64
2016,6,11,9,45,735.5,201.0,2.6,23.0,806.5,655.28,496.56
2016,6,11,10,0,587.0,291.0,2.6,24.0,794.0,670.51,503.19
2016,6,11,10,15,574.5,311.0,2.45,24.0,815.5,708.66,529.0
2016,6,11,10,30,562.0,331.0,2.3,24.0,837.0,744.67,552.45
2016,6,11,10,45,736.0,228.0,2.2,24.5,906.5,816.02,603.62
2016,6,11,11,0,910.0,125.0,2.1,25.0,976.0,889.48,650.09
2016,6,11,11,15,635.5,279.5,2.0,25.0,877.5,832.31,608.23
2016,6,11,11,30,361.0,434.0,1.9,25.0,779.0,749.56,544.87
2016,6,11,11,45,638.5,280.5,1.85,25.5,896.0,878.44,637.5
2016,6,11,12,0,916.0,127.0,1.8,26.0,1013.0,999.19,712.9
2016,6,11,12,15,680.5,272.0,1.9,26.0,929.5,944.58,677.8
2016,6,11,12,30,445.0,417.0,2.0,26.0,846.0,868.68,623.08
2016,6,11,12,45,687.0,266.5,2.15,26.5,922.0,970.35,697.67
2016,6,11,13,0,929.0,116.0,2.3,27.0,998.0,1053.92,749.95
2016,6,11,13,15,926.5,115.0,2.4,26.5,982.0,1055.09,752.87
2016,6,11,13,30,924.0,114.0,2.5,26.0,966.0,1052.73,754.52
2016,6,11,13,45,918.5,114.0,2.7,26.0,943.0,1044.89,752.33
2016,6,11,14,0,913.0,114.0,2.9,26.0,920.0,1033.63,747.92
2016,6,11,14,15,906.5,112.5,2.95,26.0,891.0,1016.48,738.34
2016,6,11,14,30,900.0,111.0,3.0,26.0,862.0,996.1,726.75
2016,6,11,14,45,889.5,110.5,3.05,26.0,826.0,969.9,711.37
2016,6,11,15,0,879.0,110.0,3.1,26.0,790.0,940.95,694.12
2016,6,11,15,15,867.5,108.0,3.05,25.5,749.5,906.89,674.0
2016,6,11,15,30,856.0,106.0,3.0,25.0,709.0,870.49,652.15
2016,6,11,15,45,838.5,104.5,3.0,25.0,664.0,833.6,628.79
2016,6,11,16,0,821.0,103.0,3.0,25.0,619.0,788.78,599.68
2016,6,11,16,15,802.0,99.5,2.95,24.5,571.0,739.32,567.81
2016,6,11,16,30,783.0,96.0,2.9,24.0,523.0,689.03,534.73
2016,6,11,16,45,755.0,93.0,2.9,23.5,472.0,632.58,495.79
2016,6,11,17,0,727.0,90.0,2.9,23.0,421.0,578.66,456.56
2016,6,11,17,15,692.5,85.0,2.95,22.0,370.0,517.61,411.58
2016,6,11,17,30,658.0,80.0,3.0,21.0,319.0,458.44,366.22
2016,6,11,17,45,609.0,74.0,3.15,20.5,268.5,393.27,313.81
2016,6,11,18,0,560.0,68.0,3.3,20.0,218.0,332.15,262.79
2016,6,11,18,15,492.0,59.5,3.45,19.0,171.5,265.48,206.42
2016,6,11,18,30,424.0,51.0,3.6,18.0,125.0,205.66,154.54
2016,6,11,18,45,322.0,39.5,3.75,17.0,85.5,140.82,99.35
2016,6,11,19,0,220.0,28.0,3.9,16.0,46.0,86.25,49.71
2016,6,11,19,15,110.0,14.0,3.95,15.5,23.0,30.82,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
