Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,25.5,6.0,4.2,11.0,7.0,0.0,0.0
2016,6,12,5,0,51.0,12.0,4.4,11.0,14.0,11.44,0.0
2016,6,12,5,15,169.5,26.5,4.5,11.5,44.5,20.82,9.16
2016,6,12,5,30,288.0,41.0,4.6,12.0,75.0,31.77,21.86
2016,6,12,5,45,378.5,51.0,4.75,12.5,118.0,39.64,29.51
2016,6,12,6,0,469.0,61.0,4.9,13.0,161.0,45.86,35.39
2016,6,12,6,15,529.0,68.5,4.9,13.5,209.5,49.51,38.79
2016,6,12,6,30,589.0,76.0,4.9,14.0,258.0,52.98,41.85
2016,6,12,6,45,637.0,80.5,4.9,14.5,309.5,53.85,42.47
2016,6,12,7,0,685.0,85.0,4.9,15.0,361.0,87.77,49.97
2016,6,12,7,15,715.0,89.5,4.75,15.5,411.5,135.95,78.36
2016,6,12,7,30,745.0,94.0,4.6,16.0,462.0,192.21,121.83
2016,6,12,7,45,771.0,96.5,4.5,16.5,512.0,244.35,166.28
2016,6,12,8,0,797.0,99.0,4.4,17.0,562.0,299.2,214.58
2016,6,12,8,15,814.0,102.0,4.3,17.5,608.5,353.95,263.09
2016,6,12,8,30,831.0,105.0,4.2,18.0,655.0,409.92,311.63
2016,6,12,8,45,845.5,107.5,4.1,18.5,698.5,465.32,358.48
2016,6,12,9,0,860.0,110.0,4.0,19.0,742.0,524.22,406.43
2016,6,12,9,15,870.0,112.0,4.0,19.0,780.0,576.74,449.17
2016,6,12,9,30,880.0,114.0,4.0,19.0,818.0,628.67,490.32
2016,6,12,9,45,893.0,112.5,4.0,19.5,852.0,678.62,528.05
2016,6,12,10,0,906.0,111.0,4.0,20.0,886.0,727.73,564.13
2016,6,12,10,15,911.5,112.0,4.05,20.5,912.5,772.55,594.86
2016,6,12,10,30,917.0,113.0,4.1,21.0,939.0,815.49,623.38
2016,6,12,10,45,920.5,114.0,4.2,21.5,959.0,854.72,649.2
2016,6,12,11,0,924.0,115.0,4.3,22.0,979.0,891.56,673.16
2016,6,12,11,15,926.0,115.5,4.4,22.0,992.0,924.06,695.33
2016,6,12,11,30,928.0,116.0,4.5,22.0,1005.0,953.78,715.74
2016,6,12,11,45,927.5,117.0,4.6,22.0,1010.0,978.76,733.11
2016,6,12,12,0,927.0,118.0,4.7,22.0,1015.0,1000.65,748.48
2016,6,12,12,15,926.5,118.0,4.8,22.0,1013.0,1018.4,761.16
2016,6,12,12,30,926.0,118.0,4.9,22.0,1011.0,1032.89,771.76
2016,6,12,12,45,918.5,121.5,5.0,22.0,1000.5,1040.55,777.9
2016,6,12,13,0,911.0,125.0,5.1,22.0,990.0,1044.75,781.86
2016,6,12,13,15,907.5,124.0,5.1,22.0,973.5,1045.0,782.46
2016,6,12,13,30,904.0,123.0,5.1,22.0,957.0,1041.79,780.86
2016,6,12,13,45,898.0,122.0,5.2,22.0,933.5,1032.63,776.19
2016,6,12,14,0,892.0,121.0,5.3,22.0,910.0,1020.11,769.31
2016,6,12,14,15,885.5,119.5,5.3,21.5,880.5,1003.31,760.33
2016,6,12,14,30,879.0,118.0,5.3,21.0,851.0,983.36,749.21
2016,6,12,14,45,869.5,116.0,5.35,21.0,816.0,957.0,732.51
2016,6,12,15,0,860.0,114.0,5.4,21.0,781.0,927.88,713.84
2016,6,12,15,15,848.5,111.5,5.35,21.0,740.5,893.84,690.99
2016,6,12,15,30,837.0,109.0,5.3,21.0,700.0,864.02,671.11
2016,6,12,15,45,822.5,106.0,5.25,21.0,655.5,822.2,642.46
2016,6,12,16,0,808.0,103.0,5.2,21.0,611.0,778.7,612.42
2016,6,12,16,15,788.5,99.5,5.15,20.5,563.5,729.39,578.89
2016,6,12,16,30,769.0,96.0,5.1,20.0,516.0,679.31,544.22
2016,6,12,16,45,743.5,92.0,5.05,19.5,466.0,624.1,504.1
2016,6,12,17,0,718.0,88.0,5.0,19.0,416.0,571.11,463.69
2016,6,12,17,15,683.5,83.0,4.85,18.5,365.5,510.51,415.9
2016,6,12,17,30,649.0,78.0,4.7,18.0,315.0,451.82,368.26
2016,6,12,17,45,601.0,72.0,4.6,17.5,265.5,387.62,314.86
2016,6,12,18,0,553.0,66.0,4.5,17.0,216.0,327.4,263.19
2016,6,12,18,15,485.5,58.0,4.35,16.5,169.5,261.84,206.13
2016,6,12,18,30,418.0,50.0,4.2,16.0,123.0,203.08,154.06
2016,6,12,18,45,318.5,39.0,4.05,15.5,84.5,139.7,99.31
2016,6,12,19,0,219.0,28.0,3.9,15.0,46.0,86.41,50.6
2016,6,12,19,15,109.5,14.0,3.9,14.5,23.0,30.85,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.8,11.0,14.0,11.44,0.0
2016,6,13,5,15,189.5,25.0,3.9,11.0,44.5,19.61,8.3
2016,6,13,5,30,308.0,38.0,4.0,11.0,75.0,30.2,20.61
2016,6,13,5,45,398.0,47.0,4.15,11.5,118.0,35.96,26.37
2016,6,13,6,0,488.0,56.0,4.3,12.0,161.0,41.45,31.6
2016,6,13,6,15,280.0,88.0,4.3,12.5,151.5,63.99,51.91
2016,6,13,6,30,72.0,120.0,4.3,13.0,142.0,98.83,82.86
2016,6,13,6,45,81.5,141.0,4.3,13.5,170.5,114.66,96.53
2016,6,13,7,0,91.0,162.0,4.3,14.0,199.0,136.55,107.48
2016,6,13,7,15,125.0,185.5,4.3,14.5,243.5,160.39,123.85
2016,6,13,7,30,159.0,209.0,4.3,15.0,288.0,194.37,149.35
2016,6,13,7,45,480.5,151.0,4.3,15.5,423.0,221.76,159.44
2016,6,13,8,0,802.0,93.0,4.3,16.0,558.0,294.96,211.8
2016,6,13,8,15,590.0,178.0,4.4,16.0,535.5,339.83,257.9
2016,6,13,8,30,378.0,263.0,4.5,16.0,513.0,367.48,286.21
2016,6,13,8,45,622.0,182.5,4.6,16.5,626.0,427.94,334.16
2016,6,13,9,0,866.0,102.0,4.7,17.0,739.0,519.73,407.86
2016,6,13,9,15,877.0,104.0,4.8,17.0,778.0,573.01,452.08
2016,6,13,9,30,888.0,106.0,4.9,17.0,817.0,625.82,495.01
2016,6,13,9,45,901.0,105.0,5.0,17.5,851.5,676.5,534.46
2016,6,13,10,0,914.0,104.0,5.1,18.0,886.0,726.35,572.35
2016,6,13,10,15,920.0,105.5,5.2,18.0,914.0,772.3,605.9
2016,6,13,10,30,926.0,107.0,5.3,18.0,942.0,816.39,637.61
2016,6,13,10,45,930.5,108.0,5.4,18.0,963.0,856.75,666.47
2016,6,13,11,0,935.0,109.0,5.5,18.0,984.0,894.76,693.55
2016,6,13,11,15,938.0,109.5,5.65,18.0,997.5,928.46,717.82
2016,6,13,11,30,941.0,110.0,5.8,18.0,1011.0,959.41,740.17
2016,6,13,11,45,940.5,112.0,5.95,18.0,1017.0,985.67,759.26
2016,6,13,12,0,940.0,114.0,6.1,18.0,1023.0,1008.8,776.23
2016,6,13,12,15,939.5,114.0,6.15,18.0,1021.5,1026.79,789.06
2016,6,13,12,30,939.0,114.0,6.2,18.0,1020.0,1041.46,799.69
2016,6,13,12,45,936.0,114.5,6.3,18.0,1010.5,1050.76,807.0
2016,6,13,13,0,933.0,115.0,6.4,18.0,1001.0,1056.57,812.02
2016,6,13,13,15,929.5,114.5,6.35,18.0,985.0,1057.35,812.68
2016,6,13,13,30,926.0,114.0,6.3,18.0,969.0,1054.59,811.01
2016,6,13,13,45,918.5,114.5,6.3,18.0,945.0,1045.36,805.27
2016,6,13,14,0,911.0,115.0,6.3,18.0,921.0,1032.75,797.29
2016,6,13,14,15,904.5,113.5,6.3,17.5,891.5,1015.72,787.83
2016,6,13,14,30,898.0,112.0,6.3,17.0,862.0,995.49,776.11
2016,6,13,14,45,886.0,112.0,6.3,17.0,826.0,968.55,758.11
2016,6,13,15,0,874.0,112.0,6.3,17.0,790.0,938.93,738.18
2016,6,13,15,15,862.5,109.5,6.2,16.5,749.0,904.56,715.61
2016,6,13,15,30,851.0,107.0,6.1,16.0,708.0,867.86,691.19
2016,6,13,15,45,841.0,102.5,6.1,16.0,664.5,834.16,667.98
2016,6,13,16,0,831.0,98.0,6.1,16.0,621.0,791.99,638.22
2016,6,13,16,15,812.0,94.5,6.05,15.5,573.0,742.24,603.38
2016,6,13,16,30,793.0,91.0,6.0,15.0,525.0,691.63,567.31
2016,6,13,16,45,574.5,128.0,6.0,15.0,426.5,551.06,455.21
2016,6,13,17,0,356.0,165.0,6.0,15.0,328.0,411.0,340.1
2016,6,13,17,15,408.5,135.0,5.9,14.5,301.0,401.41,333.63
2016,6,13,17,30,461.0,105.0,5.8,14.0,274.0,376.11,313.09
2016,6,13,17,45,527.5,83.5,5.75,14.0,248.5,364.67,301.69
2016,6,13,18,0,594.0,62.0,5.7,14.0,223.0,341.38,278.59
2016,6,13,18,15,527.5,55.0,5.55,13.5,176.0,275.13,219.64
2016,6,13,18,30,461.0,48.0,5.4,13.0,129.0,215.52,165.66
2016,6,13,18,45,350.0,38.5,5.3,13.0,88.5,148.11,106.5
2016,6,13,19,0,239.0,29.0,5.2,13.0,48.0,93.1,55.8
2016,6,13,19,15,119.5,14.5,5.15,12.5,24.0,33.05,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.5,6.5,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,67.0,13.0,3.8,10.0,14.0,12.39,0.0
2016,6,14,5,15,192.0,25.5,3.85,10.5,45.0,20.02,8.58
2016,6,14,5,30,317.0,38.0,3.9,11.0,76.0,30.22,20.62
2016,6,14,5,45,419.5,45.5,3.95,11.5,120.5,34.64,25.21
2016,6,14,6,0,522.0,53.0,4.0,12.0,165.0,38.93,29.35
2016,6,14,6,15,578.0,59.0,3.95,12.5,213.0,41.69,31.94
2016,6,14,6,30,634.0,65.0,3.9,13.0,261.0,44.33,34.28
2016,6,14,6,45,681.0,68.0,3.85,13.5,313.0,49.09,38.41
2016,6,14,7,0,728.0,71.0,3.8,14.0,365.0,82.58,44.97
2016,6,14,7,15,756.0,74.5,3.75,14.5,415.0,131.7,73.45
2016,6,14,7,30,784.0,78.0,3.7,15.0,465.0,184.11,113.76
2016,6,14,7,45,807.0,80.5,3.7,15.5,514.5,237.72,159.83
2016,6,14,8,0,830.0,83.0,3.7,16.0,564.0,298.9,213.68
2016,6,14,8,15,845.5,85.5,3.7,16.0,610.5,354.04,263.4
2016,6,14,8,30,861.0,88.0,3.7,16.0,657.0,410.12,313.16
2016,6,14,8,45,873.0,90.0,3.7,16.5,699.5,464.92,360.15
2016,6,14,9,0,885.0,92.0,3.7,17.0,742.0,519.79,405.72
2016,6,14,9,15,894.0,94.0,3.75,17.0,780.5,572.87,449.41
2016,6,14,9,30,903.0,96.0,3.8,17.0,819.0,625.25,491.38
2016,6,14,9,45,624.5,241.5,3.85,17.5,751.0,618.53,482.82
2016,6,14,10,0,346.0,387.0,3.9,18.0,683.0,588.86,455.3
2016,6,14,10,15,630.0,248.5,4.05,18.0,808.5,691.22,537.82
2016,6,14,10,30,914.0,110.0,4.2,18.0,934.0,809.39,627.13
2016,6,14,10,45,918.5,110.5,4.35,18.5,954.0,848.88,653.3
2016,6,14,11,0,923.0,111.0,4.5,19.0,974.0,886.04,678.43
2016,6,14,11,15,925.0,112.0,4.6,19.0,987.5,919.01,701.53
2016,6,14,11,30,927.0,113.0,4.7,19.0,1001.0,949.21,722.72
2016,6,14,11,45,928.5,113.0,4.85,19.0,1006.5,975.11,741.38
2016,6,14,12,0,930.0,113.0,5.0,19.0,1012.0,998.0,758.06
2016,6,14,12,15,929.5,113.0,5.1,18.5,1010.5,1015.83,772.48
2016,6,14,12,30,929.0,113.0,5.2,18.0,1009.0,1030.39,784.83
2016,6,14,12,45,715.0,252.5,5.3,18.0,938.5,983.61,753.23
2016,6,14,13,0,501.0,392.0,5.4,18.0,868.0,916.2,700.29
2016,6,14,13,15,509.0,379.0,5.5,17.5,856.0,916.6,703.81
2016,6,14,13,30,517.0,366.0,5.6,17.0,844.0,914.52,705.26
2016,6,14,13,45,520.5,351.0,5.75,17.0,822.5,903.39,699.2
2016,6,14,14,0,524.0,336.0,5.9,17.0,801.0,889.74,691.36
2016,6,14,14,15,503.5,326.0,5.85,16.5,760.0,855.18,668.06
2016,6,14,14,30,483.0,316.0,5.8,16.0,719.0,818.94,643.41
2016,6,14,14,45,684.5,208.0,5.8,16.0,753.5,893.14,704.39
2016,6,14,15,0,886.0,100.0,5.8,16.0,788.0,937.25,737.39
2016,6,14,15,15,875.5,98.0,5.7,15.5,748.0,903.97,715.24
2016,6,14,15,30,865.0,96.0,5.6,15.0,708.0,868.29,691.6
2016,6,14,15,45,606.0,175.5,5.6,15.0,591.0,720.34,581.82
2016,6,14,16,0,347.0,255.0,5.6,15.0,474.0,559.96,453.64
2016,6,14,16,15,445.0,205.5,5.6,15.0,464.0,579.7,473.0
2016,6,14,16,30,543.0,156.0,5.6,15.0,454.0,579.03,475.63
2016,6,14,16,45,651.0,117.0,5.6,15.0,440.0,591.86,487.96
2016,6,14,17,0,759.0,78.0,5.6,15.0,426.0,585.32,484.32
2016,6,14,17,15,518.5,106.0,5.5,14.5,331.0,439.38,364.9
2016,6,14,17,30,278.0,134.0,5.4,14.0,236.0,301.02,249.57
2016,6,14,17,45,255.5,117.0,5.35,13.5,199.5,257.35,212.87
2016,6,14,18,0,233.0,100.0,5.3,13.0,163.0,215.64,176.76
2016,6,14,18,15,206.5,81.5,5.1,12.5,129.0,172.76,138.95
2016,6,14,18,30,180.0,63.0,4.9,12.0,95.0,132.51,102.93
2016,6,14,18,45,133.5,46.0,4.7,12.0,65.5,91.3,66.5
2016,6,14,19,0,87.0,29.0,4.5,12.0,36.0,55.07,33.04
2016,6,14,19,15,43.5,14.5,4.5,11.5,18.0,23.37,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.5,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,10.0,15.0,14.3,0.0
2016,6,15,5,15,163.0,26.5,4.2,10.0,46.0,20.82,9.11
2016,6,15,5,30,326.0,38.0,4.3,10.0,77.0,30.25,20.73
2016,6,15,5,45,422.5,45.5,4.45,10.5,121.0,34.67,25.32
2016,6,15,6,0,519.0,53.0,4.6,11.0,165.0,38.94,29.47
2016,6,15,6,15,575.5,59.5,4.7,11.5,213.0,42.11,32.45
2016,6,15,6,30,632.0,66.0,4.8,12.0,261.0,45.12,35.13
2016,6,15,6,45,677.5,69.5,4.9,12.5,312.5,45.67,35.49
2016,6,15,7,0,723.0,73.0,5.0,13.0,364.0,83.53,46.3
2016,6,15,7,15,666.5,94.5,5.1,13.5,390.5,133.54,79.2
2016,6,15,7,30,610.0,116.0,5.2,14.0,417.0,182.35,120.55
2016,6,15,7,45,719.0,100.0,5.3,14.5,490.5,234.56,161.67
2016,6,15,8,0,828.0,84.0,5.4,15.0,564.0,293.35,210.99
2016,6,15,8,15,843.5,86.5,5.5,15.0,610.5,353.63,265.6
2016,6,15,8,30,859.0,89.0,5.6,15.0,657.0,409.6,316.19
2016,6,15,8,45,873.0,90.0,5.7,15.5,700.0,464.31,364.18
2016,6,15,9,0,887.0,91.0,5.8,16.0,743.0,519.29,411.07
2016,6,15,9,15,896.5,93.0,5.85,16.0,781.0,572.74,456.21
2016,6,15,9,30,906.0,95.0,5.9,16.0,819.0,625.53,499.72
2016,6,15,9,45,908.5,99.0,6.0,16.5,850.5,674.76,538.55
2016,6,15,10,0,911.0,103.0,6.1,17.0,882.0,722.26,575.1
2016,6,15,10,15,917.0,104.0,6.15,17.0,909.0,767.65,608.65
2016,6,15,10,30,923.0,105.0,6.2,17.0,936.0,811.19,640.26
2016,6,15,10,45,927.0,105.5,6.3,17.0,956.5,850.6,668.88
2016,6,15,11,0,931.0,106.0,6.4,17.0,977.0,887.63,695.68
2016,6,15,11,15,934.0,106.5,6.45,17.0,991.0,921.25,719.72
2016,6,15,11,30,937.0,107.0,6.5,17.0,1005.0,952.12,741.76
2016,6,15,11,45,939.0,107.0,6.55,17.0,1011.0,978.72,760.73
2016,6,15,12,0,941.0,107.0,6.6,17.0,1017.0,1002.29,777.6
2016,6,15,12,15,941.0,107.0,6.6,17.0,1016.0,1020.79,790.65
2016,6,15,12,30,941.0,107.0,6.6,17.0,1015.0,1035.99,801.45
2016,6,15,12,45,929.5,113.0,6.6,17.0,1004.0,1042.39,806.13
2016,6,15,13,0,918.0,119.0,6.6,17.0,993.0,1045.26,808.47
2016,6,15,13,15,678.0,251.0,6.55,17.0,890.5,958.73,746.85
2016,6,15,13,30,438.0,383.0,6.5,17.0,788.0,852.13,662.44
2016,6,15,13,45,454.0,367.0,6.5,17.0,778.0,852.99,664.8
2016,6,15,14,0,470.0,351.0,6.5,17.0,768.0,851.41,665.01
2016,6,15,14,15,495.5,328.0,6.45,16.5,754.5,849.4,666.46
2016,6,15,14,30,521.0,305.0,6.4,16.0,741.0,844.32,665.72
2016,6,15,14,45,391.5,332.0,6.35,16.0,652.0,729.91,578.16
2016,6,15,15,0,262.0,359.0,6.3,16.0,563.0,631.63,501.14
2016,6,15,15,15,565.5,227.0,6.2,16.0,637.0,770.24,616.53
2016,6,15,15,30,869.0,95.0,6.1,16.0,711.0,871.02,694.1
2016,6,15,15,45,861.0,90.5,6.1,16.0,667.5,832.36,666.55
2016,6,15,16,0,853.0,86.0,6.1,16.0,624.0,791.49,637.78
2016,6,15,16,15,835.5,83.0,5.95,15.5,576.5,743.02,603.55
2016,6,15,16,30,818.0,80.0,5.8,15.0,529.0,698.2,571.68
2016,6,15,16,45,797.5,76.0,5.7,14.5,479.5,644.44,532.46
2016,6,15,17,0,777.0,72.0,5.6,14.0,430.0,590.5,490.38
2016,6,15,17,15,746.5,68.5,5.4,13.5,379.0,531.32,442.44
2016,6,15,17,30,716.0,65.0,5.2,13.0,328.0,473.51,394.23
2016,6,15,17,45,674.0,60.0,5.05,13.0,278.0,410.03,339.38
2016,6,15,18,0,632.0,55.0,4.9,13.0,228.0,349.77,285.78
2016,6,15,18,15,569.0,49.0,4.5,12.5,180.5,285.28,227.96
2016,6,15,18,30,506.0,43.0,4.1,12.0,133.0,225.76,173.62
2016,6,15,18,45,408.5,34.5,3.75,11.5,92.5,160.59,115.69
2016,6,15,19,0,311.0,26.0,3.4,11.0,52.0,106.41,64.64
2016,6,15,19,15,155.5,13.0,3.15,10.5,26.0,42.84,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.75,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.7,11.0,14.0,13.34,0.0
2016,6,16,5,15,162.5,25.0,0.7,11.0,44.5,19.6,8.17
2016,6,16,5,30,325.0,36.0,0.7,11.0,75.0,28.36,19.07
2016,6,16,5,45,410.0,45.0,0.75,11.5,117.0,34.22,24.9
2016,6,16,6,0,495.0,54.0,0.8,12.0,159.0,39.78,30.17
2016,6,16,6,15,551.5,60.5,0.7,12.5,206.5,42.9,33.09
2016,6,16,6,30,608.0,67.0,0.6,13.0,254.0,45.86,35.72
2016,6,16,6,45,401.0,113.5,0.5,13.5,246.0,78.94,64.96
2016,6,16,7,0,194.0,160.0,0.4,14.0,238.0,133.58,101.78
2016,6,16,7,15,262.0,173.5,0.4,14.5,293.5,159.39,116.2
2016,6,16,7,30,330.0,187.0,0.4,15.0,349.0,199.18,143.96
2016,6,16,7,45,308.5,213.5,0.4,15.5,378.0,237.29,175.46
2016,6,16,8,0,287.0,240.0,0.4,16.0,407.0,273.36,205.3
2016,6,16,8,15,153.5,238.5,0.45,16.0,329.0,253.67,194.71
2016,6,16,8,30,20.0,237.0,0.5,16.0,251.0,221.41,172.33
2016,6,16,8,45,16.0,234.0,0.55,16.5,246.0,219.58,170.61
2016,6,16,9,0,12.0,231.0,0.6,17.0,241.0,216.95,168.05
2016,6,16,9,15,40.0,295.5,0.7,17.5,328.0,287.11,221.47
2016,6,16,9,30,68.0,360.0,0.8,18.0,415.0,363.73,278.11
2016,6,16,9,45,205.0,374.0,0.95,18.5,548.0,468.32,356.04
2016,6,16,10,0,342.0,388.0,1.1,19.0,681.0,586.4,441.57
2016,6,16,10,15,241.5,417.5,1.25,19.0,627.5,558.85,420.22
2016,6,16,10,30,141.0,447.0,1.4,19.0,574.0,522.51,393.0
2016,6,16,10,45,94.5,430.5,1.55,19.5,516.5,477.93,360.14
2016,6,16,11,0,48.0,414.0,1.7,20.0,459.0,429.73,323.99
2016,6,16,11,15,139.0,446.5,1.9,20.0,579.0,547.93,412.5
2016,6,16,11,30,230.0,479.0,2.1,20.0,699.0,668.93,499.8
2016,6,16,11,45,244.0,468.5,2.3,20.5,703.5,687.0,511.99
2016,6,16,12,0,258.0,458.0,2.5,21.0,708.0,700.52,521.88
2016,6,16,12,15,283.0,464.0,2.7,21.0,738.0,740.16,550.83
2016,6,16,12,30,308.0,470.0,2.9,21.0,768.0,779.49,579.28
2016,6,16,12,45,618.0,286.5,3.1,21.0,877.0,920.33,686.91
2016,6,16,13,0,928.0,103.0,3.3,21.0,986.0,1038.95,768.16
2016,6,16,13,15,925.0,102.5,3.45,21.0,970.0,1040.22,769.57
2016,6,16,13,30,922.0,102.0,3.6,21.0,954.0,1037.99,769.8
2016,6,16,13,45,919.5,99.5,3.8,21.0,932.0,1030.66,767.1
2016,6,16,14,0,917.0,97.0,4.0,21.0,910.0,1019.83,762.08
2016,6,16,14,15,910.5,96.0,4.1,20.5,881.0,1003.25,754.02
2016,6,16,14,30,904.0,95.0,4.2,20.0,852.0,983.45,743.79
2016,6,16,14,45,692.0,189.0,4.35,20.0,754.0,880.3,674.42
2016,6,16,15,0,480.0,283.0,4.5,20.0,656.0,764.35,590.11
2016,6,16,15,15,309.0,306.0,4.55,20.0,541.5,611.6,476.5
2016,6,16,15,30,138.0,329.0,4.6,20.0,427.0,467.74,365.44
2016,6,16,15,45,123.5,305.5,4.7,20.0,389.5,427.0,335.63
2016,6,16,16,0,109.0,282.0,4.8,20.0,352.0,376.0,297.18
2016,6,16,16,15,220.5,248.5,4.8,19.5,375.0,432.97,346.01
2016,6,16,16,30,332.0,215.0,4.8,19.0,398.0,479.7,385.96
2016,6,16,16,45,245.5,203.5,4.8,18.5,331.5,394.04,318.48
2016,6,16,17,0,159.0,192.0,4.8,18.0,265.0,306.7,248.66
2016,6,16,17,15,436.0,126.5,4.65,17.5,294.5,409.26,335.4
2016,6,16,17,30,713.0,61.0,4.5,17.0,324.0,467.85,383.1
2016,6,16,17,45,673.0,56.5,4.4,17.0,275.0,406.12,330.37
2016,6,16,18,0,633.0,52.0,4.3,17.0,226.0,347.41,279.1
2016,6,16,18,15,572.0,46.0,3.95,16.5,179.0,282.27,221.85
2016,6,16,18,30,511.0,40.0,3.6,16.0,132.0,224.43,169.82
2016,6,16,18,45,417.0,32.5,3.25,15.5,92.0,161.04,114.13
2016,6,16,19,0,323.0,25.0,2.9,15.0,52.0,108.24,64.95
2016,6,16,19,15,161.5,12.5,2.65,14.5,26.0,43.47,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,12.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.1,13.0,7.0,6.67,0.0
2016,6,17,5,15,0.0,21.5,1.3,13.0,21.5,19.85,8.13
2016,6,17,5,30,0.0,36.0,1.5,13.0,36.0,32.72,22.59
2016,6,17,5,45,6.5,54.0,1.7,13.5,55.5,48.29,37.01
2016,6,17,6,0,13.0,72.0,1.9,14.0,75.0,63.76,51.11
2016,6,17,6,15,20.0,91.5,1.95,14.5,97.0,77.45,63.38
2016,6,17,6,30,27.0,111.0,2.0,15.0,119.0,92.69,76.74
2016,6,17,6,45,31.0,130.5,2.05,15.5,142.0,107.64,89.54
2016,6,17,7,0,35.0,150.0,2.1,16.0,165.0,125.71,99.05
2016,6,17,7,15,404.5,110.5,2.1,16.0,309.0,120.68,78.57
2016,6,17,7,30,774.0,71.0,2.1,16.0,453.0,175.12,106.09
2016,6,17,7,45,792.5,74.5,2.15,16.5,500.5,227.89,151.15
2016,6,17,8,0,811.0,78.0,2.2,17.0,548.0,287.79,203.5
2016,6,17,8,15,826.5,80.5,2.3,17.5,593.5,341.77,251.24
2016,6,17,8,30,842.0,83.0,2.4,18.0,639.0,396.7,298.91
2016,6,17,8,45,493.5,214.0,2.5,18.5,545.5,396.93,305.35
2016,6,17,9,0,145.0,345.0,2.6,19.0,452.0,371.37,286.86
2016,6,17,9,15,130.5,362.5,2.7,19.0,462.5,389.79,301.07
2016,6,17,9,30,116.0,380.0,2.8,19.0,473.0,406.72,313.67
2016,6,17,9,45,127.0,399.0,2.95,19.5,505.0,439.81,337.96
2016,6,17,10,0,138.0,418.0,3.1,20.0,537.0,473.94,362.71
2016,6,17,10,15,101.5,416.5,3.25,20.0,506.0,456.44,349.0
2016,6,17,10,30,65.0,415.0,3.4,20.0,475.0,434.33,331.82
2016,6,17,10,45,40.0,348.0,3.6,20.5,385.0,357.65,273.74
2016,6,17,11,0,15.0,281.0,3.8,21.0,295.0,275.18,210.43
2016,6,17,11,15,16.5,298.5,3.95,21.0,314.5,294.05,224.98
2016,6,17,11,30,18.0,316.0,4.1,21.0,334.0,313.11,239.41
2016,6,17,11,45,16.0,293.5,4.3,21.0,309.5,291.15,222.74
2016,6,17,12,0,14.0,271.0,4.5,21.0,285.0,268.81,205.83
2016,6,17,12,15,7.5,204.5,4.6,21.0,212.5,199.92,152.66
2016,6,17,12,30,1.0,138.0,4.7,21.0,140.0,130.71,98.48
2016,6,17,12,45,4.5,161.0,4.85,21.0,166.0,156.09,118.69
2016,6,17,13,0,8.0,184.0,5.0,21.0,192.0,181.65,138.89
2016,6,17,13,15,10.5,219.5,5.1,21.0,230.0,218.38,167.64
2016,6,17,13,30,13.0,255.0,5.2,21.0,268.0,255.45,196.5
2016,6,17,13,45,6.5,187.5,5.3,21.0,194.0,183.78,140.74
2016,6,17,14,0,0.0,120.0,5.4,21.0,120.0,112.69,84.65
2016,6,17,14,15,0.0,92.5,5.45,20.5,92.5,86.55,64.13
2016,6,17,14,30,0.0,65.0,5.5,20.0,65.0,60.69,43.56
2016,6,17,14,45,0.0,84.5,5.55,20.0,84.5,78.91,58.35
2016,6,17,15,0,0.0,104.0,5.6,20.0,104.0,97.3,73.27
2016,6,17,15,15,0.0,95.5,5.55,19.5,95.5,89.17,67.0
2016,6,17,15,30,0.0,87.0,5.5,19.0,87.0,81.15,60.79
2016,6,17,15,45,0.0,123.0,5.45,19.0,123.5,115.5,88.86
2016,6,17,16,0,0.0,159.0,5.4,19.0,160.0,150.83,117.66
2016,6,17,16,15,38.0,195.0,5.3,18.5,216.5,224.49,178.87
2016,6,17,16,30,76.0,231.0,5.2,18.0,273.0,291.07,233.83
2016,6,17,16,45,38.0,180.0,5.15,17.5,201.0,207.5,166.49
2016,6,17,17,0,0.0,129.0,5.1,17.0,129.0,122.79,96.92
2016,6,17,17,15,0.0,99.5,4.95,16.5,99.5,93.79,73.35
2016,6,17,17,30,0.0,70.0,4.8,16.0,70.0,65.13,49.62
2016,6,17,17,45,0.0,59.5,4.65,15.5,59.5,55.33,41.52
2016,6,17,18,0,0.0,49.0,4.5,15.0,49.0,45.53,33.27
2016,6,17,18,15,0.0,38.5,4.25,14.5,38.5,35.75,24.88
2016,6,17,18,30,0.0,28.0,4.0,14.0,28.0,25.98,16.4
2016,6,17,18,45,0.0,19.5,3.8,14.0,19.5,18.08,9.4
2016,6,17,19,0,0.0,11.0,3.6,14.0,11.0,10.19,2.13
2016,6,17,19,15,0.0,5.5,3.45,13.5,5.5,5.09,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,62.0,5.5,1.55,10.5,7.5,0.0,0.0
2016,6,18,5,0,124.0,11.0,1.7,11.0,15.0,10.48,0.0
2016,6,18,5,15,258.0,21.5,1.8,11.5,46.5,16.94,6.07
2016,6,18,5,30,392.0,32.0,1.9,12.0,78.0,24.77,15.8
2016,6,18,5,45,476.0,39.0,2.05,12.5,121.5,29.06,20.17
2016,6,18,6,0,560.0,46.0,2.2,13.0,165.0,33.18,24.11
2016,6,18,6,15,615.0,51.5,2.25,13.5,214.0,39.24,29.63
2016,6,18,6,30,670.0,57.0,2.3,14.0,263.0,42.08,32.15
2016,6,18,6,45,709.0,61.0,2.35,15.0,314.0,43.53,33.25
2016,6,18,7,0,748.0,65.0,2.4,16.0,365.0,76.49,39.88
2016,6,18,7,15,776.0,68.5,2.35,16.0,416.5,126.6,68.16
2016,6,18,7,30,804.0,72.0,2.3,16.0,468.0,180.01,108.79
2016,6,18,7,45,825.5,75.0,2.3,16.5,518.0,240.35,159.87
2016,6,18,8,0,847.0,78.0,2.3,17.0,568.0,296.88,209.52
2016,6,18,8,15,863.5,80.5,2.25,17.5,615.5,353.2,259.08
2016,6,18,8,30,880.0,83.0,2.2,18.0,663.0,410.56,308.42
2016,6,18,8,45,893.0,85.0,2.15,18.5,707.5,466.77,355.43
2016,6,18,9,0,906.0,87.0,2.1,19.0,752.0,523.14,400.89
2016,6,18,9,15,916.5,88.5,2.05,19.5,791.5,577.65,443.32
2016,6,18,9,30,927.0,90.0,2.0,20.0,831.0,631.58,483.75
2016,6,18,9,45,931.0,93.5,1.95,20.5,864.0,682.34,520.4
2016,6,18,10,0,935.0,97.0,1.9,21.0,897.0,731.47,554.63
2016,6,18,10,15,941.0,98.0,1.85,21.0,925.0,777.91,585.26
2016,6,18,10,30,947.0,99.0,1.8,21.0,953.0,822.46,613.96
2016,6,18,10,45,953.0,99.0,1.8,21.5,974.5,863.96,639.51
2016,6,18,11,0,959.0,99.0,1.8,22.0,996.0,903.16,663.19
2016,6,18,11,15,961.5,99.5,1.8,22.0,1009.5,937.28,684.61
2016,6,18,11,30,964.0,100.0,1.8,22.0,1023.0,968.56,704.11
2016,6,18,11,45,966.0,100.0,1.8,22.5,1030.0,995.9,719.65
2016,6,18,12,0,968.0,100.0,1.8,23.0,1037.0,1020.13,733.16
2016,6,18,12,15,968.0,100.0,1.85,23.0,1036.0,1039.19,745.55
2016,6,18,12,30,968.0,100.0,1.9,23.0,1035.0,1054.86,755.95
2016,6,18,12,45,968.5,98.5,2.0,23.0,1027.0,1066.03,764.34
2016,6,18,13,0,969.0,97.0,2.1,23.0,1019.0,1073.62,770.63
2016,6,18,13,15,967.0,96.5,2.15,23.0,1003.5,1076.09,773.19
2016,6,18,13,30,965.0,96.0,2.2,23.0,988.0,1074.9,773.62
2016,6,18,13,45,961.0,95.0,2.25,23.5,965.5,1067.53,768.8
2016,6,18,14,0,957.0,94.0,2.3,24.0,943.0,1056.56,761.86
2016,6,18,14,15,951.5,93.0,2.3,24.0,914.0,1040.59,752.76
2016,6,18,14,30,946.0,92.0,2.3,24.0,885.0,1021.22,741.6
2016,6,18,14,45,938.0,91.0,2.3,24.0,849.5,996.21,726.86
2016,6,18,15,0,930.0,90.0,2.3,24.0,814.0,968.16,710.19
2016,6,18,15,15,920.0,88.5,2.3,23.5,773.5,934.88,691.38
2016,6,18,15,30,910.0,87.0,2.3,23.0,733.0,899.02,670.68
2016,6,18,15,45,895.0,85.5,2.35,23.0,687.5,856.59,644.41
2016,6,18,16,0,880.0,84.0,2.4,23.0,642.0,812.35,616.54
2016,6,18,16,15,863.0,81.5,2.4,22.5,593.5,763.9,586.05
2016,6,18,16,30,846.0,79.0,2.4,22.0,545.0,714.34,554.14
2016,6,18,16,45,822.5,76.5,2.4,22.0,494.0,663.74,519.73
2016,6,18,17,0,799.0,74.0,2.4,22.0,443.0,608.53,479.37
2016,6,18,17,15,768.0,70.0,2.2,21.5,391.0,547.44,433.17
2016,6,18,17,30,737.0,66.0,2.0,21.0,339.0,487.72,386.57
2016,6,18,17,45,694.5,61.0,1.85,20.5,288.0,422.87,334.61
2016,6,18,18,0,652.0,56.0,1.7,20.0,237.0,361.25,283.42
2016,6,18,18,15,589.0,50.0,1.65,19.0,188.5,295.6,228.25
2016,6,18,18,30,526.0,44.0,1.6,18.0,140.0,234.83,175.61
2016,6,18,18,45,428.0,35.5,1.55,17.0,98.0,168.16,118.59
2016,6,18,19,0,330.0,27.0,1.5,16.0,56.0,112.47,68.12
2016,6,18,19,15,165.0,13.5,1.5,15.5,28.0,45.59,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,69.5,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,139.0,11.0,1.3,13.0,15.0,10.48,0.0
2016,6,19,5,15,277.5,21.5,1.55,13.5,48.0,16.98,5.89
2016,6,19,5,30,416.0,32.0,1.8,14.0,81.0,24.82,15.68
2016,6,19,5,45,499.5,39.0,2.1,15.0,125.5,29.13,19.98
2016,6,19,6,0,583.0,46.0,2.4,16.0,170.0,36.36,26.58
2016,6,19,6,15,636.5,51.5,2.45,16.5,219.5,39.32,29.31
2016,6,19,6,30,690.0,57.0,2.5,17.0,269.0,42.17,31.81
2016,6,19,6,45,726.5,61.0,2.6,17.5,320.0,43.61,32.97
2016,6,19,7,0,763.0,65.0,2.7,18.0,371.0,76.49,39.45
2016,6,19,7,15,789.5,68.5,2.75,18.5,422.0,127.28,67.61
2016,6,19,7,30,816.0,72.0,2.8,19.0,473.0,181.2,108.06
2016,6,19,7,45,835.0,75.0,2.85,20.0,522.5,241.69,158.6
2016,6,19,8,0,854.0,78.0,2.9,21.0,572.0,298.08,207.39
2016,6,19,8,15,869.0,80.0,2.8,21.5,618.5,353.87,256.09
2016,6,19,8,30,884.0,82.0,2.7,22.0,665.0,410.53,304.43
2016,6,19,8,45,754.0,145.0,2.65,22.5,665.0,450.36,339.45
2016,6,19,9,0,624.0,208.0,2.6,23.0,665.0,483.88,366.77
2016,6,19,9,15,774.0,149.5,2.45,23.5,746.5,551.47,418.34
2016,6,19,9,30,924.0,91.0,2.3,24.0,828.0,630.05,476.85
2016,6,19,9,45,937.0,88.5,2.2,24.5,863.0,681.0,513.08
2016,6,19,10,0,950.0,86.0,2.1,25.0,898.0,731.03,547.37
2016,6,19,10,15,955.0,87.0,1.95,25.0,925.0,777.34,576.7
2016,6,19,10,30,960.0,88.0,1.8,25.0,952.0,821.63,604.01
2016,6,19,10,45,962.5,89.5,1.7,25.5,972.5,862.17,627.49
2016,6,19,11,0,965.0,91.0,1.6,26.0,993.0,900.15,648.78
2016,6,19,11,15,967.5,91.5,1.6,26.0,1007.0,934.44,669.85
2016,6,19,11,30,970.0,92.0,1.6,26.0,1021.0,965.87,689.01
2016,6,19,11,45,966.5,95.5,1.65,26.5,1026.0,991.65,703.9
2016,6,19,12,0,963.0,99.0,1.7,27.0,1031.0,1014.1,716.73
2016,6,19,12,15,963.0,99.0,1.85,27.0,1030.0,1033.11,730.28
2016,6,19,12,30,963.0,99.0,2.0,27.0,1029.0,1048.74,741.81
2016,6,19,12,45,950.5,106.0,2.15,27.0,1017.5,1055.56,747.96
2016,6,19,13,0,938.0,113.0,2.3,27.0,1006.0,1058.75,751.99
2016,6,19,13,15,935.0,112.5,2.4,26.5,990.0,1060.33,756.01
2016,6,19,13,30,932.0,112.0,2.5,26.0,974.0,1058.36,757.91
2016,6,19,13,45,932.5,108.0,2.7,26.0,953.0,1052.71,757.12
2016,6,19,14,0,933.0,104.0,2.9,26.0,932.0,1043.44,753.99
2016,6,19,14,15,927.0,102.5,3.0,26.0,903.0,1026.86,745.24
2016,6,19,14,30,921.0,101.0,3.1,26.0,874.0,1006.97,734.39
2016,6,19,14,45,916.5,98.0,3.25,26.0,839.5,983.68,721.67
2016,6,19,15,0,912.0,95.0,3.4,26.0,805.0,957.25,706.75
2016,6,19,15,15,902.0,93.0,3.5,25.5,765.0,923.95,688.1
2016,6,19,15,30,892.0,91.0,3.6,25.0,725.0,888.12,667.46
2016,6,19,15,45,880.0,88.5,3.7,25.0,681.0,847.72,642.05
2016,6,19,16,0,868.0,86.0,3.8,25.0,637.0,805.35,614.9
2016,6,19,16,15,851.0,83.5,3.8,24.5,589.0,757.39,584.09
2016,6,19,16,30,834.0,81.0,3.8,24.0,541.0,713.01,555.3
2016,6,19,16,45,811.0,78.0,3.85,23.5,490.5,658.08,518.27
2016,6,19,17,0,788.0,75.0,3.9,23.0,440.0,603.13,478.44
2016,6,19,17,15,758.0,71.5,3.75,22.5,389.0,543.73,433.17
2016,6,19,17,30,728.0,68.0,3.6,22.0,338.0,485.59,387.41
2016,6,19,17,45,684.0,63.0,3.45,21.5,287.0,420.42,334.63
2016,6,19,18,0,640.0,58.0,3.3,21.0,236.0,360.09,283.96
2016,6,19,18,15,577.0,52.0,3.15,20.0,188.0,293.69,227.64
2016,6,19,18,30,514.0,46.0,3.0,19.0,140.0,233.48,175.08
2016,6,19,18,45,418.5,37.0,2.9,18.5,98.0,167.5,118.15
2016,6,19,19,0,323.0,28.0,2.8,18.0,56.0,112.22,68.02
2016,6,19,19,15,161.5,14.0,2.8,17.5,28.0,45.75,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,68.5,6.0,2.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,137.0,12.0,2.6,11.0,16.0,11.44,0.0
2016,6,20,5,15,282.0,22.5,2.6,11.5,49.5,17.95,6.48
2016,6,20,5,30,427.0,33.0,2.6,12.0,83.0,25.79,16.64
2016,6,20,5,45,517.5,39.5,2.65,12.5,129.0,29.62,20.64
2016,6,20,6,0,608.0,46.0,2.7,13.0,175.0,36.44,27.0
2016,6,20,6,15,661.5,51.0,2.6,13.5,225.0,38.97,29.38
2016,6,20,6,30,715.0,56.0,2.5,14.0,275.0,41.42,31.56
2016,6,20,6,45,755.0,59.5,2.45,15.0,328.0,42.53,32.36
2016,6,20,7,0,795.0,63.0,2.4,16.0,381.0,75.55,38.5
2016,6,20,7,15,821.0,66.0,2.4,16.5,433.0,127.68,67.25
2016,6,20,7,30,847.0,69.0,2.4,17.0,485.0,188.79,113.64
2016,6,20,7,45,867.0,71.5,2.45,18.0,535.5,244.91,160.91
2016,6,20,8,0,887.0,74.0,2.5,19.0,586.0,302.9,211.38
2016,6,20,8,15,902.0,76.0,2.55,19.5,634.0,360.49,262.04
2016,6,20,8,30,917.0,78.0,2.6,20.0,682.0,418.92,312.4
2016,6,20,8,45,929.0,79.5,2.65,21.0,726.5,476.22,359.82
2016,6,20,9,0,941.0,81.0,2.7,22.0,771.0,533.53,405.5
2016,6,20,9,15,949.5,83.0,2.7,22.5,810.0,589.18,448.92
2016,6,20,9,30,958.0,85.0,2.7,23.0,849.0,644.0,490.22
2016,6,20,9,45,954.5,92.0,2.75,23.5,880.0,694.67,527.25
2016,6,20,10,0,951.0,99.0,2.8,24.0,911.0,742.98,561.51
2016,6,20,10,15,956.0,100.0,2.75,24.0,938.5,789.47,592.56
2016,6,20,10,30,961.0,101.0,2.7,24.0,966.0,833.93,621.56
2016,6,20,10,45,964.5,101.5,2.7,24.5,986.5,874.51,646.7
2016,6,20,11,0,968.0,102.0,2.7,25.0,1007.0,912.58,669.86
2016,6,20,11,15,969.5,102.5,2.8,25.0,1020.0,946.23,692.05
2016,6,20,11,30,971.0,103.0,2.9,25.0,1033.0,976.95,712.31
2016,6,20,11,45,972.5,103.0,3.0,25.5,1039.0,1004.13,728.88
2016,6,20,12,0,974.0,103.0,3.1,26.0,1045.0,1028.14,743.39
2016,6,20,12,15,973.0,103.0,3.25,26.0,1043.5,1046.48,756.19
2016,6,20,12,30,972.0,103.0,3.4,26.0,1042.0,1061.37,766.92
2016,6,20,12,45,972.5,101.0,3.55,26.0,1033.5,1072.22,775.16
2016,6,20,13,0,973.0,99.0,3.7,26.0,1025.0,1079.47,781.22
2016,6,20,13,15,970.0,98.0,3.85,25.5,1008.5,1080.56,784.98
2016,6,20,13,30,967.0,97.0,4.0,25.0,992.0,1077.97,786.49
2016,6,20,13,45,962.0,96.5,4.15,25.0,969.0,1070.23,783.2
2016,6,20,14,0,957.0,96.0,4.3,25.0,946.0,1058.92,777.65
2016,6,20,14,15,951.0,95.0,4.4,24.5,916.0,1042.58,770.04
2016,6,20,14,30,945.0,94.0,4.5,24.0,886.0,1022.85,760.18
2016,6,20,14,45,935.5,93.5,4.65,24.0,850.5,997.08,745.47
2016,6,20,15,0,926.0,93.0,4.8,24.0,815.0,968.35,728.69
2016,6,20,15,15,916.0,91.0,4.8,23.5,774.5,934.73,708.65
2016,6,20,15,30,906.0,89.0,4.8,23.0,734.0,898.52,686.63
2016,6,20,15,45,890.5,88.0,4.85,23.0,688.5,856.44,659.18
2016,6,20,16,0,875.0,87.0,4.9,23.0,643.0,812.59,630.15
2016,6,20,16,15,858.0,84.5,4.85,22.5,594.5,764.4,598.25
2016,6,20,16,30,841.0,82.0,4.8,22.0,546.0,719.78,568.47
2016,6,20,16,45,644.5,115.0,4.8,21.5,451.0,587.67,470.0
2016,6,20,17,0,448.0,148.0,4.8,21.0,356.0,462.83,372.45
2016,6,20,17,15,260.5,147.0,4.65,20.0,264.5,319.26,258.37
2016,6,20,17,30,73.0,146.0,4.5,19.0,173.0,188.99,151.75
2016,6,20,17,45,65.5,125.5,4.4,18.5,147.0,160.69,128.8
2016,6,20,18,0,58.0,105.0,4.3,18.0,121.0,133.03,105.76
2016,6,20,18,15,48.5,84.5,4.15,17.5,96.5,105.23,82.19
2016,6,20,18,30,39.0,64.0,4.0,17.0,72.0,78.29,59.05
2016,6,20,18,45,22.5,46.0,3.9,16.5,50.5,53.14,37.51
2016,6,20,19,0,6.0,28.0,3.8,16.0,29.0,28.11,15.65
2016,6,20,19,15,3.0,14.0,3.8,15.5,14.5,13.5,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,58.5,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,117.0,12.0,2.7,12.0,15.0,11.44,0.0
2016,6,21,5,15,256.5,22.5,2.7,12.5,47.0,17.97,6.27
2016,6,21,5,30,396.0,33.0,2.7,13.0,79.0,25.79,16.54
2016,6,21,5,45,488.0,39.5,2.75,13.5,124.0,29.6,20.52
2016,6,21,6,0,580.0,46.0,2.8,14.0,169.0,33.31,24.09
2016,6,21,6,15,634.0,51.5,2.75,14.5,218.0,39.38,29.61
2016,6,21,6,30,688.0,57.0,2.7,15.0,267.0,42.22,32.13
2016,6,21,6,45,730.0,60.0,2.65,16.0,319.0,42.88,32.53
2016,6,21,7,0,772.0,63.0,2.6,17.0,371.0,73.92,37.87
2016,6,21,7,15,798.5,66.0,2.6,17.5,422.0,124.77,65.62
2016,6,21,7,30,825.0,69.0,2.6,18.0,473.0,184.65,110.83
2016,6,21,7,45,846.0,71.0,2.6,19.0,523.5,239.31,156.64
2016,6,21,8,0,867.0,73.0,2.6,20.0,574.0,295.94,205.76
2016,6,21,8,15,882.0,75.0,2.6,20.5,621.0,352.39,255.27
2016,6,21,8,30,897.0,77.0,2.6,21.0,668.0,409.71,304.51
2016,6,21,8,45,909.0,79.0,2.6,22.0,711.5,466.35,351.17
2016,6,21,9,0,921.0,81.0,2.6,23.0,755.0,523.06,396.1
2016,6,21,9,15,929.5,82.5,2.55,23.5,793.5,577.25,438.13
2016,6,21,9,30,938.0,84.0,2.5,24.0,832.0,630.65,478.06
2016,6,21,9,45,940.5,87.5,2.5,25.0,864.0,681.02,513.61
2016,6,21,10,0,943.0,91.0,2.5,26.0,896.0,729.61,546.61
2016,6,21,10,15,948.0,92.0,2.45,26.5,923.5,775.72,575.75
2016,6,21,10,30,953.0,93.0,2.4,27.0,951.0,819.84,602.95
2016,6,21,10,45,955.5,94.5,2.4,27.5,971.0,860.22,627.59
2016,6,21,11,0,958.0,96.0,2.4,28.0,991.0,898.07,650.26
2016,6,21,11,15,960.0,96.5,2.4,28.0,1004.5,931.83,671.38
2016,6,21,11,30,962.0,97.0,2.4,28.0,1018.0,962.72,690.57
2016,6,21,11,45,962.0,98.0,2.45,28.5,1024.0,989.24,706.02
2016,6,21,12,0,962.0,99.0,2.5,29.0,1030.0,1012.58,719.45
2016,6,21,12,15,961.5,99.0,2.6,29.0,1028.5,1031.18,731.89
2016,6,21,12,30,961.0,99.0,2.7,29.0,1027.0,1046.4,742.33
2016,6,21,12,45,955.0,101.5,2.85,29.0,1017.0,1055.22,749.35
2016,6,21,13,0,949.0,104.0,3.0,29.0,1007.0,1060.47,754.27
2016,6,21,13,15,945.5,103.5,3.15,29.0,991.0,1061.59,756.68
2016,6,21,13,30,942.0,103.0,3.3,29.0,975.0,1059.12,756.93
2016,6,21,13,45,937.5,102.0,3.45,29.0,952.0,1051.56,754.01
2016,6,21,14,0,933.0,101.0,3.6,29.0,929.0,1040.49,748.91
2016,6,21,14,15,927.0,99.5,3.75,28.5,900.0,1023.98,741.81
2016,6,21,14,30,921.0,98.0,3.9,28.0,871.0,1004.15,732.51
2016,6,21,14,45,913.0,96.5,4.1,28.0,836.0,979.23,718.62
2016,6,21,15,0,905.0,95.0,4.3,28.0,801.0,951.34,702.6
2016,6,21,15,15,894.5,93.0,4.45,27.5,761.0,917.85,683.71
2016,6,21,15,30,884.0,91.0,4.6,27.0,721.0,881.86,662.94
2016,6,21,15,45,870.5,89.0,4.75,26.5,676.5,841.08,638.74
2016,6,21,16,0,857.0,87.0,4.9,26.0,632.0,798.45,612.67
2016,6,21,16,15,840.0,84.5,5.0,25.0,584.5,750.96,583.39
2016,6,21,16,30,823.0,82.0,5.1,24.0,537.0,707.09,555.97
2016,6,21,16,45,801.0,78.5,5.2,23.5,487.0,652.78,518.85
2016,6,21,17,0,779.0,75.0,5.3,23.0,437.0,598.37,478.89
2016,6,21,17,15,749.0,71.5,5.3,22.0,386.0,539.4,434.37
2016,6,21,17,30,719.0,68.0,5.3,21.0,335.0,481.7,389.15
2016,6,21,17,45,677.5,63.0,5.3,20.0,285.0,418.21,337.56
2016,6,21,18,0,636.0,58.0,5.3,19.0,235.0,359.29,287.72
2016,6,21,18,15,573.5,51.5,5.15,18.0,187.0,292.66,230.1
2016,6,21,18,30,511.0,45.0,5.0,17.0,139.0,232.19,176.43
2016,6,21,18,45,415.0,36.5,4.85,16.5,98.0,166.67,119.04
2016,6,21,19,0,319.0,28.0,4.7,16.0,57.0,111.87,68.99
2016,6,21,19,15,159.5,14.0,4.65,15.5,28.5,45.79,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
