Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,63.0,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,126.0,12.0,4.3,11.0,15.0,11.44,0.0
2016,6,22,5,15,271.0,22.0,4.3,11.5,48.0,17.54,5.81
2016,6,22,5,30,416.0,32.0,4.3,12.0,81.0,24.93,15.84
2016,6,22,5,45,501.5,39.5,4.3,12.5,125.5,29.66,20.64
2016,6,22,6,0,587.0,47.0,4.3,13.0,170.0,34.19,24.96
2016,6,22,6,15,641.0,52.5,4.3,13.5,220.0,40.32,30.56
2016,6,22,6,30,695.0,58.0,4.3,14.0,270.0,43.13,33.06
2016,6,22,6,45,732.5,62.0,4.3,14.5,321.5,44.53,34.2
2016,6,22,7,0,770.0,66.0,4.3,15.0,373.0,75.51,39.93
2016,6,22,7,15,796.5,69.5,4.3,15.5,424.5,126.64,67.98
2016,6,22,7,30,823.0,73.0,4.3,16.0,476.0,180.91,108.95
2016,6,22,7,45,843.5,75.5,4.35,16.5,526.0,241.69,160.67
2016,6,22,8,0,864.0,78.0,4.4,17.0,576.0,298.53,211.2
2016,6,22,8,15,879.0,80.0,4.4,17.5,623.0,354.89,261.7
2016,6,22,8,30,894.0,82.0,4.4,18.0,670.0,412.11,312.03
2016,6,22,8,45,906.5,83.5,4.45,18.5,713.5,468.45,360.47
2016,6,22,9,0,919.0,85.0,4.5,19.0,757.0,524.89,407.54
2016,6,22,9,15,927.5,86.5,4.55,19.0,796.0,579.04,452.29
2016,6,22,9,30,936.0,88.0,4.6,19.0,835.0,632.39,495.24
2016,6,22,9,45,943.5,89.0,4.65,19.5,868.5,683.64,534.53
2016,6,22,10,0,951.0,90.0,4.7,20.0,902.0,733.52,571.74
2016,6,22,10,15,956.0,91.0,4.75,20.0,929.5,780.0,604.66
2016,6,22,10,30,961.0,92.0,4.8,20.0,957.0,824.48,635.85
2016,6,22,10,45,964.5,92.5,4.9,20.5,977.5,865.07,663.09
2016,6,22,11,0,968.0,93.0,5.0,21.0,998.0,903.15,688.37
2016,6,22,11,15,970.5,93.5,5.05,21.0,1011.5,937.69,712.1
2016,6,22,11,30,973.0,94.0,5.1,21.0,1025.0,969.35,733.8
2016,6,22,11,45,974.0,94.0,5.2,21.5,1031.5,996.13,751.03
2016,6,22,12,0,975.0,94.0,5.3,22.0,1038.0,1019.72,766.09
2016,6,22,12,15,975.0,94.0,5.35,22.0,1037.5,1039.05,779.46
2016,6,22,12,30,975.0,94.0,5.4,22.0,1037.0,1054.96,790.61
2016,6,22,12,45,967.5,98.5,5.5,22.0,1027.0,1064.48,797.96
2016,6,22,13,0,960.0,103.0,5.6,22.0,1017.0,1070.39,803.02
2016,6,22,13,15,957.5,102.5,5.6,21.5,1001.5,1072.6,806.53
2016,6,22,13,30,955.0,102.0,5.6,21.0,986.0,1071.18,807.73
2016,6,22,13,45,950.0,101.5,5.7,21.0,963.0,1063.64,804.07
2016,6,22,14,0,945.0,101.0,5.8,21.0,940.0,1052.56,798.08
2016,6,22,14,15,939.0,100.0,5.8,21.0,911.0,1036.5,788.02
2016,6,22,14,30,933.0,99.0,5.8,21.0,882.0,1017.09,775.75
2016,6,22,14,45,925.5,97.5,5.85,21.0,847.0,992.48,760.24
2016,6,22,15,0,918.0,96.0,5.9,21.0,812.0,964.84,742.59
2016,6,22,15,15,907.5,94.0,5.9,20.5,771.5,931.06,721.65
2016,6,22,15,30,897.0,92.0,5.9,20.0,731.0,894.76,698.72
2016,6,22,15,45,885.0,89.5,5.9,19.5,686.5,854.31,672.52
2016,6,22,16,0,873.0,87.0,5.9,19.0,642.0,811.86,644.5
2016,6,22,16,15,855.5,84.5,5.85,18.5,593.5,763.41,611.35
2016,6,22,16,30,838.0,82.0,5.8,18.0,545.0,718.58,580.45
2016,6,22,16,45,815.5,78.5,5.75,18.0,494.5,663.29,539.88
2016,6,22,17,0,793.0,75.0,5.7,18.0,444.0,607.92,496.81
2016,6,22,17,15,762.5,71.0,5.65,17.0,392.5,547.41,449.96
2016,6,22,17,30,732.0,67.0,5.6,16.0,341.0,488.22,402.46
2016,6,22,17,45,688.0,62.5,5.55,15.5,289.5,423.38,347.92
2016,6,22,18,0,644.0,58.0,5.5,15.0,238.0,363.32,295.6
2016,6,22,18,15,581.5,52.0,5.4,14.5,189.5,296.79,236.68
2016,6,22,18,30,519.0,46.0,5.3,14.0,141.0,236.38,181.91
2016,6,22,18,45,418.0,37.5,5.2,13.5,99.0,168.92,122.3
2016,6,22,19,0,317.0,29.0,5.1,13.0,57.0,112.7,70.71
2016,6,22,19,15,158.5,14.5,5.05,12.5,28.5,46.35,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.0,5.5,3.45,9.5,7.0,0.0,0.0
2016,6,23,5,0,132.0,11.0,3.6,10.0,14.0,10.48,0.0
2016,6,23,5,15,278.0,21.5,3.6,10.5,47.0,17.11,5.36
2016,6,23,5,30,424.0,32.0,3.6,11.0,80.0,24.98,15.94
2016,6,23,5,45,514.0,38.5,3.65,11.5,125.5,28.85,20.01
2016,6,23,6,0,604.0,45.0,3.7,12.0,171.0,35.62,26.35
2016,6,23,6,15,658.0,50.0,3.7,12.5,221.0,38.18,28.78
2016,6,23,6,30,712.0,55.0,3.7,13.0,271.0,40.67,31.0
2016,6,23,6,45,751.5,58.0,3.75,14.0,323.5,41.41,31.49
2016,6,23,7,0,791.0,61.0,3.8,15.0,376.0,71.59,36.49
2016,6,23,7,15,817.0,64.0,3.8,15.5,428.0,129.52,69.65
2016,6,23,7,30,843.0,67.0,3.8,16.0,480.0,184.25,110.74
2016,6,23,7,45,864.0,69.5,3.8,16.5,530.5,240.3,158.5
2016,6,23,8,0,885.0,72.0,3.8,17.0,581.0,298.34,209.98
2016,6,23,8,15,899.0,74.0,3.8,17.5,628.5,355.47,261.11
2016,6,23,8,30,913.0,76.0,3.8,18.0,676.0,413.36,311.94
2016,6,23,8,45,924.5,77.5,3.8,19.0,719.5,470.23,359.95
2016,6,23,9,0,936.0,79.0,3.8,20.0,763.0,527.09,406.19
2016,6,23,9,15,943.5,80.5,3.8,20.5,801.0,581.55,449.75
2016,6,23,9,30,951.0,82.0,3.8,21.0,839.0,635.09,491.18
2016,6,23,9,45,951.5,86.0,3.85,21.5,871.0,685.32,528.94
2016,6,23,10,0,952.0,90.0,3.9,22.0,903.0,733.57,564.17
2016,6,23,10,15,956.0,91.0,3.95,22.0,929.0,779.41,595.98
2016,6,23,10,30,960.0,92.0,4.0,22.0,955.0,823.16,625.98
2016,6,23,10,45,961.5,93.0,4.1,22.5,974.5,862.62,651.75
2016,6,23,11,0,963.0,94.0,4.2,23.0,994.0,899.45,675.51
2016,6,23,11,15,964.0,94.5,4.3,23.0,1006.0,932.57,697.94
2016,6,23,11,30,965.0,95.0,4.4,23.0,1018.0,962.76,718.36
2016,6,23,11,45,965.5,94.5,4.55,23.5,1023.5,988.44,734.77
2016,6,23,12,0,966.0,94.0,4.7,24.0,1029.0,1010.93,749.33
2016,6,23,12,15,965.0,94.0,4.85,24.0,1027.5,1029.18,762.63
2016,6,23,12,30,964.0,94.0,5.0,24.0,1026.0,1044.0,773.77
2016,6,23,12,45,960.5,94.5,5.2,24.0,1016.5,1053.37,781.81
2016,6,23,13,0,957.0,95.0,5.4,24.0,1007.0,1059.15,787.56
2016,6,23,13,15,954.5,94.5,5.55,23.5,991.5,1061.31,792.17
2016,6,23,13,30,952.0,94.0,5.7,23.0,976.0,1059.85,794.47
2016,6,23,13,45,949.0,92.5,5.85,23.0,954.0,1053.23,791.75
2016,6,23,14,0,946.0,91.0,6.0,23.0,932.0,1043.03,786.67
2016,6,23,14,15,940.5,90.0,6.05,22.5,903.0,1027.39,778.8
2016,6,23,14,30,935.0,89.0,6.1,22.0,874.0,1008.4,768.63
2016,6,23,14,45,929.5,86.5,6.2,22.0,840.0,984.5,753.82
2016,6,23,15,0,924.0,84.0,6.3,22.0,806.0,957.47,736.76
2016,6,23,15,15,914.0,82.5,6.3,21.5,765.5,924.49,716.29
2016,6,23,15,30,904.0,81.0,6.3,21.0,725.0,888.95,693.8
2016,6,23,15,45,893.0,78.0,6.3,21.0,681.0,848.5,666.18
2016,6,23,16,0,882.0,75.0,6.3,21.0,637.0,805.96,636.8
2016,6,23,16,15,865.0,73.0,6.2,20.5,589.0,758.08,603.95
2016,6,23,16,30,848.0,71.0,6.1,20.0,541.0,709.07,569.79
2016,6,23,16,45,826.5,68.0,6.05,19.5,490.5,654.96,531.25
2016,6,23,17,0,805.0,65.0,6.0,19.0,440.0,600.69,490.61
2016,6,23,17,15,776.0,62.0,5.85,18.5,389.0,545.57,446.75
2016,6,23,17,30,747.0,59.0,5.7,18.0,338.0,487.79,399.52
2016,6,23,17,45,705.0,55.0,5.6,17.5,287.5,423.85,345.93
2016,6,23,18,0,663.0,51.0,5.5,17.0,237.0,363.06,293.25
2016,6,23,18,15,603.5,46.0,5.3,16.5,189.0,297.77,235.53
2016,6,23,18,30,544.0,41.0,5.1,16.0,141.0,238.16,181.55
2016,6,23,18,45,445.0,33.5,4.9,15.5,99.5,172.4,123.49
2016,6,23,19,0,346.0,26.0,4.7,15.0,58.0,116.34,72.09
2016,6,23,19,15,173.0,13.0,4.65,14.5,29.0,47.28,0.0
2016,6,23,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,63.0,5.5,3.35,10.5,7.0,0.0,0.0
2016,6,24,5,0,126.0,11.0,3.5,11.0,14.0,10.48,0.0
2016,6,24,5,15,273.0,21.0,3.5,11.5,46.5,16.67,4.78
2016,6,24,5,30,420.0,31.0,3.5,12.0,79.0,24.1,15.09
2016,6,24,5,45,504.5,38.5,3.5,12.5,124.0,28.87,19.93
2016,6,24,6,0,589.0,46.0,3.5,13.0,169.0,36.56,27.08
2016,6,24,6,15,644.5,51.0,3.4,13.5,219.0,39.07,29.45
2016,6,24,6,30,700.0,56.0,3.3,14.0,269.0,41.52,31.63
2016,6,24,6,45,736.0,60.5,3.25,14.5,320.5,43.4,33.21
2016,6,24,7,0,772.0,65.0,3.2,15.0,372.0,73.26,38.73
2016,6,24,7,15,799.5,68.5,3.05,15.5,424.0,124.56,66.31
2016,6,24,7,30,827.0,72.0,2.9,16.0,476.0,179.11,107.07
2016,6,24,7,45,846.0,75.0,2.8,16.5,526.0,240.2,158.71
2016,6,24,8,0,865.0,78.0,2.7,17.0,576.0,297.2,208.92
2016,6,24,8,15,880.5,80.5,2.65,17.5,623.5,354.21,259.35
2016,6,24,8,30,896.0,83.0,2.6,18.0,671.0,412.16,309.53
2016,6,24,8,45,906.5,85.5,2.6,19.0,714.5,468.65,356.62
2016,6,24,9,0,917.0,88.0,2.6,20.0,758.0,525.06,401.85
2016,6,24,9,15,926.0,89.5,2.6,20.5,797.0,579.45,444.68
2016,6,24,9,30,935.0,91.0,2.6,21.0,836.0,633.11,485.5
2016,6,24,9,45,943.0,92.0,2.6,21.5,870.0,684.71,523.5
2016,6,24,10,0,951.0,93.0,2.6,22.0,904.0,735.01,559.39
2016,6,24,10,15,956.0,94.0,2.65,22.5,931.5,781.59,590.09
2016,6,24,10,30,961.0,95.0,2.7,23.0,959.0,826.17,618.8
2016,6,24,10,45,964.5,95.5,2.75,23.5,979.5,866.87,644.54
2016,6,24,11,0,968.0,96.0,2.8,24.0,1000.0,905.07,668.35
2016,6,24,11,15,970.0,96.5,2.85,24.5,1013.5,939.29,689.33
2016,6,24,11,30,972.0,97.0,2.9,25.0,1027.0,970.61,708.27
2016,6,24,11,45,973.0,97.0,3.0,25.5,1033.5,997.5,724.66
2016,6,24,12,0,974.0,97.0,3.1,26.0,1040.0,1021.19,738.99
2016,6,24,12,15,974.0,97.0,3.2,26.0,1039.0,1040.64,752.1
2016,6,24,12,30,974.0,97.0,3.3,26.0,1038.0,1056.67,763.13
2016,6,24,12,45,964.5,102.0,3.45,26.0,1027.5,1064.82,769.65
2016,6,24,13,0,955.0,107.0,3.6,26.0,1017.0,1069.35,773.99
2016,6,24,13,15,952.5,106.5,3.7,26.0,1001.5,1071.68,776.65
2016,6,24,13,30,950.0,106.0,3.8,26.0,986.0,1070.41,777.11
2016,6,24,13,45,945.5,105.0,3.9,26.0,963.5,1063.01,773.73
2016,6,24,14,0,941.0,104.0,4.0,26.0,941.0,1052.06,768.16
2016,6,24,14,15,935.5,103.0,4.05,26.0,912.0,1036.65,759.43
2016,6,24,14,30,930.0,102.0,4.1,26.0,883.0,1017.89,748.56
2016,6,24,14,45,922.0,100.5,4.15,26.0,848.0,992.98,733.66
2016,6,24,15,0,914.0,99.0,4.2,26.0,813.0,965.05,716.74
2016,6,24,15,15,904.0,97.0,4.25,25.5,772.5,931.92,697.61
2016,6,24,15,30,894.0,95.0,4.3,25.0,732.0,896.24,676.52
2016,6,24,15,45,880.5,93.0,4.35,25.0,687.5,855.25,650.17
2016,6,24,16,0,867.0,91.0,4.4,25.0,643.0,812.38,622.2
2016,6,24,16,15,849.5,88.0,4.4,24.5,594.5,763.64,590.66
2016,6,24,16,30,832.0,85.0,4.4,24.0,546.0,718.6,561.23
2016,6,24,16,45,808.5,82.0,4.45,23.5,495.5,663.45,523.9
2016,6,24,17,0,785.0,79.0,4.5,23.0,445.0,608.31,483.82
2016,6,24,17,15,754.0,75.0,4.5,22.0,393.0,547.84,438.79
2016,6,24,17,30,723.0,71.0,4.5,21.0,341.0,488.72,393.04
2016,6,24,17,45,679.0,66.0,4.55,20.5,290.0,425.19,341.35
2016,6,24,18,0,635.0,61.0,4.6,20.0,239.0,363.65,289.49
2016,6,24,18,15,570.5,54.5,4.6,19.0,190.5,296.12,231.84
2016,6,24,18,30,506.0,48.0,4.6,18.0,142.0,234.93,178.11
2016,6,24,18,45,405.0,39.0,4.65,17.0,100.0,167.46,119.9
2016,6,24,19,0,304.0,30.0,4.7,16.0,58.0,111.23,69.43
2016,6,24,19,15,152.0,15.0,4.7,15.5,29.0,46.08,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,52.0,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,104.0,11.0,1.2,12.0,13.0,10.48,0.0
2016,6,25,5,15,248.5,21.5,1.45,12.5,45.0,17.17,4.78
2016,6,25,5,30,393.0,32.0,1.7,13.0,77.0,25.04,15.81
2016,6,25,5,45,482.5,40.0,2.0,14.0,121.5,30.2,20.97
2016,6,25,6,0,572.0,48.0,2.3,15.0,166.0,35.12,25.58
2016,6,25,6,15,628.0,53.5,2.3,15.5,216.0,37.71,28.0
2016,6,25,6,30,684.0,59.0,2.3,16.0,266.0,44.08,33.65
2016,6,25,6,45,724.0,63.0,2.3,17.0,317.5,45.44,34.67
2016,6,25,7,0,764.0,67.0,2.3,18.0,369.0,73.77,39.25
2016,6,25,7,15,792.0,70.5,2.35,18.5,421.0,124.65,65.99
2016,6,25,7,30,820.0,74.0,2.4,19.0,473.0,178.85,105.82
2016,6,25,7,45,841.5,76.5,2.5,20.0,523.5,239.65,156.12
2016,6,25,8,0,863.0,79.0,2.6,21.0,574.0,296.66,205.2
2016,6,25,8,15,878.5,81.5,2.65,21.5,622.0,353.59,254.87
2016,6,25,8,30,894.0,84.0,2.7,22.0,670.0,411.45,304.39
2016,6,25,8,45,907.0,85.5,2.8,23.0,714.0,468.08,351.09
2016,6,25,9,0,920.0,87.0,2.9,24.0,758.0,524.87,396.28
2016,6,25,9,15,929.0,88.5,2.95,24.5,797.5,579.44,438.92
2016,6,25,9,30,938.0,90.0,3.0,25.0,837.0,633.27,479.63
2016,6,25,9,45,940.0,94.5,3.05,25.5,869.5,684.41,517.06
2016,6,25,10,0,942.0,99.0,3.1,26.0,902.0,733.73,552.1
2016,6,25,10,15,947.5,100.0,3.15,26.0,929.5,780.38,583.99
2016,6,25,10,30,953.0,101.0,3.2,26.0,957.0,825.08,613.83
2016,6,25,10,45,956.5,102.0,3.25,26.5,978.0,866.04,639.64
2016,6,25,11,0,960.0,103.0,3.3,27.0,999.0,904.52,663.54
2016,6,25,11,15,962.5,103.5,3.4,27.0,1013.0,939.03,686.29
2016,6,25,11,30,965.0,104.0,3.5,27.0,1027.0,970.69,707.15
2016,6,25,11,45,965.5,105.0,3.6,27.5,1033.5,998.01,723.75
2016,6,25,12,0,966.0,106.0,3.7,28.0,1040.0,1022.16,738.29
2016,6,25,12,15,965.5,105.5,3.8,28.0,1039.0,1040.62,750.68
2016,6,25,12,30,965.0,105.0,3.9,28.0,1038.0,1055.68,761.0
2016,6,25,12,45,965.0,104.0,4.05,28.0,1030.0,1067.25,769.55
2016,6,25,13,0,965.0,103.0,4.2,28.0,1022.0,1075.25,775.93
2016,6,25,13,15,962.5,102.5,4.3,27.5,1006.5,1077.64,780.04
2016,6,25,13,30,960.0,102.0,4.4,27.0,991.0,1076.37,781.96
2016,6,25,13,45,955.5,101.0,4.55,27.0,968.0,1068.94,778.74
2016,6,25,14,0,951.0,100.0,4.7,27.0,945.0,1057.93,773.61
2016,6,25,14,15,945.0,99.0,4.75,27.0,916.0,1041.93,764.56
2016,6,25,14,30,939.0,98.0,4.8,27.0,887.0,1022.56,753.34
2016,6,25,14,45,931.0,96.5,4.9,27.0,851.5,997.48,738.75
2016,6,25,15,0,923.0,95.0,5.0,27.0,816.0,969.36,722.05
2016,6,25,15,15,913.0,93.0,5.0,26.5,775.5,936.01,702.37
2016,6,25,15,30,903.0,91.0,5.0,26.0,735.0,900.08,680.74
2016,6,25,15,45,890.0,89.0,5.05,25.5,690.5,859.23,655.7
2016,6,25,16,0,877.0,87.0,5.1,25.0,646.0,816.44,628.87
2016,6,25,16,15,860.0,84.0,5.1,24.5,597.5,767.71,597.02
2016,6,25,16,30,843.0,81.0,5.1,24.0,549.0,717.84,563.76
2016,6,25,16,45,821.5,78.0,5.1,23.5,498.5,668.34,530.07
2016,6,25,17,0,800.0,75.0,5.1,23.0,448.0,613.93,490.24
2016,6,25,17,15,769.5,71.0,4.95,22.5,396.0,553.09,443.35
2016,6,25,17,30,739.0,67.0,4.8,22.0,344.0,493.53,396.04
2016,6,25,17,45,697.5,62.5,4.7,21.5,292.5,429.52,343.78
2016,6,25,18,0,656.0,58.0,4.6,21.0,241.0,368.57,292.26
2016,6,25,18,15,593.5,51.5,4.4,20.0,192.5,302.15,235.43
2016,6,25,18,30,531.0,45.0,4.2,19.0,144.0,240.43,181.25
2016,6,25,18,45,432.5,36.5,4.05,18.0,101.5,172.83,122.93
2016,6,25,19,0,334.0,28.0,3.9,17.0,59.0,116.23,71.98
2016,6,25,19,15,167.0,14.0,3.9,16.5,29.5,47.67,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,2.7,11.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,2.9,12.0,12.0,9.53,0.0
2016,6,26,5,15,243.5,21.0,2.9,12.5,43.5,16.74,4.16
2016,6,26,5,30,383.0,32.0,2.9,13.0,75.0,25.08,15.8
2016,6,26,5,45,469.5,39.5,2.9,13.5,118.5,29.79,20.63
2016,6,26,6,0,556.0,47.0,2.9,14.0,162.0,34.3,24.94
2016,6,26,6,15,611.5,53.0,2.8,14.5,211.0,37.31,27.76
2016,6,26,6,30,667.0,59.0,2.7,15.0,260.0,44.08,33.79
2016,6,26,6,45,706.0,63.0,2.65,15.5,310.5,45.43,34.87
2016,6,26,7,0,745.0,67.0,2.6,16.0,361.0,72.3,39.17
2016,6,26,7,15,772.5,70.5,2.5,17.0,412.0,122.03,65.15
2016,6,26,7,30,800.0,74.0,2.4,18.0,463.0,175.03,103.99
2016,6,26,7,45,821.0,77.0,2.35,19.0,512.5,229.35,149.18
2016,6,26,8,0,842.0,80.0,2.3,20.0,562.0,291.12,202.02
2016,6,26,8,15,857.5,82.5,2.3,20.5,609.0,346.89,250.69
2016,6,26,8,30,873.0,85.0,2.3,21.0,656.0,403.62,299.24
2016,6,26,8,45,885.0,87.0,2.3,22.0,699.5,459.13,344.88
2016,6,26,9,0,897.0,89.0,2.3,23.0,743.0,514.75,388.86
2016,6,26,9,15,906.0,90.5,2.3,23.5,781.5,568.18,430.38
2016,6,26,9,30,915.0,92.0,2.3,24.0,820.0,620.92,469.95
2016,6,26,9,45,924.5,92.0,2.35,24.5,853.5,671.68,507.1
2016,6,26,10,0,934.0,92.0,2.4,25.0,887.0,721.31,542.37
2016,6,26,10,15,938.5,93.0,2.4,25.5,914.0,766.87,571.8
2016,6,26,10,30,943.0,94.0,2.4,26.0,941.0,810.43,599.15
2016,6,26,10,45,945.5,95.5,2.45,26.5,961.0,850.67,624.25
2016,6,26,11,0,948.0,97.0,2.5,27.0,981.0,888.4,647.46
2016,6,26,11,15,950.0,97.5,2.55,27.5,994.5,922.09,667.82
2016,6,26,11,30,952.0,98.0,2.6,28.0,1008.0,952.93,686.22
2016,6,26,11,45,951.0,99.0,2.65,28.5,1013.5,978.54,701.18
2016,6,26,12,0,950.0,100.0,2.7,29.0,1019.0,1000.95,714.12
2016,6,26,12,15,949.5,100.0,2.8,29.0,1018.0,1019.59,726.59
2016,6,26,12,30,949.0,100.0,2.9,29.0,1017.0,1034.89,737.07
2016,6,26,12,45,937.0,106.5,3.05,29.0,1005.5,1041.9,742.88
2016,6,26,13,0,925.0,113.0,3.2,29.0,994.0,1045.35,746.57
2016,6,26,13,15,922.0,112.5,3.35,29.0,978.5,1047.22,749.36
2016,6,26,13,30,919.0,112.0,3.5,29.0,963.0,1045.59,750.01
2016,6,26,13,45,914.0,111.0,3.7,29.0,940.5,1037.95,747.24
2016,6,26,14,0,909.0,110.0,3.9,29.0,918.0,1026.87,742.3
2016,6,26,14,15,903.0,108.5,4.05,28.5,889.5,1010.93,735.34
2016,6,26,14,30,897.0,107.0,4.2,28.0,861.0,991.75,726.23
2016,6,26,14,45,888.0,105.5,4.4,28.0,826.0,966.59,711.9
2016,6,26,15,0,879.0,104.0,4.6,28.0,791.0,938.57,695.54
2016,6,26,15,15,868.5,102.0,4.7,27.5,751.5,905.96,677.11
2016,6,26,15,30,858.0,100.0,4.8,27.0,712.0,870.93,656.72
2016,6,26,15,45,843.0,98.0,4.9,27.0,668.0,829.88,630.48
2016,6,26,16,0,828.0,96.0,5.0,27.0,624.0,792.78,606.69
2016,6,26,16,15,810.0,93.0,5.05,26.5,577.0,744.79,575.64
2016,6,26,16,30,792.0,90.0,5.1,26.0,530.0,695.84,543.27
2016,6,26,16,45,768.5,86.5,5.15,25.5,480.5,641.81,506.25
2016,6,26,17,0,745.0,83.0,5.2,25.0,431.0,587.87,466.62
2016,6,26,17,15,713.5,78.5,5.15,24.0,380.5,528.38,422.03
2016,6,26,17,30,682.0,74.0,5.1,23.0,330.0,471.97,378.18
2016,6,26,17,45,640.0,68.5,5.05,22.5,280.5,409.46,327.27
2016,6,26,18,0,598.0,63.0,5.0,22.0,231.0,350.2,277.37
2016,6,26,18,15,535.0,56.0,4.9,21.0,184.0,284.59,221.59
2016,6,26,18,30,472.0,49.0,4.8,20.0,137.0,225.18,169.77
2016,6,26,18,45,379.5,39.0,4.75,19.0,96.5,160.8,114.46
2016,6,26,19,0,287.0,29.0,4.7,18.0,56.0,106.81,66.25
2016,6,26,19,15,143.5,14.5,4.7,17.5,28.0,44.32,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,27,4,45,49.0,5.0,2.1,11.5,6.0,0.0,0.0
2016,6,27,5,0,98.0,10.0,2.2,12.0,12.0,9.53,0.0
2016,6,27,5,15,235.5,20.5,2.2,12.5,42.5,16.31,3.54
2016,6,27,5,30,373.0,31.0,2.2,13.0,73.0,24.2,15.02
2016,6,27,5,45,458.0,39.0,2.2,14.0,116.0,29.38,20.23
2016,6,27,6,0,543.0,47.0,2.2,15.0,159.0,34.32,24.86
2016,6,27,6,15,599.0,53.0,2.2,15.5,207.5,37.33,27.66
2016,6,27,6,30,655.0,59.0,2.2,16.0,256.0,44.1,33.67
2016,6,27,6,45,693.5,63.5,2.2,16.5,306.5,45.85,35.1
2016,6,27,7,0,732.0,68.0,2.2,17.0,357.0,71.85,39.33
2016,6,27,7,15,760.5,71.5,2.15,18.0,407.5,120.91,64.57
2016,6,27,7,30,789.0,75.0,2.1,19.0,458.0,173.37,102.64
2016,6,27,7,45,809.5,78.5,2.05,20.0,507.5,227.38,147.27
2016,6,27,8,0,830.0,82.0,2.0,21.0,557.0,288.78,199.43
2016,6,27,8,15,846.5,84.5,2.05,22.0,604.0,344.24,247.04
2016,6,27,8,30,863.0,87.0,2.1,23.0,651.0,400.77,294.49
2016,6,27,8,45,875.5,89.0,2.15,24.0,694.5,456.0,339.55
2016,6,27,9,0,888.0,91.0,2.2,25.0,738.0,511.4,383.09
2016,6,27,9,15,898.0,92.5,2.3,25.5,776.5,564.95,424.68
2016,6,27,9,30,908.0,94.0,2.4,26.0,815.0,617.93,464.54
2016,6,27,9,45,905.5,101.0,2.5,27.0,846.0,667.14,499.42
2016,6,27,10,0,903.0,108.0,2.6,28.0,877.0,714.21,531.64
2016,6,27,10,15,909.0,109.5,2.65,28.5,904.5,760.13,562.04
2016,6,27,10,30,915.0,111.0,2.7,29.0,932.0,804.26,589.95
2016,6,27,10,45,919.5,112.0,2.8,29.5,953.0,844.73,615.4
2016,6,27,11,0,924.0,113.0,2.9,30.0,974.0,882.91,639.13
2016,6,27,11,15,927.0,113.5,2.95,30.0,988.0,916.87,660.9
2016,6,27,11,30,930.0,114.0,3.0,30.0,1002.0,948.13,680.89
2016,6,27,11,45,931.5,114.0,3.05,30.5,1009.0,974.69,696.45
2016,6,27,12,0,933.0,114.0,3.1,31.0,1016.0,998.25,710.07
2016,6,27,12,15,932.5,114.0,3.2,31.0,1015.5,1016.76,722.36
2016,6,27,12,30,932.0,114.0,3.3,31.0,1015.0,1032.0,732.7
2016,6,27,12,45,935.0,111.0,3.45,31.0,1008.0,1044.36,741.73
2016,6,27,13,0,938.0,108.0,3.6,31.0,1001.0,1053.29,748.7
2016,6,27,13,15,935.0,107.5,3.7,30.5,986.0,1055.21,752.51
2016,6,27,13,30,932.0,107.0,3.8,30.0,971.0,1053.58,754.22
2016,6,27,13,45,928.0,106.0,3.95,30.0,948.5,1046.89,751.64
2016,6,27,14,0,924.0,105.0,4.1,30.0,926.0,1036.71,746.89
2016,6,27,14,15,918.0,103.5,4.2,30.0,897.5,1020.59,738.05
2016,6,27,14,30,912.0,102.0,4.3,30.0,869.0,1001.19,727.12
2016,6,27,14,45,905.0,100.0,4.4,30.0,834.5,977.11,713.12
2016,6,27,15,0,898.0,98.0,4.5,30.0,800.0,950.03,697.1
2016,6,27,15,15,887.5,96.5,4.55,29.5,760.5,917.49,678.45
2016,6,27,15,30,877.0,95.0,4.6,29.0,721.0,882.47,657.91
2016,6,27,15,45,864.5,92.0,4.65,29.0,677.0,841.81,632.11
2016,6,27,16,0,852.0,89.0,4.7,29.0,633.0,799.23,604.67
2016,6,27,16,15,835.0,86.5,4.7,28.0,585.5,752.04,575.67
2016,6,27,16,30,818.0,84.0,4.7,27.0,538.0,708.55,548.66
2016,6,27,16,45,797.0,80.0,4.75,26.5,488.5,654.61,512.39
2016,6,27,17,0,776.0,76.0,4.8,26.0,439.0,600.47,473.42
2016,6,27,17,15,746.0,72.0,4.75,25.0,388.0,541.04,429.35
2016,6,27,17,30,716.0,68.0,4.7,24.0,337.0,482.88,384.6
2016,6,27,17,45,676.0,63.0,4.7,23.5,287.0,420.19,333.98
2016,6,27,18,0,636.0,58.0,4.7,23.0,237.0,361.89,285.08
2016,6,27,18,15,575.0,51.5,4.6,22.0,189.0,295.62,228.93
2016,6,27,18,30,514.0,45.0,4.5,21.0,141.0,235.34,176.39
2016,6,27,18,45,420.5,36.5,4.45,20.0,99.5,169.99,120.22
2016,6,27,19,0,327.0,28.0,4.4,19.0,58.0,115.08,70.9
2016,6,27,19,15,163.5,14.0,4.4,18.5,29.0,47.3,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.5,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,75.0,9.0,3.2,12.0,11.0,8.58,0.0
2016,6,28,5,15,209.0,21.0,3.2,12.5,41.0,16.83,3.37
2016,6,28,5,30,343.0,33.0,3.2,13.0,71.0,26.1,16.58
2016,6,28,5,45,428.5,41.5,3.2,13.5,113.0,31.62,22.22
2016,6,28,6,0,514.0,50.0,3.2,14.0,155.0,36.88,27.22
2016,6,28,6,15,571.5,56.5,3.15,14.5,203.5,40.16,30.29
2016,6,28,6,30,629.0,63.0,3.1,15.0,252.0,43.27,33.06
2016,6,28,6,45,670.5,68.0,3.05,15.5,302.5,45.01,34.5
2016,6,28,7,0,712.0,73.0,3.0,16.0,353.0,74.46,42.55
2016,6,28,7,15,741.5,77.0,2.95,17.0,403.5,122.87,67.4
2016,6,28,7,30,771.0,81.0,2.9,18.0,454.0,174.81,105.13
2016,6,28,7,45,794.5,83.5,2.85,19.0,504.0,227.61,148.85
2016,6,28,8,0,818.0,86.0,2.8,20.0,554.0,282.84,196.43
2016,6,28,8,15,835.0,88.5,2.8,20.5,601.0,343.1,248.63
2016,6,28,8,30,852.0,91.0,2.8,21.0,648.0,399.25,296.81
2016,6,28,8,45,866.5,93.0,2.8,22.0,691.5,454.82,342.67
2016,6,28,9,0,881.0,95.0,2.8,23.0,735.0,510.77,387.15
2016,6,28,9,15,891.0,96.5,2.8,23.5,774.0,564.03,428.85
2016,6,28,9,30,901.0,98.0,2.8,24.0,813.0,616.73,468.73
2016,6,28,9,45,910.0,99.0,2.8,24.5,847.0,667.54,505.99
2016,6,28,10,0,919.0,100.0,2.8,25.0,881.0,717.21,541.3
2016,6,28,10,15,925.0,101.0,2.9,25.5,909.0,763.36,572.3
2016,6,28,10,30,931.0,102.0,3.0,26.0,937.0,807.67,601.05
2016,6,28,10,45,935.0,103.0,3.1,26.5,958.0,848.34,627.03
2016,6,28,11,0,939.0,104.0,3.2,27.0,979.0,886.63,651.2
2016,6,28,11,15,941.5,104.5,3.3,27.0,993.0,920.62,673.67
2016,6,28,11,30,944.0,105.0,3.4,27.0,1007.0,951.83,694.29
2016,6,28,11,45,945.0,105.5,3.5,27.0,1014.0,978.75,712.12
2016,6,28,12,0,946.0,106.0,3.6,27.0,1021.0,1002.59,728.0
2016,6,28,12,15,946.0,106.0,3.7,27.0,1020.5,1021.81,740.96
2016,6,28,12,30,946.0,106.0,3.8,27.0,1020.0,1037.71,751.88
2016,6,28,12,45,937.5,110.5,3.95,27.0,1010.0,1046.3,758.53
2016,6,28,13,0,929.0,115.0,4.1,27.0,1000.0,1051.36,763.05
2016,6,28,13,15,926.5,114.5,4.2,27.0,985.0,1053.87,765.71
2016,6,28,13,30,924.0,114.0,4.3,27.0,970.0,1052.86,766.21
2016,6,28,13,45,920.5,112.5,4.4,27.0,948.5,1046.3,763.21
2016,6,28,14,0,917.0,111.0,4.5,27.0,927.0,1036.25,758.04
2016,6,28,14,15,911.5,110.0,4.55,26.5,898.5,1021.34,750.97
2016,6,28,14,30,906.0,109.0,4.6,26.0,870.0,1003.14,741.87
2016,6,28,14,45,899.5,106.5,4.65,26.0,836.0,979.21,727.55
2016,6,28,15,0,893.0,104.0,4.7,26.0,802.0,952.26,711.19
2016,6,28,15,15,882.5,102.0,4.7,25.5,762.0,919.36,691.73
2016,6,28,15,30,872.0,100.0,4.7,25.0,722.0,883.99,670.38
2016,6,28,15,45,860.0,96.5,4.75,25.0,678.5,843.42,644.15
2016,6,28,16,0,848.0,93.0,4.8,25.0,635.0,800.89,616.23
2016,6,28,16,15,830.5,90.5,4.75,24.0,587.0,758.72,590.05
2016,6,28,16,30,813.0,88.0,4.7,23.0,539.0,709.9,558.42
2016,6,28,16,45,792.0,84.0,4.7,22.5,489.5,656.16,521.54
2016,6,28,17,0,771.0,80.0,4.7,22.0,440.0,602.23,481.82
2016,6,28,17,15,740.0,75.5,4.65,21.0,389.0,541.83,436.37
2016,6,28,17,30,709.0,71.0,4.6,20.0,338.0,482.79,390.3
2016,6,28,17,45,668.5,66.0,4.6,19.5,287.5,421.65,340.17
2016,6,28,18,0,628.0,61.0,4.6,19.0,237.0,362.14,289.65
2016,6,28,18,15,565.0,54.0,4.6,18.0,189.0,294.87,232.01
2016,6,28,18,30,502.0,47.0,4.6,17.0,141.0,233.8,178.18
2016,6,28,18,45,406.0,38.0,4.6,16.5,99.5,167.75,120.52
2016,6,28,19,0,310.0,29.0,4.6,16.0,58.0,112.43,70.33
2016,6,28,19,15,155.0,14.5,4.55,15.5,29.0,46.5,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.5,16.5,3.9,10.5,36.5,12.69,0.82
2016,6,29,5,30,363.0,33.0,3.9,11.0,73.0,26.19,16.77
2016,6,29,5,45,456.5,41.0,3.95,12.0,117.0,31.28,22.04
2016,6,29,6,0,550.0,49.0,4.0,13.0,161.0,36.15,26.67
2016,6,29,6,15,608.5,55.0,4.0,13.5,210.5,39.08,29.44
2016,6,29,6,30,667.0,61.0,4.0,14.0,260.0,41.87,31.93
2016,6,29,6,45,707.5,65.5,4.05,14.5,311.5,47.67,37.01
2016,6,29,7,0,748.0,70.0,4.1,15.0,363.0,72.31,40.63
2016,6,29,7,15,777.0,73.5,4.1,15.5,415.0,122.31,66.12
2016,6,29,7,30,806.0,77.0,4.1,16.0,467.0,175.78,105.37
2016,6,29,7,45,827.5,80.0,4.15,16.5,517.5,230.57,151.66
2016,6,29,8,0,849.0,83.0,4.2,17.0,568.0,292.85,206.27
2016,6,29,8,15,865.5,85.5,4.2,17.5,615.5,349.43,256.72
2016,6,29,8,30,882.0,88.0,4.2,18.0,663.0,407.07,307.28
2016,6,29,8,45,894.0,90.5,4.25,18.5,707.5,463.62,355.85
2016,6,29,9,0,906.0,93.0,4.3,19.0,752.0,520.28,403.03
2016,6,29,9,15,916.0,95.0,4.35,19.0,791.5,575.29,448.38
2016,6,29,9,30,926.0,97.0,4.4,19.0,831.0,629.71,492.05
2016,6,29,9,45,930.5,100.0,4.45,19.5,864.0,680.72,531.05
2016,6,29,10,0,935.0,103.0,4.5,20.0,897.0,730.15,567.8
2016,6,29,10,15,940.5,104.0,4.55,20.0,925.0,776.71,601.37
2016,6,29,10,30,946.0,105.0,4.6,20.0,953.0,821.34,632.59
2016,6,29,10,45,950.0,106.0,4.7,20.5,974.5,862.66,660.27
2016,6,29,11,0,954.0,107.0,4.8,21.0,996.0,901.56,686.06
2016,6,29,11,15,956.5,107.5,4.85,21.0,1010.0,936.12,709.7
2016,6,29,11,30,959.0,108.0,4.9,21.0,1024.0,967.84,731.37
2016,6,29,11,45,959.5,108.5,5.0,21.5,1030.5,994.78,748.67
2016,6,29,12,0,960.0,109.0,5.1,22.0,1037.0,1018.55,763.82
2016,6,29,12,15,960.0,109.0,5.15,22.0,1036.5,1038.12,777.29
2016,6,29,12,30,960.0,109.0,5.2,22.0,1036.0,1054.32,788.61
2016,6,29,12,45,956.5,110.0,5.3,22.0,1027.0,1064.61,796.47
2016,6,29,13,0,953.0,111.0,5.4,22.0,1018.0,1071.34,802.09
2016,6,29,13,15,950.0,110.5,5.45,21.5,1003.0,1073.46,805.93
2016,6,29,13,30,947.0,110.0,5.5,21.0,988.0,1071.97,807.47
2016,6,29,13,45,714.5,231.0,5.6,21.0,884.5,977.9,744.14
2016,6,29,14,0,482.0,352.0,5.7,21.0,781.0,865.34,660.63
2016,6,29,14,15,705.0,228.5,5.7,20.5,833.0,957.26,734.61
2016,6,29,14,30,928.0,105.0,5.7,20.0,885.0,1020.49,780.92
2016,6,29,14,45,920.5,103.5,5.7,20.0,850.0,996.3,764.86
2016,6,29,15,0,913.0,102.0,5.7,20.0,815.0,969.06,747.18
2016,6,29,15,15,902.5,100.0,5.7,19.5,775.0,935.68,726.54
2016,6,29,15,30,892.0,98.0,5.7,19.0,735.0,899.76,703.9
2016,6,29,15,45,878.5,95.5,5.7,18.5,690.0,858.4,677.05
2016,6,29,16,0,865.0,93.0,5.7,18.0,645.0,815.14,648.44
2016,6,29,16,15,613.5,152.0,5.65,17.5,529.0,661.66,534.42
2016,6,29,16,30,362.0,211.0,5.6,17.0,413.0,499.99,406.14
2016,6,29,16,45,346.5,192.5,5.55,17.0,370.5,454.0,370.76
2016,6,29,17,0,331.0,174.0,5.5,17.0,328.0,408.45,334.74
2016,6,29,17,15,526.0,123.0,5.4,16.5,335.5,463.44,381.77
2016,6,29,17,30,721.0,72.0,5.3,16.0,343.0,490.94,404.49
2016,6,29,17,45,676.0,67.5,5.25,15.5,291.5,427.54,351.09
2016,6,29,18,0,631.0,63.0,5.2,15.0,240.0,366.13,297.96
2016,6,29,18,15,566.5,56.0,5.05,14.5,191.5,298.03,238.01
2016,6,29,18,30,502.0,49.0,4.9,14.0,143.0,236.26,182.38
2016,6,29,18,45,398.5,40.0,4.8,13.5,100.5,167.96,122.33
2016,6,29,19,0,295.0,31.0,4.7,13.0,58.0,111.14,70.67
2016,6,29,19,15,147.5,15.5,4.65,12.5,29.0,46.37,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,5,15,146.0,18.0,3.15,11.5,33.5,14.08,1.0
2016,6,30,5,30,292.0,36.0,3.1,12.0,67.0,29.11,19.12
2016,6,30,5,45,383.5,46.0,3.1,12.5,109.5,35.85,26.01
2016,6,30,6,0,475.0,56.0,3.1,13.0,152.0,42.25,32.1
2016,6,30,6,15,537.0,63.5,3.05,13.5,200.5,46.1,35.71
2016,6,30,6,30,599.0,71.0,3.0,14.0,249.0,49.74,38.98
2016,6,30,6,45,641.5,77.0,2.95,14.5,300.0,51.93,40.81
2016,6,30,7,0,684.0,83.0,2.9,15.0,351.0,74.91,44.55
2016,6,30,7,15,716.0,88.0,2.85,15.5,402.0,123.13,69.34
2016,6,30,7,30,748.0,93.0,2.8,16.0,453.0,179.84,111.05
2016,6,30,7,45,771.0,97.0,2.75,16.5,503.5,232.51,154.93
2016,6,30,8,0,794.0,101.0,2.7,17.0,554.0,287.62,202.9
2016,6,30,8,15,812.5,104.5,2.65,17.5,601.5,343.09,251.55
2016,6,30,8,30,831.0,108.0,2.6,18.0,649.0,400.0,300.53
2016,6,30,8,45,843.5,111.5,2.55,19.0,693.0,455.56,346.56
2016,6,30,9,0,856.0,115.0,2.5,20.0,737.0,511.43,391.08
2016,6,30,9,15,867.5,117.5,2.5,20.5,776.5,568.38,435.58
2016,6,30,9,30,879.0,120.0,2.5,21.0,816.0,621.92,476.16
2016,6,30,9,45,897.5,116.0,2.55,22.0,852.5,673.54,513.52
2016,6,30,10,0,916.0,112.0,2.6,23.0,889.0,724.82,549.44
2016,6,30,10,15,921.5,113.5,2.7,23.0,917.0,771.12,582.18
2016,6,30,10,30,927.0,115.0,2.8,23.0,945.0,815.55,612.36
2016,6,30,10,45,931.0,116.0,2.95,23.5,966.5,856.27,638.88
2016,6,30,11,0,935.0,117.0,3.1,24.0,988.0,894.63,663.63
2016,6,30,11,15,937.5,117.5,3.25,24.0,1002.0,928.69,686.69
2016,6,30,11,30,940.0,118.0,3.4,24.0,1016.0,960.0,707.92
2016,6,30,11,45,941.0,118.5,3.6,24.5,1022.5,987.04,725.27
2016,6,30,12,0,942.0,119.0,3.8,25.0,1029.0,1011.01,740.61
2016,6,30,12,15,941.5,119.0,3.95,25.0,1028.0,1029.9,753.78
2016,6,30,12,30,941.0,119.0,4.1,25.0,1027.0,1045.49,764.9
2016,6,30,12,45,932.5,123.0,4.35,25.0,1017.0,1053.71,771.96
2016,6,30,13,0,924.0,127.0,4.6,25.0,1007.0,1058.41,776.96
2016,6,30,13,15,920.5,126.5,4.7,25.0,991.0,1060.13,779.43
2016,6,30,13,30,917.0,126.0,4.8,25.0,975.0,1058.33,779.7
2016,6,30,13,45,913.0,124.5,4.95,25.0,952.5,1051.51,777.2
2016,6,30,14,0,909.0,123.0,5.1,25.0,930.0,1041.22,772.45
2016,6,30,14,15,902.0,121.5,5.1,24.5,901.0,1024.58,763.81
2016,6,30,14,30,895.0,120.0,5.1,24.0,872.0,1004.7,753.04
2016,6,30,14,45,887.0,117.5,5.2,24.0,837.0,979.71,738.03
2016,6,30,15,0,879.0,115.0,5.3,24.0,802.0,951.78,720.93
2016,6,30,15,15,867.5,112.5,5.25,24.0,761.5,917.9,698.64
2016,6,30,15,30,856.0,110.0,5.2,24.0,721.0,881.64,674.61
2016,6,30,15,45,842.0,107.0,5.2,24.0,676.5,846.79,651.75
2016,6,30,16,0,828.0,104.0,5.2,24.0,632.0,803.5,622.65
2016,6,30,16,15,808.5,100.5,5.15,23.5,584.0,753.81,589.53
2016,6,30,16,30,789.0,97.0,5.1,23.0,536.0,703.23,555.21
2016,6,30,16,45,765.0,93.0,5.1,22.5,485.5,648.38,516.84
2016,6,30,17,0,741.0,89.0,5.1,22.0,435.0,593.63,476.12
2016,6,30,17,15,708.0,84.0,5.0,21.5,384.0,534.68,430.56
2016,6,30,17,30,675.0,79.0,4.9,21.0,333.0,475.47,383.48
2016,6,30,17,45,630.5,73.0,4.8,20.5,282.5,411.34,331.02
2016,6,30,18,0,586.0,67.0,4.7,20.0,232.0,350.72,279.8
2016,6,30,18,15,520.0,59.5,4.6,19.0,184.5,283.78,222.76
2016,6,30,18,30,454.0,52.0,4.5,18.0,137.0,223.35,169.96
2016,6,30,18,45,355.0,41.5,4.45,17.5,96.0,157.31,113.03
2016,6,30,19,0,256.0,31.0,4.4,17.0,55.0,102.38,64.13
2016,6,30,19,15,128.0,15.5,4.45,16.0,27.5,42.01,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,136.0,18.0,4.05,11.5,32.5,14.09,0.41
2016,7,1,5,30,272.0,36.0,4.1,12.0,65.0,28.05,18.15
2016,7,1,5,45,366.0,46.0,4.2,12.5,106.5,35.91,26.03
2016,7,1,6,0,460.0,56.0,4.3,13.0,148.0,42.31,32.13
2016,7,1,6,15,522.5,63.5,4.3,13.5,196.0,46.14,35.74
2016,7,1,6,30,585.0,71.0,4.3,14.0,244.0,49.78,39.0
2016,7,1,6,45,629.0,76.5,4.3,14.5,294.0,51.58,40.49
2016,7,1,7,0,673.0,82.0,4.3,15.0,344.0,72.98,43.6
2016,7,1,7,15,705.0,87.0,4.2,15.5,395.0,120.56,67.85
2016,7,1,7,30,737.0,92.0,4.1,16.0,446.0,176.57,109.04
2016,7,1,7,45,761.5,95.5,4.1,16.5,496.0,228.49,152.39
2016,7,1,8,0,786.0,99.0,4.1,17.0,546.0,283.02,200.13
2016,7,1,8,15,804.5,102.0,4.1,17.5,593.0,337.61,248.54
2016,7,1,8,30,823.0,105.0,4.1,18.0,640.0,393.65,297.46
2016,7,1,8,45,838.5,107.0,4.1,18.5,684.0,448.74,344.53
2016,7,1,9,0,854.0,109.0,4.1,19.0,728.0,507.66,393.06
2016,7,1,9,15,865.0,111.5,4.1,19.0,767.5,561.18,436.93
2016,7,1,9,30,876.0,114.0,4.1,19.0,807.0,614.29,479.3
2016,7,1,9,45,885.5,115.0,4.2,19.5,841.0,664.48,517.75
2016,7,1,10,0,895.0,116.0,4.3,20.0,875.0,713.64,554.43
2016,7,1,10,15,901.5,117.5,4.35,20.5,903.0,759.82,587.14
2016,7,1,10,30,908.0,119.0,4.4,21.0,931.0,804.27,616.97
2016,7,1,10,45,913.5,119.5,4.5,21.5,953.0,845.08,644.22
2016,7,1,11,0,919.0,120.0,4.6,22.0,975.0,883.68,669.73
2016,7,1,11,15,922.0,120.5,4.7,22.0,989.0,917.74,693.3
2016,7,1,11,30,925.0,121.0,4.8,22.0,1003.0,949.12,715.05
2016,7,1,11,45,927.0,121.0,4.9,22.0,1010.5,976.29,733.95
2016,7,1,12,0,929.0,121.0,5.0,22.0,1018.0,1000.49,750.89
2016,7,1,12,15,929.0,121.0,5.05,22.0,1017.5,1019.68,764.13
2016,7,1,12,30,929.0,121.0,5.1,22.0,1017.0,1035.63,775.29
2016,7,1,12,45,923.0,123.5,5.2,22.0,1007.5,1044.77,782.38
2016,7,1,13,0,917.0,126.0,5.3,22.0,998.0,1050.45,787.29
2016,7,1,13,15,684.5,255.0,5.35,22.0,900.5,969.19,732.46
2016,7,1,13,30,452.0,384.0,5.4,22.0,803.0,867.52,655.51
2016,7,1,13,45,677.5,252.5,5.45,22.0,863.5,963.17,731.19
2016,7,1,14,0,903.0,121.0,5.5,22.0,924.0,1033.37,780.16
2016,7,1,14,15,896.0,119.5,5.5,21.5,895.0,1016.8,770.82
2016,7,1,14,30,889.0,118.0,5.5,21.0,866.0,997.03,759.81
2016,7,1,14,45,881.0,116.0,5.5,21.0,831.5,972.68,744.15
2016,7,1,15,0,873.0,114.0,5.5,21.0,797.0,945.43,726.48
2016,7,1,15,15,861.5,111.5,5.45,20.5,756.5,911.72,705.29
