Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,30,850.0,109.0,5.4,20.0,716.0,875.63,682.25
2016,7,1,15,45,608.5,181.5,5.4,20.0,602.0,733.94,579.76
2016,7,1,16,0,367.0,254.0,5.4,20.0,488.0,578.31,458.83
2016,7,1,16,15,575.0,175.5,5.35,19.5,510.0,652.61,522.44
2016,7,1,16,30,783.0,97.0,5.3,19.0,532.0,699.21,562.16
2016,7,1,16,45,550.5,136.5,5.25,18.5,428.5,550.02,446.31
2016,7,1,17,0,318.0,176.0,5.2,18.0,325.0,402.67,328.05
2016,7,1,17,15,492.0,127.5,5.15,17.5,327.0,448.56,367.81
2016,7,1,17,30,666.0,79.0,5.1,17.0,329.0,470.86,386.41
2016,7,1,17,45,620.0,73.5,5.05,16.5,279.0,406.97,333.0
2016,7,1,18,0,574.0,68.0,5.0,16.0,229.0,346.74,281.27
2016,7,1,18,15,508.0,60.0,4.85,15.5,181.5,279.84,222.87
2016,7,1,18,30,442.0,52.0,4.7,15.0,134.0,219.5,169.1
2016,7,1,18,45,342.0,41.5,4.55,14.5,93.5,153.79,111.86
2016,7,1,19,0,242.0,31.0,4.4,14.0,53.0,98.5,62.33
2016,7,1,19,15,121.0,15.5,4.3,13.5,26.5,40.86,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,138.5,17.0,3.85,11.5,31.5,13.29,0.0
2016,7,2,5,30,277.0,34.0,4.0,12.0,63.0,27.31,17.46
2016,7,2,5,45,371.0,44.0,4.15,12.5,105.0,34.13,24.44
2016,7,2,6,0,465.0,54.0,4.3,13.0,147.0,40.61,30.6
2016,7,2,6,15,252.5,81.5,4.3,13.5,134.0,63.59,51.29
2016,7,2,6,30,40.0,109.0,4.3,14.0,121.0,90.75,75.39
2016,7,2,6,45,47.5,129.5,4.35,14.5,146.0,106.41,88.98
2016,7,2,7,0,55.0,150.0,4.4,15.0,171.0,124.46,98.58
2016,7,2,7,15,122.5,175.0,4.4,15.5,231.0,149.34,114.86
2016,7,2,7,30,190.0,200.0,4.4,16.0,291.0,188.28,142.59
2016,7,2,7,45,486.5,149.0,4.4,16.5,416.5,212.47,150.33
2016,7,2,8,0,783.0,98.0,4.4,17.0,542.0,280.56,198.38
2016,7,2,8,15,801.5,101.0,4.35,17.5,589.5,334.99,246.69
2016,7,2,8,30,820.0,104.0,4.3,18.0,637.0,390.88,295.52
2016,7,2,8,45,833.0,107.5,4.3,18.5,680.0,446.08,342.77
2016,7,2,9,0,846.0,111.0,4.3,19.0,723.0,504.82,391.23
2016,7,2,9,15,857.0,113.0,4.3,19.0,762.5,557.54,434.59
2016,7,2,9,30,868.0,115.0,4.3,19.0,802.0,609.87,476.48
2016,7,2,9,45,871.5,120.0,4.35,19.5,834.0,659.49,514.4
2016,7,2,10,0,875.0,125.0,4.4,20.0,866.0,707.59,550.15
2016,7,2,10,15,881.5,126.5,4.45,20.5,894.0,753.02,582.84
2016,7,2,10,30,888.0,128.0,4.5,21.0,922.0,796.76,612.29
2016,7,2,10,45,891.5,130.0,4.6,21.5,943.0,836.69,639.02
2016,7,2,11,0,895.0,132.0,4.7,22.0,964.0,874.35,663.97
2016,7,2,11,15,898.0,132.5,4.75,22.0,978.5,907.78,686.85
2016,7,2,11,30,901.0,133.0,4.8,22.0,993.0,938.6,707.9
2016,7,2,11,45,901.5,134.5,4.9,22.0,999.5,965.32,726.53
2016,7,2,12,0,902.0,136.0,5.0,22.0,1006.0,989.12,743.24
2016,7,2,12,15,672.0,275.5,5.1,22.0,924.0,935.89,706.53
2016,7,2,12,30,442.0,415.0,5.2,22.0,842.0,861.35,648.07
2016,7,2,12,45,448.5,409.5,5.3,22.0,839.5,872.32,657.16
2016,7,2,13,0,455.0,404.0,5.4,22.0,837.0,881.26,664.44
2016,7,2,13,15,449.5,394.0,5.45,22.0,816.5,871.57,658.37
2016,7,2,13,30,444.0,384.0,5.5,22.0,796.0,859.6,650.84
2016,7,2,13,45,456.5,369.0,5.55,22.0,783.5,858.46,651.49
2016,7,2,14,0,469.0,354.0,5.6,22.0,771.0,854.92,650.47
2016,7,2,14,15,675.0,238.0,5.6,21.5,816.5,938.19,717.8
2016,7,2,14,30,881.0,122.0,5.6,21.0,862.0,993.76,758.7
2016,7,2,14,45,683.0,202.5,5.65,21.0,762.5,889.77,686.54
2016,7,2,15,0,485.0,283.0,5.7,21.0,663.0,772.09,599.06
2016,7,2,15,15,662.0,198.5,5.65,20.5,688.0,836.56,653.26
2016,7,2,15,30,839.0,114.0,5.6,20.0,713.0,878.53,685.85
2016,7,2,15,45,823.0,111.5,5.6,20.0,668.5,836.47,656.75
2016,7,2,16,0,807.0,109.0,5.6,20.0,624.0,792.77,626.6
2016,7,2,16,15,590.0,159.0,5.55,19.5,520.0,651.87,522.2
2016,7,2,16,30,373.0,209.0,5.5,19.0,416.0,506.59,408.29
2016,7,2,16,45,544.5,151.5,5.5,18.5,422.5,557.7,453.19
2016,7,2,17,0,716.0,94.0,5.5,18.0,429.0,585.82,478.58
2016,7,2,17,15,682.5,89.0,5.4,17.5,378.0,525.77,430.95
2016,7,2,17,30,649.0,84.0,5.3,17.0,327.0,467.45,383.64
2016,7,2,17,45,601.5,77.5,5.2,16.5,277.0,402.45,329.53
2016,7,2,18,0,554.0,71.0,5.1,16.0,227.0,341.3,277.04
2016,7,2,18,15,489.0,62.5,4.95,15.5,180.0,275.24,219.38
2016,7,2,18,30,424.0,54.0,4.8,15.0,133.0,215.63,166.3
2016,7,2,18,45,329.0,42.5,4.65,14.5,92.5,151.24,110.14
2016,7,2,19,0,234.0,31.0,4.5,14.0,52.0,96.82,61.22
2016,7,2,19,15,117.0,15.5,4.4,13.5,26.0,40.2,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,146.5,16.5,3.25,10.5,31.5,12.85,0.0
2016,7,3,5,30,293.0,33.0,3.4,11.0,63.0,26.44,16.74
2016,7,3,5,45,386.5,42.5,3.55,11.5,105.0,32.85,23.41
2016,7,3,6,0,480.0,52.0,3.7,12.0,147.0,38.93,29.24
2016,7,3,6,15,262.0,80.5,3.7,12.5,134.5,58.95,47.34
2016,7,3,6,30,44.0,109.0,3.7,13.0,122.0,90.69,75.63
2016,7,3,6,45,51.5,129.5,3.75,14.0,147.5,106.35,89.08
2016,7,3,7,0,59.0,150.0,3.8,15.0,173.0,124.38,98.44
2016,7,3,7,15,65.5,172.5,3.8,15.5,201.5,148.25,116.16
2016,7,3,7,30,72.0,195.0,3.8,16.0,230.0,173.23,135.37
2016,7,3,7,45,115.0,221.5,3.85,16.5,284.0,204.16,158.22
2016,7,3,8,0,158.0,248.0,3.9,17.0,338.0,245.94,190.3
2016,7,3,8,15,157.0,271.0,3.9,17.5,366.5,276.57,214.9
2016,7,3,8,30,156.0,294.0,3.9,18.0,395.0,307.29,239.23
2016,7,3,8,45,125.0,311.5,3.95,18.5,396.0,321.0,250.16
2016,7,3,9,0,94.0,329.0,4.0,19.0,397.0,334.82,260.55
2016,7,3,9,15,487.0,219.5,4.05,19.0,601.0,449.88,351.64
2016,7,3,9,30,880.0,110.0,4.1,19.0,805.0,611.79,478.05
2016,7,3,9,45,902.0,104.0,4.15,19.5,842.5,663.83,517.45
2016,7,3,10,0,924.0,98.0,4.2,20.0,880.0,715.82,556.32
2016,7,3,10,15,929.5,99.0,4.25,20.5,908.0,762.06,588.44
2016,7,3,10,30,935.0,100.0,4.3,21.0,936.0,806.41,618.09
2016,7,3,10,45,939.0,101.0,4.4,21.5,957.0,847.48,645.28
2016,7,3,11,0,943.0,102.0,4.5,22.0,978.0,886.18,670.79
2016,7,3,11,15,945.5,102.5,4.6,22.0,992.5,920.55,694.54
2016,7,3,11,30,948.0,103.0,4.7,22.0,1007.0,952.14,716.38
2016,7,3,11,45,949.0,103.5,4.8,22.0,1013.5,979.42,735.32
2016,7,3,12,0,950.0,104.0,4.9,22.0,1020.0,1003.6,752.22
2016,7,3,12,15,950.0,104.0,4.95,22.0,1019.5,1023.13,765.66
2016,7,3,12,30,950.0,104.0,5.0,22.0,1019.0,1039.33,776.96
2016,7,3,12,45,934.5,112.5,5.1,22.0,1007.5,1045.26,781.89
2016,7,3,13,0,919.0,121.0,5.2,22.0,996.0,1047.56,784.54
2016,7,3,13,15,916.0,120.5,5.25,22.0,980.5,1049.82,786.88
2016,7,3,13,30,913.0,120.0,5.3,22.0,965.0,1048.58,786.98
2016,7,3,13,45,908.0,119.0,5.35,22.0,942.5,1041.34,783.14
2016,7,3,14,0,903.0,118.0,5.4,22.0,920.0,1030.66,777.09
2016,7,3,14,15,896.5,116.5,5.4,21.5,891.5,1014.63,768.62
2016,7,3,14,30,890.0,115.0,5.4,21.0,863.0,995.36,757.98
2016,7,3,14,45,881.0,113.5,5.45,21.0,828.5,970.61,742.39
2016,7,3,15,0,872.0,112.0,5.5,21.0,794.0,942.99,724.78
2016,7,3,15,15,860.5,110.0,5.45,20.5,754.0,909.87,703.99
2016,7,3,15,30,849.0,108.0,5.4,20.0,714.0,874.38,681.37
2016,7,3,15,45,834.5,105.0,5.4,20.0,669.5,839.32,657.83
2016,7,3,16,0,820.0,102.0,5.4,20.0,625.0,795.91,627.99
2016,7,3,16,15,801.0,99.0,5.3,19.5,577.5,747.47,594.84
2016,7,3,16,30,782.0,96.0,5.2,19.0,530.0,698.13,560.53
2016,7,3,16,45,537.0,138.0,5.15,18.5,423.5,542.83,440.34
2016,7,3,17,0,292.0,180.0,5.1,18.0,317.0,390.63,317.95
2016,7,3,17,15,479.5,129.0,5.0,17.5,323.0,443.23,363.29
2016,7,3,17,30,667.0,78.0,4.9,17.0,329.0,470.94,386.23
2016,7,3,17,45,623.0,72.0,4.8,16.5,279.0,407.4,333.1
2016,7,3,18,0,579.0,66.0,4.7,16.0,229.0,347.34,281.52
2016,7,3,18,15,515.0,58.5,4.55,15.5,181.5,281.48,223.98
2016,7,3,18,30,451.0,51.0,4.4,15.0,134.0,221.94,170.83
2016,7,3,18,45,356.5,40.5,4.3,14.5,94.0,157.24,114.21
2016,7,3,19,0,262.0,30.0,4.2,14.0,54.0,103.19,65.02
2016,7,3,19,15,131.0,15.0,4.2,13.5,27.0,43.12,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,3.55,11.5,31.5,11.99,0.0
2016,7,4,5,30,319.0,31.0,3.7,12.0,63.0,24.63,15.06
2016,7,4,5,45,415.0,39.5,3.85,12.5,105.5,30.23,20.98
2016,7,4,6,0,511.0,48.0,4.0,13.0,148.0,35.56,26.1
2016,7,4,6,15,255.5,52.5,4.0,13.5,102.5,37.9,28.36
2016,7,4,6,30,0.0,57.0,4.0,14.0,57.0,53.0,41.87
2016,7,4,6,45,0.0,68.5,4.0,14.5,68.5,63.6,51.18
2016,7,4,7,0,0.0,80.0,4.0,15.0,80.0,73.94,57.23
2016,7,4,7,15,15.5,129.5,3.95,15.5,137.0,117.15,92.45
2016,7,4,7,30,31.0,179.0,3.9,16.0,194.0,155.8,122.97
2016,7,4,7,45,39.5,203.0,3.85,16.5,224.5,180.66,142.26
2016,7,4,8,0,48.0,227.0,3.8,17.0,255.0,206.85,162.58
2016,7,4,8,15,87.0,259.5,3.8,17.5,314.5,250.43,195.91
2016,7,4,8,30,126.0,292.0,3.8,18.0,374.0,294.51,229.68
2016,7,4,8,45,116.5,312.0,3.85,18.5,392.0,317.66,247.59
2016,7,4,9,0,107.0,332.0,3.9,19.0,410.0,343.35,267.07
2016,7,4,9,15,507.5,213.0,3.95,19.0,610.5,454.73,355.28
2016,7,4,9,30,908.0,94.0,4.0,19.0,811.0,613.15,479.18
2016,7,4,9,45,905.5,101.5,4.1,19.5,842.5,663.17,516.88
2016,7,4,10,0,903.0,109.0,4.2,20.0,874.0,711.07,552.47
2016,7,4,10,15,909.5,110.5,4.3,20.0,902.0,757.7,586.66
2016,7,4,10,30,916.0,112.0,4.4,20.0,930.0,802.59,618.27
2016,7,4,10,45,919.5,113.5,4.5,20.5,951.0,843.14,645.47
2016,7,4,11,0,923.0,115.0,4.6,21.0,972.0,881.33,670.81
2016,7,4,11,15,925.5,115.5,4.7,21.0,986.5,915.21,694.37
2016,7,4,11,30,928.0,116.0,4.8,21.0,1001.0,946.37,716.06
2016,7,4,11,45,927.5,118.0,4.9,21.5,1007.5,973.34,733.45
2016,7,4,12,0,927.0,120.0,5.0,22.0,1014.0,997.24,748.75
2016,7,4,12,15,927.0,120.0,5.05,22.0,1013.5,1016.54,762.07
2016,7,4,12,30,927.0,120.0,5.1,22.0,1013.0,1032.59,773.3
2016,7,4,12,45,931.5,115.5,5.2,22.0,1007.0,1045.3,782.8
2016,7,4,13,0,936.0,111.0,5.3,22.0,1001.0,1054.57,790.1
2016,7,4,13,15,933.0,110.5,5.35,22.0,985.5,1056.84,792.41
2016,7,4,13,30,930.0,110.0,5.4,22.0,970.0,1055.54,792.47
2016,7,4,13,45,925.5,108.5,5.45,22.0,947.5,1048.16,788.53
2016,7,4,14,0,921.0,107.0,5.5,22.0,925.0,1037.27,782.33
2016,7,4,14,15,914.5,106.0,5.5,21.5,896.0,1021.5,774.06
2016,7,4,14,30,908.0,105.0,5.5,21.0,867.0,1002.45,763.57
2016,7,4,14,45,899.0,103.5,5.5,21.0,832.5,977.31,747.38
2016,7,4,15,0,890.0,102.0,5.5,21.0,798.0,949.26,729.17
2016,7,4,15,15,879.0,100.0,5.45,20.5,757.5,916.09,708.39
2016,7,4,15,30,868.0,98.0,5.4,20.0,717.0,880.46,685.72
2016,7,4,15,45,853.5,95.5,5.4,20.0,672.5,839.07,657.63
2016,7,4,16,0,839.0,93.0,5.4,20.0,628.0,795.89,627.99
2016,7,4,16,15,821.0,90.0,5.35,19.5,580.5,753.18,599.33
2016,7,4,16,30,803.0,87.0,5.3,19.0,533.0,703.81,565.19
2016,7,4,16,45,779.0,83.5,5.3,18.5,483.0,648.95,526.41
2016,7,4,17,0,755.0,80.0,5.3,18.0,433.0,594.17,485.03
2016,7,4,17,15,723.0,76.0,5.2,17.5,382.0,534.39,437.96
2016,7,4,17,30,691.0,72.0,5.1,17.0,331.0,476.07,390.65
2016,7,4,17,45,646.5,66.5,5.0,16.5,280.5,413.21,338.16
2016,7,4,18,0,602.0,61.0,4.9,16.0,230.0,352.32,285.73
2016,7,4,18,15,538.5,54.5,4.75,15.5,183.0,286.6,228.08
2016,7,4,18,30,475.0,48.0,4.6,15.0,136.0,227.12,174.71
2016,7,4,18,45,378.0,38.0,4.45,14.5,95.0,160.92,116.64
2016,7,4,19,0,281.0,28.0,4.3,14.0,54.0,105.69,66.13
2016,7,4,19,15,140.5,14.0,4.2,13.5,27.0,43.69,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,152.0,15.5,3.8,11.5,31.0,12.04,0.0
2016,7,5,5,30,304.0,31.0,3.9,12.0,62.0,24.71,15.03
2016,7,5,5,45,399.0,40.0,4.05,12.5,103.5,30.74,21.4
2016,7,5,6,0,494.0,49.0,4.2,13.0,145.0,36.48,26.9
2016,7,5,6,15,555.5,55.5,4.2,13.5,193.0,39.77,30.03
2016,7,5,6,30,617.0,62.0,4.2,14.0,241.0,42.9,32.85
2016,7,5,6,45,315.5,97.5,4.2,14.5,190.0,67.98,55.07
2016,7,5,7,0,14.0,133.0,4.2,15.0,139.0,116.58,92.84
2016,7,5,7,15,7.0,131.5,4.15,15.0,134.5,117.99,93.64
2016,7,5,7,30,0.0,130.0,4.1,15.0,130.0,117.68,93.33
2016,7,5,7,45,4.0,155.0,4.05,15.5,157.0,140.56,111.52
2016,7,5,8,0,8.0,180.0,4.0,16.0,184.0,164.1,130.01
2016,7,5,8,15,29.0,223.5,4.0,16.5,241.5,204.0,161.06
2016,7,5,8,30,50.0,267.0,4.0,17.0,299.0,251.07,197.61
2016,7,5,8,45,72.5,298.0,4.0,17.5,348.5,291.64,228.72
2016,7,5,9,0,95.0,329.0,4.0,18.0,398.0,335.07,261.83
2016,7,5,9,15,170.0,349.0,4.05,18.0,480.0,396.82,309.67
2016,7,5,9,30,245.0,369.0,4.1,18.0,562.0,467.27,363.96
2016,7,5,9,45,272.5,380.0,4.2,18.5,603.5,510.55,396.28
2016,7,5,10,0,300.0,391.0,4.3,19.0,645.0,555.99,429.98
2016,7,5,10,15,615.0,246.5,4.4,19.0,788.5,670.32,521.64
2016,7,5,10,30,930.0,102.0,4.5,19.0,932.0,803.56,622.54
2016,7,5,10,45,934.0,103.0,4.65,19.5,953.5,844.56,649.98
2016,7,5,11,0,938.0,104.0,4.8,20.0,975.0,883.21,676.12
2016,7,5,11,15,941.0,104.5,4.95,20.0,989.5,917.98,700.79
2016,7,5,11,30,944.0,105.0,5.1,20.0,1004.0,950.01,723.58
2016,7,5,11,45,945.0,106.0,5.25,20.0,1011.5,977.79,743.47
2016,7,5,12,0,946.0,107.0,5.4,20.0,1019.0,1002.5,761.32
2016,7,5,12,15,946.5,107.0,5.45,20.0,1019.0,1022.57,775.34
2016,7,5,12,30,947.0,107.0,5.5,20.0,1019.0,1039.33,787.19
2016,7,5,12,45,940.0,110.5,5.6,20.0,1010.0,1048.77,794.52
2016,7,5,13,0,933.0,114.0,5.7,20.0,1001.0,1054.68,799.58
2016,7,5,13,15,931.0,113.0,5.7,20.0,986.0,1057.5,801.92
2016,7,5,13,30,929.0,112.0,5.7,20.0,971.0,1056.76,801.95
2016,7,5,13,45,926.0,110.5,5.75,20.0,950.0,1050.94,799.0
2016,7,5,14,0,923.0,109.0,5.8,20.0,929.0,1041.6,793.75
2016,7,5,14,15,917.0,108.0,5.8,19.5,900.5,1026.35,785.71
2016,7,5,14,30,911.0,107.0,5.8,19.0,872.0,1007.8,775.42
2016,7,5,14,45,904.5,104.5,5.8,19.0,838.0,983.96,759.94
2016,7,5,15,0,898.0,102.0,5.8,19.0,804.0,957.05,742.32
2016,7,5,15,15,888.0,100.0,5.75,18.5,764.5,924.61,721.83
2016,7,5,15,30,878.0,98.0,5.7,18.0,725.0,889.63,699.39
2016,7,5,15,45,866.5,95.0,5.7,18.0,681.0,849.92,672.23
2016,7,5,16,0,855.0,92.0,5.7,18.0,637.0,808.19,643.36
2016,7,5,16,15,837.5,89.0,5.65,17.5,589.5,765.25,614.28
2016,7,5,16,30,820.0,86.0,5.6,17.0,542.0,715.59,579.63
2016,7,5,16,45,798.0,82.5,5.6,16.5,491.5,661.39,541.03
2016,7,5,17,0,776.0,79.0,5.6,16.0,441.0,607.06,499.78
2016,7,5,17,15,530.0,107.5,5.5,15.5,342.0,455.06,376.53
2016,7,5,17,30,284.0,136.0,5.4,15.0,243.0,310.54,256.76
2016,7,5,17,45,454.5,98.5,5.35,14.5,239.5,348.54,288.28
2016,7,5,18,0,625.0,61.0,5.3,14.0,236.0,362.94,297.02
2016,7,5,18,15,560.5,54.5,5.15,13.5,187.5,295.55,237.16
2016,7,5,18,30,496.0,48.0,5.0,13.0,139.0,234.48,181.83
2016,7,5,18,45,389.0,39.0,4.9,12.5,97.0,165.26,120.82
2016,7,5,19,0,282.0,30.0,4.8,12.0,55.0,107.99,68.19
2016,7,5,19,15,141.0,15.0,4.75,11.5,27.5,44.85,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,16.0,3.95,11.0,29.5,12.55,0.0
2016,7,6,5,30,280.0,32.0,3.9,11.0,59.0,25.75,15.88
2016,7,6,5,45,377.5,41.0,3.9,11.5,100.5,31.72,22.34
2016,7,6,6,0,475.0,50.0,3.9,12.0,142.0,37.41,27.84
2016,7,6,6,15,537.0,57.0,3.8,12.5,189.0,41.06,31.31
2016,7,6,6,30,599.0,64.0,3.7,13.0,236.0,44.53,34.45
2016,7,6,6,45,641.5,69.0,3.65,13.5,286.0,46.19,35.86
2016,7,6,7,0,684.0,74.0,3.6,14.0,336.0,62.9,37.6
2016,7,6,7,15,715.0,78.5,3.55,14.5,386.5,114.93,63.93
2016,7,6,7,30,746.0,83.0,3.5,15.0,437.0,165.93,100.27
2016,7,6,7,45,770.5,86.0,3.5,15.5,486.5,217.96,143.58
2016,7,6,8,0,795.0,89.0,3.5,16.0,536.0,272.59,191.53
2016,7,6,8,15,812.5,92.0,3.5,16.0,583.0,327.42,240.86
2016,7,6,8,30,830.0,95.0,3.5,16.0,630.0,383.59,290.81
2016,7,6,8,45,846.0,96.0,3.55,16.5,674.0,442.44,341.23
2016,7,6,9,0,862.0,97.0,3.6,17.0,718.0,497.45,387.32
2016,7,6,9,15,873.0,99.0,3.65,17.5,757.5,551.04,430.93
2016,7,6,9,30,884.0,101.0,3.7,18.0,797.0,604.21,472.86
2016,7,6,9,45,893.5,102.0,3.8,18.5,831.0,654.91,511.88
2016,7,6,10,0,903.0,103.0,3.9,19.0,865.0,704.57,549.09
2016,7,6,10,15,909.0,104.0,4.0,19.0,893.0,750.44,582.69
2016,7,6,10,30,915.0,105.0,4.1,19.0,921.0,794.53,613.71
2016,7,6,10,45,920.5,105.0,4.25,19.5,943.0,835.3,641.17
2016,7,6,11,0,926.0,105.0,4.4,20.0,965.0,873.84,666.92
2016,7,6,11,15,929.0,105.5,4.55,20.0,979.0,908.28,691.3
2016,7,6,11,30,932.0,106.0,4.7,20.0,993.0,940.02,713.83
2016,7,6,11,45,934.0,106.0,4.85,20.0,1000.5,967.51,733.49
2016,7,6,12,0,936.0,106.0,5.0,20.0,1008.0,991.98,751.17
2016,7,6,12,15,936.0,105.5,5.15,20.0,1007.5,1010.92,765.14
2016,7,6,12,30,936.0,105.0,5.3,20.0,1007.0,1026.56,776.99
2016,7,6,12,45,928.5,108.5,5.45,20.0,997.0,1035.4,784.29
2016,7,6,13,0,921.0,112.0,5.6,20.0,987.0,1040.74,789.34
2016,7,6,13,15,917.5,111.5,5.7,20.0,971.5,1042.52,791.69
2016,7,6,13,30,914.0,111.0,5.8,20.0,956.0,1040.8,791.76
2016,7,6,13,45,909.0,110.0,5.9,20.0,934.0,1033.56,788.13
2016,7,6,14,0,904.0,109.0,6.0,20.0,912.0,1022.88,782.21
2016,7,6,14,15,687.0,215.0,6.0,19.5,813.5,927.04,716.99
2016,7,6,14,30,470.0,321.0,6.0,19.0,715.0,814.83,633.11
2016,7,6,14,45,469.5,304.5,6.0,19.0,685.0,790.15,616.84
2016,7,6,15,0,469.0,288.0,6.0,19.0,655.0,763.42,598.59
2016,7,6,15,15,661.5,193.0,5.95,18.5,681.0,831.52,656.12
2016,7,6,15,30,854.0,98.0,5.9,18.0,707.0,868.79,685.71
2016,7,6,15,45,603.5,177.5,5.85,18.0,594.5,727.0,580.98
2016,7,6,16,0,353.0,257.0,5.8,18.0,482.0,571.34,457.72
2016,7,6,16,15,574.0,171.0,5.7,17.5,504.0,653.24,528.13
2016,7,6,16,30,795.0,85.0,5.6,17.0,526.0,696.28,565.37
2016,7,6,16,45,774.5,81.0,5.5,16.5,477.5,643.62,527.01
2016,7,6,17,0,754.0,77.0,5.4,16.0,429.0,590.74,486.5
2016,7,6,17,15,723.0,73.0,5.3,15.5,378.5,531.59,439.48
2016,7,6,17,30,692.0,69.0,5.2,15.0,328.0,473.83,392.15
2016,7,6,17,45,651.0,63.5,5.1,14.5,278.5,412.49,340.4
2016,7,6,18,0,610.0,58.0,5.0,14.0,229.0,352.93,288.53
2016,7,6,18,15,547.5,52.0,4.85,13.5,182.0,287.73,230.74
2016,7,6,18,30,485.0,46.0,4.7,13.0,135.0,228.68,177.16
2016,7,6,18,45,389.0,37.0,4.6,12.5,94.5,163.26,119.1
2016,7,6,19,0,293.0,28.0,4.5,12.0,54.0,108.65,68.07
2016,7,6,19,15,146.5,14.0,4.45,11.5,27.0,44.7,0.0
2016,7,6,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.85,11.5,30.0,10.79,0.0
2016,7,7,5,30,326.0,28.0,3.9,12.0,60.0,22.06,12.63
2016,7,7,5,45,419.0,36.0,4.0,12.5,101.5,27.33,18.37
2016,7,7,6,0,512.0,44.0,4.1,13.0,143.0,32.36,23.21
2016,7,7,6,15,571.5,50.0,4.05,13.5,190.5,35.44,26.15
2016,7,7,6,30,631.0,56.0,4.0,14.0,238.0,42.07,32.12
2016,7,7,6,45,668.0,61.5,3.95,14.5,287.0,44.72,34.4
2016,7,7,7,0,705.0,67.0,3.9,15.0,336.0,61.47,36.51
2016,7,7,7,15,505.0,124.0,3.95,15.0,331.0,129.4,84.13
2016,7,7,7,30,305.0,181.0,4.0,15.0,326.0,183.11,133.85
2016,7,7,7,45,557.5,131.0,4.05,15.5,431.0,208.28,144.32
2016,7,7,8,0,810.0,81.0,4.1,16.0,536.0,268.78,188.16
2016,7,7,8,15,508.5,184.5,4.2,16.0,479.0,306.67,231.87
2016,7,7,8,30,207.0,288.0,4.3,16.0,422.0,320.42,250.83
2016,7,7,8,45,540.5,188.0,4.45,16.5,569.5,385.54,300.5
2016,7,7,9,0,874.0,88.0,4.6,17.0,717.0,494.55,387.19
2016,7,7,9,15,884.5,90.0,4.7,17.0,756.0,548.45,432.37
2016,7,7,9,30,895.0,92.0,4.8,17.0,795.0,601.89,476.26
2016,7,7,9,45,901.5,94.5,4.95,17.5,828.5,652.57,516.2
2016,7,7,10,0,908.0,97.0,5.1,18.0,862.0,701.94,554.17
2016,7,7,10,15,914.0,98.0,5.2,18.0,890.0,748.04,588.59
2016,7,7,10,30,920.0,99.0,5.3,18.0,918.0,792.35,620.59
2016,7,7,10,45,924.5,99.5,5.4,18.5,939.5,832.99,648.51
2016,7,7,11,0,929.0,100.0,5.5,19.0,961.0,871.32,674.56
2016,7,7,11,15,931.5,100.5,5.55,19.0,975.5,905.45,698.52
2016,7,7,11,30,934.0,101.0,5.6,19.0,990.0,936.82,720.51
2016,7,7,11,45,935.5,101.5,5.65,19.0,997.0,964.4,739.82
2016,7,7,12,0,937.0,102.0,5.7,19.0,1004.0,988.94,757.04
2016,7,7,12,15,937.0,102.0,5.7,19.0,1004.0,1008.39,770.44
2016,7,7,12,30,937.0,102.0,5.7,19.0,1004.0,1024.56,781.65
2016,7,7,12,45,928.5,106.5,5.7,19.0,994.0,1033.45,787.91
2016,7,7,13,0,920.0,111.0,5.7,19.0,984.0,1038.82,791.88
2016,7,7,13,15,917.0,110.5,5.6,19.0,969.5,1041.13,793.14
2016,7,7,13,30,914.0,110.0,5.5,19.0,955.0,1039.93,792.1
2016,7,7,13,45,910.5,108.5,5.45,19.0,933.5,1033.69,788.09
2016,7,7,14,0,907.0,107.0,5.4,19.0,912.0,1023.98,781.83
2016,7,7,14,15,901.0,105.5,5.35,18.5,883.5,1008.4,773.14
2016,7,7,14,30,895.0,104.0,5.3,18.0,855.0,989.55,762.25
2016,7,7,14,45,888.0,101.5,5.3,18.0,821.0,965.52,746.63
2016,7,7,15,0,881.0,99.0,5.3,18.0,787.0,938.5,728.93
2016,7,7,15,15,870.5,97.0,5.3,18.0,747.5,906.02,707.3
2016,7,7,15,30,860.0,95.0,5.3,18.0,708.0,871.07,683.81
2016,7,7,15,45,847.5,92.0,5.3,18.0,665.0,831.06,656.47
2016,7,7,16,0,835.0,89.0,5.3,18.0,622.0,789.13,627.49
2016,7,7,16,15,817.5,86.5,5.3,17.5,574.5,747.44,599.54
2016,7,7,16,30,800.0,84.0,5.3,17.0,527.0,699.15,566.08
2016,7,7,16,45,778.5,80.0,5.35,16.5,478.0,645.55,528.05
2016,7,7,17,0,757.0,76.0,5.4,16.0,429.0,591.83,487.44
2016,7,7,17,15,725.5,72.0,5.35,15.5,378.5,532.23,440.16
2016,7,7,17,30,694.0,68.0,5.3,15.0,328.0,474.05,392.57
2016,7,7,17,45,652.5,63.0,5.3,14.5,278.0,412.88,341.01
2016,7,7,18,0,611.0,58.0,5.3,14.0,228.0,353.58,289.35
2016,7,7,18,15,548.0,51.5,5.2,13.5,181.0,287.52,230.77
2016,7,7,18,30,485.0,45.0,5.1,13.0,134.0,227.71,176.48
2016,7,7,18,45,388.5,36.0,5.0,12.5,93.5,162.14,118.21
2016,7,7,19,0,292.0,27.0,4.9,12.0,53.0,107.48,66.94
2016,7,7,19,15,146.0,13.5,4.8,11.5,26.5,44.02,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,167.5,13.0,3.9,11.5,29.0,9.95,0.0
2016,7,8,5,30,335.0,26.0,4.0,12.0,58.0,20.29,11.06
2016,7,8,5,45,428.0,33.5,4.1,12.5,99.0,25.21,16.49
2016,7,8,6,0,521.0,41.0,4.2,13.0,140.0,29.91,21.03
2016,7,8,6,15,578.5,46.5,4.1,13.5,187.0,35.74,26.41
2016,7,8,6,30,636.0,52.0,4.0,14.0,234.0,38.72,29.11
2016,7,8,6,45,431.0,99.0,3.95,14.5,233.0,69.63,56.55
2016,7,8,7,0,226.0,146.0,3.9,15.0,232.0,112.2,86.31
2016,7,8,7,15,495.5,107.5,3.85,15.5,331.0,114.42,71.95
2016,7,8,7,30,765.0,69.0,3.8,16.0,430.0,155.2,90.28
2016,7,8,7,45,787.0,71.5,3.75,16.5,478.5,207.37,133.71
2016,7,8,8,0,809.0,74.0,3.7,17.0,527.0,267.16,185.94
2016,7,8,8,15,825.0,76.0,3.65,17.5,573.0,321.01,234.11
2016,7,8,8,30,841.0,78.0,3.6,18.0,619.0,375.92,282.53
2016,7,8,8,45,855.0,79.5,3.6,18.5,662.0,430.41,329.52
2016,7,8,9,0,869.0,81.0,3.6,19.0,705.0,485.29,375.37
2016,7,8,9,15,878.5,82.5,3.65,19.0,743.5,537.94,418.99
2016,7,8,9,30,888.0,84.0,3.7,19.0,782.0,590.03,460.98
2016,7,8,9,45,895.5,85.5,3.75,19.5,815.0,640.07,499.41
2016,7,8,10,0,903.0,87.0,3.8,20.0,848.0,688.9,535.86
2016,7,8,10,15,908.5,88.5,3.85,20.5,875.5,734.87,567.79
2016,7,8,10,30,914.0,90.0,3.9,21.0,903.0,779.01,597.4
2016,7,8,10,45,917.5,91.5,4.0,21.5,924.0,819.55,624.34
2016,7,8,11,0,921.0,93.0,4.1,22.0,945.0,857.74,649.4
2016,7,8,11,15,923.5,93.5,4.2,22.0,959.5,891.61,672.58
2016,7,8,11,30,926.0,94.0,4.3,22.0,974.0,922.74,693.87
2016,7,8,11,45,928.0,94.0,4.45,22.0,981.0,950.07,712.82
2016,7,8,12,0,930.0,94.0,4.6,22.0,988.0,974.39,730.24
2016,7,8,12,15,930.5,94.0,4.7,22.0,988.5,994.16,744.26
2016,7,8,12,30,931.0,94.0,4.8,22.0,989.0,1010.67,756.2
2016,7,8,12,45,925.5,96.5,4.9,22.5,980.5,1020.42,762.18
2016,7,8,13,0,920.0,99.0,5.0,23.0,972.0,1026.69,765.94
2016,7,8,13,15,917.5,98.5,5.1,22.5,957.5,1029.4,770.5
2016,7,8,13,30,915.0,98.0,5.2,22.0,943.0,1028.61,772.82
2016,7,8,13,45,911.5,97.0,5.35,22.0,922.0,1022.78,770.68
2016,7,8,14,0,908.0,96.0,5.5,22.0,901.0,1013.5,766.25
2016,7,8,14,15,902.5,94.5,5.55,22.0,873.5,998.31,757.09
2016,7,8,14,30,897.0,93.0,5.6,22.0,846.0,979.84,745.76
2016,7,8,14,45,891.0,91.0,5.65,22.0,812.5,957.18,731.53
2016,7,8,15,0,885.0,89.0,5.7,22.0,779.0,931.49,715.19
2016,7,8,15,15,875.0,87.5,5.7,21.5,740.5,899.85,695.67
2016,7,8,15,30,865.0,86.0,5.7,21.0,702.0,865.72,674.21
2016,7,8,15,45,853.5,83.0,5.75,21.0,659.0,826.32,647.65
2016,7,8,16,0,842.0,80.0,5.8,21.0,616.0,784.93,619.38
2016,7,8,16,15,825.5,77.5,5.7,20.5,569.5,738.47,587.57
2016,7,8,16,30,809.0,75.0,5.6,20.0,523.0,690.89,554.46
2016,7,8,16,45,789.0,71.5,5.6,20.0,474.5,643.24,520.04
2016,7,8,17,0,769.0,68.0,5.6,20.0,426.0,590.61,479.99
2016,7,8,17,15,739.5,64.5,5.4,19.5,376.0,532.27,433.96
2016,7,8,17,30,710.0,61.0,5.2,19.0,326.0,475.16,387.59
2016,7,8,17,45,670.5,56.5,5.05,18.5,277.0,413.4,336.14
2016,7,8,18,0,631.0,52.0,4.9,18.0,228.0,354.57,285.45
2016,7,8,18,15,570.5,46.5,4.7,17.5,181.0,289.5,228.41
2016,7,8,18,30,510.0,41.0,4.5,17.0,134.0,231.83,176.48
2016,7,8,18,45,417.0,33.0,4.35,16.5,93.5,167.04,119.43
2016,7,8,19,0,324.0,25.0,4.2,16.0,53.0,112.79,68.4
2016,7,8,19,15,162.0,12.5,4.2,15.5,26.5,45.62,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,3.55,13.5,29.0,9.13,0.0
2016,7,9,5,30,364.0,24.0,3.6,14.0,58.0,18.57,9.43
2016,7,9,5,45,453.5,31.0,3.7,14.5,99.0,25.19,16.3
2016,7,9,6,0,543.0,38.0,3.8,15.0,140.0,29.99,20.9
2016,7,9,6,15,599.0,43.0,3.9,15.5,186.5,32.77,23.54
2016,7,9,6,30,655.0,48.0,4.0,16.0,233.0,35.47,25.97
2016,7,9,6,45,692.0,52.0,4.1,16.5,282.0,37.19,27.44
2016,7,9,7,0,729.0,56.0,4.2,17.0,331.0,51.34,28.69
2016,7,9,7,15,756.5,59.0,4.25,17.5,381.0,99.63,49.57
2016,7,9,7,30,784.0,62.0,4.3,18.0,431.0,157.1,90.41
2016,7,9,7,45,803.5,64.5,4.35,18.5,479.0,209.57,133.86
2016,7,9,8,0,823.0,67.0,4.4,19.0,527.0,263.93,181.69
2016,7,9,8,15,839.0,69.5,4.45,19.5,573.5,318.93,230.81
2016,7,9,8,30,855.0,72.0,4.5,20.0,620.0,375.01,280.26
2016,7,9,8,45,866.5,74.0,4.6,20.5,663.0,429.63,327.59
2016,7,9,9,0,878.0,76.0,4.7,21.0,706.0,484.37,373.67
2016,7,9,9,15,888.0,77.5,4.75,21.0,744.5,537.76,418.06
2016,7,9,9,30,898.0,79.0,4.8,21.0,783.0,590.62,460.88
2016,7,9,9,45,899.5,84.0,4.9,21.5,815.5,640.63,499.59
2016,7,9,10,0,901.0,89.0,5.0,22.0,848.0,688.89,535.96
2016,7,9,10,15,907.0,90.0,5.1,22.0,875.5,734.73,569.54
2016,7,9,10,30,913.0,91.0,5.2,22.0,903.0,778.79,600.9
2016,7,9,10,45,918.5,91.5,5.3,22.0,925.0,820.0,630.06
2016,7,9,11,0,924.0,92.0,5.4,22.0,947.0,859.0,657.54
2016,7,9,11,15,926.5,92.5,5.5,22.0,961.0,893.01,681.43
2016,7,9,11,30,929.0,93.0,5.6,22.0,975.0,924.28,703.41
2016,7,9,11,45,933.0,91.5,5.75,22.0,983.0,952.11,723.3
2016,7,9,12,0,937.0,90.0,5.9,22.0,991.0,976.98,741.22
2016,7,9,12,15,937.0,90.0,6.0,22.0,991.0,996.41,755.14
2016,7,9,12,30,937.0,90.0,6.1,22.0,991.0,1012.53,766.89
2016,7,9,12,45,934.5,91.0,6.25,22.0,983.5,1023.81,775.73
2016,7,9,13,0,932.0,92.0,6.4,22.0,976.0,1031.61,782.29
2016,7,9,13,15,930.0,91.5,6.45,21.5,961.5,1034.83,786.77
2016,7,9,13,30,928.0,91.0,6.5,21.0,947.0,1034.51,788.93
2016,7,9,13,45,925.5,89.0,6.6,21.0,926.5,1028.54,786.03
2016,7,9,14,0,923.0,87.0,6.7,21.0,906.0,1019.02,780.76
2016,7,9,14,15,918.5,86.0,6.7,20.5,878.5,1005.13,773.47
2016,7,9,14,30,914.0,85.0,6.7,20.0,851.0,987.89,763.88
2016,7,9,14,45,908.5,83.0,6.75,20.0,818.5,965.35,749.3
2016,7,9,15,0,903.0,81.0,6.8,20.0,786.0,939.69,732.52
2016,7,9,15,15,895.5,79.5,6.75,19.5,748.0,909.82,713.59
2016,7,9,15,30,888.0,78.0,6.7,19.0,710.0,877.27,692.6
2016,7,9,15,45,878.0,76.0,6.7,19.0,668.0,839.5,666.49
2016,7,9,16,0,868.0,74.0,6.7,19.0,626.0,799.59,638.61
2016,7,9,16,15,854.5,72.0,6.6,18.5,580.5,755.03,607.8
2016,7,9,16,30,841.0,70.0,6.5,18.0,535.0,709.05,575.49
2016,7,9,16,45,822.0,67.5,6.4,17.5,486.5,657.48,538.33
2016,7,9,17,0,803.0,65.0,6.3,17.0,438.0,605.52,499.3
2016,7,9,17,15,777.0,62.0,6.1,16.5,388.0,552.25,456.46
2016,7,9,17,30,751.0,59.0,5.9,16.0,338.0,495.82,409.88
2016,7,9,17,45,710.5,55.5,5.75,15.5,288.0,432.61,356.38
2016,7,9,18,0,670.0,52.0,5.6,15.0,238.0,372.33,303.61
2016,7,9,18,15,611.5,46.5,5.35,14.5,189.5,305.91,244.37
2016,7,9,18,30,553.0,41.0,5.1,14.0,141.0,245.06,188.71
2016,7,9,18,45,451.0,33.5,4.85,13.5,98.5,177.43,128.34
2016,7,9,19,0,349.0,26.0,4.6,13.0,56.0,119.69,73.15
2016,7,9,19,15,174.5,13.0,4.5,12.5,28.0,48.3,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.0,13.0,2.9,11.5,29.5,10.05,0.0
2016,7,10,5,30,358.0,26.0,3.0,12.0,59.0,20.47,10.97
2016,7,10,5,45,454.0,33.5,3.1,12.5,101.5,25.39,16.61
2016,7,10,6,0,550.0,41.0,3.2,13.0,144.0,32.87,23.64
2016,7,10,6,15,609.5,46.5,3.15,13.5,192.5,35.95,26.6
2016,7,10,6,30,669.0,52.0,3.1,14.0,241.0,38.94,29.32
2016,7,10,6,45,709.5,56.0,3.1,14.5,292.0,40.52,30.66
2016,7,10,7,0,750.0,60.0,3.1,15.0,343.0,53.86,31.56
2016,7,10,7,15,779.0,63.5,3.05,15.5,394.5,103.92,52.95
2016,7,10,7,30,808.0,67.0,3.0,16.0,446.0,157.45,90.24
2016,7,10,7,45,830.0,69.5,2.95,17.0,496.5,217.78,139.79
2016,7,10,8,0,852.0,72.0,2.9,18.0,547.0,274.41,188.95
2016,7,10,8,15,868.5,74.5,2.9,18.5,595.0,331.32,239.4
2016,7,10,8,30,885.0,77.0,2.9,19.0,643.0,389.35,290.05
2016,7,10,8,45,898.5,78.5,2.9,19.5,687.5,446.13,338.5
2016,7,10,9,0,912.0,80.0,2.9,20.0,732.0,503.2,385.6
2016,7,10,9,15,922.0,81.5,2.9,20.5,772.0,558.46,429.76
2016,7,10,9,30,932.0,83.0,2.9,21.0,812.0,613.13,471.98
2016,7,10,9,45,939.0,84.5,2.95,21.5,846.5,665.11,511.03
2016,7,10,10,0,946.0,86.0,3.0,22.0,881.0,715.74,547.95
2016,7,10,10,15,952.0,87.0,3.1,22.0,910.0,763.61,581.63
2016,7,10,10,30,958.0,88.0,3.2,22.0,939.0,809.58,613.18
2016,7,10,10,45,961.5,89.0,3.3,22.5,960.5,851.47,640.46
2016,7,10,11,0,965.0,90.0,3.4,23.0,982.0,890.87,665.81
2016,7,10,11,15,968.0,90.5,3.5,23.0,997.0,926.72,689.89
2016,7,10,11,30,971.0,91.0,3.6,23.0,1012.0,959.71,712.03
2016,7,10,11,45,972.0,91.5,3.7,23.5,1019.5,987.89,729.54
2016,7,10,12,0,973.0,92.0,3.8,24.0,1027.0,1012.87,744.92
2016,7,10,12,15,973.5,92.0,3.9,24.0,1027.5,1033.56,758.97
2016,7,10,12,30,974.0,92.0,4.0,24.0,1028.0,1050.83,770.89
2016,7,10,12,45,967.0,96.0,4.1,24.0,1019.0,1061.22,778.42
2016,7,10,13,0,960.0,100.0,4.2,24.0,1010.0,1067.97,783.73
2016,7,10,13,15,957.5,99.5,4.25,24.0,995.0,1070.95,786.4
2016,7,10,13,30,955.0,99.0,4.3,24.0,980.0,1070.28,786.81
2016,7,10,13,45,952.5,97.5,4.35,24.0,958.5,1064.9,784.27
2016,7,10,14,0,950.0,96.0,4.4,24.0,937.0,1055.88,779.47
2016,7,10,14,15,944.5,95.0,4.35,24.0,908.5,1040.84,770.19
2016,7,10,14,30,939.0,94.0,4.3,24.0,880.0,1022.37,758.77
2016,7,10,14,45,932.0,92.0,4.3,24.0,845.5,998.06,743.81
2016,7,10,15,0,925.0,90.0,4.3,24.0,811.0,970.6,726.77
2016,7,10,15,15,915.5,88.5,4.25,23.5,771.0,938.45,707.62
2016,7,10,15,30,906.0,87.0,4.2,23.0,731.0,903.64,686.51
2016,7,10,15,45,893.5,84.5,4.2,23.0,686.5,862.68,659.86
2016,7,10,16,0,881.0,82.0,4.2,23.0,642.0,819.68,631.51
2016,7,10,16,15,864.5,79.5,4.15,22.5,594.0,771.75,600.28
2016,7,10,16,30,848.0,77.0,4.1,22.0,546.0,722.59,567.6
2016,7,10,16,45,826.0,74.0,4.1,22.0,495.0,672.5,532.72
2016,7,10,17,0,804.0,71.0,4.1,22.0,444.0,617.44,492.23
2016,7,10,17,15,773.5,67.5,4.05,21.5,392.0,556.75,446.15
2016,7,10,17,30,743.0,64.0,4.0,21.0,340.0,497.31,399.44
2016,7,10,17,45,700.5,59.5,3.95,20.5,288.5,432.25,346.62
2016,7,10,18,0,658.0,55.0,3.9,20.0,237.0,370.34,294.47
2016,7,10,18,15,594.5,49.0,3.9,19.0,188.0,303.48,237.35
2016,7,10,18,30,531.0,43.0,3.9,18.0,139.0,241.48,182.78
2016,7,10,18,45,428.0,34.5,3.9,17.0,96.5,172.0,122.6
2016,7,10,19,0,325.0,26.0,3.9,16.0,54.0,114.2,68.45
2016,7,10,19,15,162.5,13.0,3.95,15.5,27.0,40.6,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.65,13.5,28.0,10.1,0.0
2016,7,11,5,30,339.0,26.0,2.0,14.0,56.0,20.54,10.76
2016,7,11,5,45,436.0,34.0,2.35,14.5,98.0,25.89,16.86
2016,7,11,6,0,533.0,42.0,2.7,15.0,140.0,30.99,21.77
2016,7,11,6,15,593.0,47.5,2.75,15.5,188.5,36.89,27.2
2016,7,11,6,30,653.0,53.0,2.8,16.0,237.0,39.83,29.86
2016,7,11,6,45,695.0,57.5,2.85,17.0,287.5,41.77,31.44
2016,7,11,7,0,737.0,62.0,2.9,18.0,338.0,54.22,32.33
2016,7,11,7,15,766.0,65.5,2.95,18.5,389.5,103.54,52.72
2016,7,11,7,30,795.0,69.0,3.0,19.0,441.0,156.36,88.89
2016,7,11,7,45,817.0,71.5,3.05,19.5,491.0,215.97,137.48
2016,7,11,8,0,839.0,74.0,3.1,20.0,541.0,271.92,185.96
2016,7,11,8,15,855.0,76.5,3.1,20.5,588.5,328.01,235.4
2016,7,11,8,30,871.0,79.0,3.1,21.0,636.0,385.17,285.03
2016,7,11,8,45,883.5,81.0,3.15,22.0,680.0,441.28,332.1
2016,7,11,9,0,896.0,83.0,3.2,23.0,724.0,497.58,377.67
2016,7,11,9,15,906.0,85.0,3.2,23.0,763.5,552.53,422.07
2016,7,11,9,30,916.0,87.0,3.2,23.0,803.0,606.94,464.74
2016,7,11,9,45,916.5,92.0,3.25,23.5,835.5,657.37,502.45
2016,7,11,10,0,917.0,97.0,3.3,24.0,868.0,705.92,537.68
2016,7,11,10,15,923.0,98.5,3.35,24.0,896.0,753.12,571.06
2016,7,11,10,30,929.0,100.0,3.4,24.0,924.0,798.5,601.9
2016,7,11,10,45,933.5,101.0,3.45,24.5,946.0,840.2,628.72
2016,7,11,11,0,938.0,102.0,3.5,25.0,968.0,879.57,653.69
2016,7,11,11,15,940.5,102.5,3.55,25.0,982.5,914.24,676.59
2016,7,11,11,30,943.0,103.0,3.6,25.0,997.0,946.13,697.59
2016,7,11,11,45,944.5,103.5,3.65,25.5,1004.5,974.18,714.61
2016,7,11,12,0,946.0,104.0,3.7,26.0,1012.0,999.14,729.57
2016,7,11,12,15,946.0,104.0,3.8,26.0,1012.0,1018.99,742.98
2016,7,11,12,30,946.0,104.0,3.9,26.0,1012.0,1035.5,754.34
2016,7,11,12,45,948.5,101.5,4.05,26.0,1005.5,1048.53,763.88
2016,7,11,13,0,951.0,99.0,4.2,26.0,999.0,1058.05,771.27
2016,7,11,13,15,948.5,98.5,4.3,26.0,985.0,1061.02,774.19
2016,7,11,13,30,946.0,98.0,4.4,26.0,971.0,1060.35,774.9
2016,7,11,13,45,942.5,97.0,4.55,26.0,949.5,1054.53,772.66
2016,7,11,14,0,939.0,96.0,4.7,26.0,928.0,1045.13,768.59
2016,7,11,14,15,934.0,95.0,4.8,25.5,900.0,1030.71,762.46
2016,7,11,14,30,929.0,94.0,4.9,25.0,872.0,1012.89,754.06
