Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,45,922.5,92.5,5.05,25.0,838.0,989.79,740.93
2016,7,11,15,0,916.0,91.0,5.2,25.0,804.0,963.57,725.58
2016,7,11,15,15,906.5,89.0,5.25,24.5,764.5,931.09,706.51
2016,7,11,15,30,897.0,87.0,5.3,24.0,725.0,895.96,685.39
2016,7,11,15,45,886.0,84.5,5.35,23.5,681.5,856.56,660.93
2016,7,11,16,0,875.0,82.0,5.4,23.0,638.0,815.03,634.58
2016,7,11,16,15,859.0,79.5,5.35,22.5,590.5,767.7,603.07
2016,7,11,16,30,843.0,77.0,5.3,22.0,543.0,719.11,570.14
2016,7,11,16,45,823.0,74.0,5.25,21.5,493.0,670.63,536.67
2016,7,11,17,0,803.0,71.0,5.2,21.0,443.0,616.98,497.35
2016,7,11,17,15,773.5,67.0,5.05,20.5,391.0,556.34,450.23
2016,7,11,17,30,744.0,63.0,4.9,20.0,339.0,496.86,402.56
2016,7,11,17,45,704.0,58.5,4.8,19.5,288.0,432.99,349.91
2016,7,11,18,0,664.0,54.0,4.7,19.0,237.0,372.01,297.81
2016,7,11,18,15,601.0,48.0,4.45,18.0,188.0,303.46,238.56
2016,7,11,18,30,538.0,42.0,4.2,17.0,139.0,242.78,184.46
2016,7,11,18,45,438.5,33.5,4.0,16.5,96.5,173.93,124.01
2016,7,11,19,0,339.0,25.0,3.8,16.0,54.0,116.18,68.84
2016,7,11,19,15,169.5,12.5,3.9,15.5,27.0,41.31,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,178.5,12.0,4.05,11.5,28.0,9.26,0.0
2016,7,12,5,30,357.0,24.0,4.1,12.0,56.0,18.78,9.28
2016,7,12,5,45,452.0,32.0,4.15,12.5,98.0,24.22,15.52
2016,7,12,6,0,547.0,40.0,4.2,13.0,140.0,32.09,22.9
2016,7,12,6,15,607.0,45.0,4.15,13.5,188.0,34.76,25.5
2016,7,12,6,30,667.0,50.0,4.1,14.0,236.0,37.37,27.9
2016,7,12,6,45,706.0,54.5,4.1,14.5,287.0,39.42,29.68
2016,7,12,7,0,745.0,59.0,4.1,15.0,338.0,50.97,30.64
2016,7,12,7,15,774.5,62.5,4.1,15.5,389.5,100.79,51.03
2016,7,12,7,30,804.0,66.0,4.1,16.0,441.0,160.0,92.7
2016,7,12,7,45,824.5,69.5,4.15,16.5,491.0,214.81,138.01
2016,7,12,8,0,845.0,73.0,4.2,17.0,541.0,271.65,188.06
2016,7,12,8,15,862.0,75.5,4.2,17.5,589.5,328.42,238.89
2016,7,12,8,30,879.0,78.0,4.2,18.0,638.0,386.36,290.09
2016,7,12,8,45,891.5,80.5,4.25,18.5,682.5,443.38,339.5
2016,7,12,9,0,904.0,83.0,4.3,19.0,727.0,500.61,387.59
2016,7,12,9,15,914.5,84.5,4.3,19.0,767.5,555.85,433.38
2016,7,12,9,30,925.0,86.0,4.3,19.0,808.0,610.58,477.47
2016,7,12,9,45,934.5,87.0,4.35,19.5,843.5,663.46,518.21
2016,7,12,10,0,944.0,88.0,4.4,20.0,879.0,715.23,556.97
2016,7,12,10,15,950.0,89.0,4.4,20.0,908.0,763.15,591.24
2016,7,12,10,30,956.0,90.0,4.4,20.0,937.0,809.17,623.15
2016,7,12,10,45,959.5,91.0,4.45,20.5,959.0,851.12,650.93
2016,7,12,11,0,963.0,92.0,4.5,21.0,981.0,890.59,676.72
2016,7,12,11,15,966.0,92.5,4.55,21.0,996.5,926.5,701.21
2016,7,12,11,30,969.0,93.0,4.6,21.0,1012.0,959.56,723.71
2016,7,12,11,45,970.0,94.0,4.7,21.5,1019.5,988.3,742.18
2016,7,12,12,0,971.0,95.0,4.8,22.0,1027.0,1013.85,758.48
2016,7,12,12,15,971.5,95.0,4.9,22.0,1027.0,1034.63,773.13
2016,7,12,12,30,972.0,95.0,5.0,22.0,1027.0,1051.99,785.6
2016,7,12,12,45,963.5,99.5,5.1,22.0,1017.5,1061.48,792.92
2016,7,12,13,0,955.0,104.0,5.2,22.0,1008.0,1067.31,797.93
2016,7,12,13,15,952.5,103.5,5.25,22.0,993.0,1070.38,800.82
2016,7,12,13,30,950.0,103.0,5.3,22.0,978.0,1069.8,801.39
2016,7,12,13,45,946.5,102.0,5.4,22.0,956.5,1064.05,799.01
2016,7,12,14,0,943.0,101.0,5.5,22.0,935.0,1054.7,794.29
2016,7,12,14,15,937.0,99.5,5.5,21.5,906.0,1038.78,785.99
2016,7,12,14,30,931.0,98.0,5.5,21.0,877.0,1019.46,775.41
2016,7,12,14,45,923.5,96.5,5.55,21.0,842.0,995.41,760.41
2016,7,12,15,0,916.0,95.0,5.6,21.0,807.0,968.27,743.24
2016,7,12,15,15,905.5,93.0,5.55,20.5,767.0,934.91,722.44
2016,7,12,15,30,895.0,91.0,5.5,20.0,727.0,898.95,699.65
2016,7,12,15,45,882.0,88.5,5.45,20.0,682.0,857.93,671.67
2016,7,12,16,0,869.0,86.0,5.4,20.0,637.0,814.91,642.04
2016,7,12,16,15,852.0,83.5,5.3,19.5,589.0,767.03,609.51
2016,7,12,16,30,835.0,81.0,5.2,19.0,541.0,722.88,579.31
2016,7,12,16,45,812.5,77.5,5.1,19.0,490.0,667.58,539.06
2016,7,12,17,0,790.0,74.0,5.0,19.0,439.0,612.14,496.75
2016,7,12,17,15,759.0,70.0,4.85,18.5,387.0,551.16,449.05
2016,7,12,17,30,728.0,66.0,4.7,18.0,335.0,491.49,400.94
2016,7,12,17,45,685.0,61.0,4.6,17.5,284.0,426.28,346.91
2016,7,12,18,0,642.0,56.0,4.5,17.0,233.0,364.31,293.75
2016,7,12,18,15,577.0,50.0,4.3,16.5,184.0,297.78,235.42
2016,7,12,18,30,512.0,44.0,4.1,16.0,135.0,236.15,180.16
2016,7,12,18,45,409.0,35.0,3.95,15.5,93.5,167.15,119.7
2016,7,12,19,0,306.0,26.0,3.8,15.0,52.0,109.39,64.53
2016,7,12,19,15,153.0,13.0,3.75,14.5,26.0,38.89,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,13.0,3.05,11.5,27.0,12.39,0.0
2016,7,13,5,30,329.0,26.0,3.0,12.0,54.0,20.71,10.62
2016,7,13,5,45,429.5,34.5,3.0,13.0,96.0,26.5,17.45
2016,7,13,6,0,530.0,43.0,3.0,14.0,138.0,32.01,22.73
2016,7,13,6,15,592.5,49.0,2.9,14.5,187.0,35.11,25.72
2016,7,13,6,30,655.0,55.0,2.8,15.0,236.0,41.74,31.68
2016,7,13,6,45,698.0,59.0,2.75,15.5,287.5,43.17,32.89
2016,7,13,7,0,741.0,63.0,2.7,16.0,339.0,53.08,33.08
2016,7,13,7,15,771.0,67.0,2.65,16.5,391.0,103.14,53.16
2016,7,13,7,30,801.0,71.0,2.6,17.0,443.0,156.83,89.73
2016,7,13,7,45,823.5,74.0,2.55,18.0,493.5,211.73,134.31
2016,7,13,8,0,846.0,77.0,2.5,19.0,544.0,274.29,187.76
2016,7,13,8,15,863.0,79.5,2.45,19.5,592.5,331.22,237.75
2016,7,13,8,30,880.0,82.0,2.4,20.0,641.0,389.32,287.97
2016,7,13,8,45,893.0,84.0,2.35,21.0,686.0,446.27,335.36
2016,7,13,9,0,906.0,86.0,2.3,22.0,731.0,503.46,381.1
2016,7,13,9,15,916.0,87.5,2.25,22.5,771.0,558.64,424.33
2016,7,13,9,30,926.0,89.0,2.2,23.0,811.0,613.24,465.51
2016,7,13,9,45,922.5,97.0,2.2,24.0,843.0,664.54,501.94
2016,7,13,10,0,919.0,105.0,2.2,25.0,875.0,713.58,535.38
2016,7,13,10,15,925.5,106.0,2.15,25.5,904.0,760.95,566.6
2016,7,13,10,30,932.0,107.0,2.1,26.0,933.0,806.52,594.77
2016,7,13,10,45,936.5,108.0,2.1,26.5,955.0,848.51,620.47
2016,7,13,11,0,941.0,109.0,2.1,27.0,977.0,888.17,644.29
2016,7,13,11,15,944.0,109.5,2.2,27.0,992.0,923.54,667.34
2016,7,13,11,30,947.0,110.0,2.3,27.0,1007.0,956.15,688.6
2016,7,13,11,45,948.5,110.5,2.45,27.5,1014.5,984.47,706.21
2016,7,13,12,0,950.0,111.0,2.6,28.0,1022.0,1009.7,721.85
2016,7,13,12,15,950.0,111.0,2.75,28.0,1022.0,1029.79,735.71
2016,7,13,12,30,950.0,111.0,2.9,28.0,1022.0,1046.52,747.57
2016,7,13,12,45,951.0,109.0,3.1,28.5,1015.0,1058.78,755.64
2016,7,13,13,0,952.0,107.0,3.3,29.0,1008.0,1067.5,761.53
2016,7,13,13,15,949.0,106.5,3.45,29.0,993.0,1070.12,764.76
2016,7,13,13,30,946.0,106.0,3.6,29.0,978.0,1069.09,765.8
2016,7,13,13,45,942.0,105.0,3.75,29.0,955.5,1062.91,763.64
2016,7,13,14,0,938.0,104.0,3.9,29.0,933.0,1053.13,759.27
2016,7,13,14,15,932.0,102.5,4.0,28.5,904.0,1037.31,752.22
2016,7,13,14,30,926.0,101.0,4.1,28.0,875.0,1018.09,742.97
2016,7,13,14,45,918.0,99.5,4.25,28.0,840.0,993.68,729.1
2016,7,13,15,0,910.0,98.0,4.4,28.0,805.0,966.21,713.13
2016,7,13,15,15,899.0,96.0,4.45,27.5,765.0,932.57,693.74
2016,7,13,15,30,888.0,94.0,4.5,27.0,725.0,896.37,672.41
2016,7,13,15,45,874.5,91.5,4.6,27.0,680.0,855.14,646.37
2016,7,13,16,0,861.0,89.0,4.7,27.0,635.0,811.98,618.74
2016,7,13,16,15,843.5,86.5,4.75,26.5,586.5,764.0,588.16
2016,7,13,16,30,826.0,84.0,4.8,26.0,538.0,719.88,559.74
2016,7,13,16,45,803.0,80.5,4.9,25.5,487.5,664.57,522.58
2016,7,13,17,0,780.0,77.0,5.0,25.0,437.0,609.19,482.91
2016,7,13,17,15,748.0,73.0,4.95,24.0,385.0,548.01,437.32
2016,7,13,17,30,716.0,69.0,4.9,23.0,333.0,488.26,391.1
2016,7,13,17,45,672.5,63.5,4.9,22.5,281.5,422.77,337.99
2016,7,13,18,0,629.0,58.0,4.9,22.0,230.0,362.33,287.04
2016,7,13,18,15,563.0,51.5,4.75,21.0,181.5,293.94,228.76
2016,7,13,18,30,497.0,45.0,4.6,20.0,133.0,232.11,174.6
2016,7,13,18,45,393.5,35.5,4.45,19.5,91.5,163.24,115.12
2016,7,13,19,0,290.0,26.0,4.3,19.0,50.0,105.4,60.4
2016,7,13,19,15,145.0,13.0,4.2,18.5,25.0,37.46,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,3.25,12.5,26.5,11.91,0.0
2016,7,14,5,30,326.0,25.0,3.2,13.0,53.0,19.86,9.66
2016,7,14,5,45,430.5,33.5,3.2,13.5,95.5,25.69,16.67
2016,7,14,6,0,535.0,42.0,3.2,14.0,138.0,31.24,22.03
2016,7,14,6,15,598.0,48.0,3.1,14.5,187.0,37.61,27.93
2016,7,14,6,30,661.0,54.0,3.0,15.0,236.0,40.96,30.98
2016,7,14,6,45,704.0,58.5,2.95,16.0,287.5,42.85,32.54
2016,7,14,7,0,747.0,63.0,2.9,17.0,339.0,52.15,32.85
2016,7,14,7,15,777.0,66.5,2.9,17.5,391.5,102.16,52.2
2016,7,14,7,30,807.0,70.0,2.9,18.0,444.0,155.8,88.36
2016,7,14,7,45,829.5,73.0,2.9,19.0,495.0,216.66,137.54
2016,7,14,8,0,852.0,76.0,2.9,20.0,546.0,274.01,186.73
2016,7,14,8,15,869.0,78.0,2.85,20.5,594.5,330.89,236.72
2016,7,14,8,30,886.0,80.0,2.8,21.0,643.0,388.93,286.96
2016,7,14,8,45,899.0,82.0,2.75,22.0,688.0,446.24,334.73
2016,7,14,9,0,912.0,84.0,2.7,23.0,733.0,503.79,380.86
2016,7,14,9,15,922.5,86.0,2.65,23.5,773.5,560.03,425.0
2016,7,14,9,30,933.0,88.0,2.6,24.0,814.0,615.74,467.13
2016,7,14,9,45,939.0,90.0,2.6,25.0,848.5,667.9,504.47
2016,7,14,10,0,945.0,92.0,2.6,26.0,883.0,718.61,539.4
2016,7,14,10,15,951.0,93.5,2.6,26.5,912.0,767.19,571.45
2016,7,14,10,30,957.0,95.0,2.6,27.0,941.0,813.88,600.88
2016,7,14,10,45,961.0,96.0,2.6,27.5,963.0,856.43,627.09
2016,7,14,11,0,965.0,97.0,2.6,28.0,985.0,896.52,651.34
2016,7,14,11,15,968.0,97.5,2.75,28.0,1000.5,932.66,675.28
2016,7,14,11,30,971.0,98.0,2.9,28.0,1016.0,965.94,697.36
2016,7,14,11,45,972.0,98.0,3.05,28.5,1023.5,993.91,714.61
2016,7,14,12,0,973.0,98.0,3.2,29.0,1031.0,1018.65,729.8
2016,7,14,12,15,973.5,98.5,3.35,29.0,1031.0,1040.09,744.39
2016,7,14,12,30,974.0,99.0,3.5,29.0,1031.0,1058.1,756.9
2016,7,14,12,45,966.0,103.0,3.7,29.0,1022.0,1067.72,764.57
2016,7,14,13,0,958.0,107.0,3.9,29.0,1013.0,1073.65,770.02
2016,7,14,13,15,955.0,106.5,4.0,28.5,998.0,1076.32,774.36
2016,7,14,13,30,952.0,106.0,4.1,28.0,983.0,1075.33,776.48
2016,7,14,13,45,948.0,105.0,4.2,28.0,960.5,1069.15,773.83
2016,7,14,14,0,944.0,104.0,4.3,28.0,938.0,1059.35,768.97
2016,7,14,14,15,938.0,103.0,4.35,27.5,909.0,1044.01,761.81
2016,7,14,14,30,932.0,102.0,4.4,27.0,880.0,1025.27,752.46
2016,7,14,14,45,923.5,100.5,4.5,27.0,845.0,1000.29,737.78
2016,7,14,15,0,915.0,99.0,4.6,27.0,810.0,972.24,721.08
2016,7,14,15,15,904.5,97.0,4.6,26.5,769.5,938.93,701.65
2016,7,14,15,30,894.0,95.0,4.6,26.0,729.0,903.02,680.27
2016,7,14,15,45,880.5,92.5,4.65,25.5,683.5,861.6,655.12
2016,7,14,16,0,867.0,90.0,4.7,25.0,638.0,818.22,628.17
2016,7,14,16,15,848.5,87.5,4.7,24.5,589.5,769.22,596.4
2016,7,14,16,30,830.0,85.0,4.7,24.0,541.0,724.16,566.91
2016,7,14,16,45,806.0,81.5,4.75,23.5,489.5,667.96,528.71
2016,7,14,17,0,782.0,78.0,4.8,23.0,438.0,611.75,488.03
2016,7,14,17,15,750.0,74.0,4.7,22.0,386.0,550.43,441.96
2016,7,14,17,30,718.0,70.0,4.6,21.0,334.0,490.52,395.28
2016,7,14,17,45,671.5,65.0,4.6,20.5,282.0,425.64,342.34
2016,7,14,18,0,625.0,60.0,4.6,20.0,230.0,362.83,289.3
2016,7,14,18,15,557.0,53.0,4.55,19.0,181.0,293.24,229.81
2016,7,14,18,30,489.0,46.0,4.5,18.0,132.0,230.43,174.61
2016,7,14,18,45,381.0,36.5,4.45,17.0,90.5,160.7,114.39
2016,7,14,19,0,273.0,27.0,4.4,16.0,49.0,102.16,58.5
2016,7,14,19,15,136.5,13.5,4.4,15.5,24.5,36.42,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.5,13.0,3.6,11.5,25.0,12.39,0.0
2016,7,15,5,30,287.0,26.0,3.7,12.0,50.0,20.88,10.22
2016,7,15,5,45,393.5,35.5,3.85,12.5,91.5,27.56,18.33
2016,7,15,6,0,500.0,45.0,4.0,13.0,133.0,33.9,24.46
2016,7,15,6,15,566.0,51.5,4.0,13.5,181.5,37.3,27.75
2016,7,15,6,30,632.0,58.0,4.0,14.0,230.0,40.56,30.75
2016,7,15,6,45,678.0,62.5,4.0,14.5,282.0,46.23,35.76
2016,7,15,7,0,724.0,67.0,4.0,15.0,334.0,54.14,42.63
2016,7,15,7,15,756.0,70.5,3.9,15.5,386.0,102.96,54.35
2016,7,15,7,30,788.0,74.0,3.8,16.0,438.0,155.68,89.92
2016,7,15,7,45,813.0,76.5,3.75,16.5,489.0,209.97,134.25
2016,7,15,8,0,838.0,79.0,3.7,17.0,540.0,272.16,188.17
2016,7,15,8,15,855.5,81.5,3.7,17.5,588.5,328.91,238.76
2016,7,15,8,30,873.0,84.0,3.7,18.0,637.0,386.89,289.81
2016,7,15,8,45,887.5,86.0,3.7,19.0,682.5,444.21,338.53
2016,7,15,9,0,902.0,88.0,3.7,20.0,728.0,501.94,385.88
2016,7,15,9,15,912.5,89.5,3.75,20.5,768.5,557.3,430.66
2016,7,15,9,30,923.0,91.0,3.8,21.0,809.0,612.15,473.61
2016,7,15,9,45,930.0,93.0,3.85,21.5,844.0,664.53,513.39
2016,7,15,10,0,937.0,95.0,3.9,22.0,879.0,715.57,551.03
2016,7,15,10,15,943.5,96.5,3.95,22.0,908.0,764.23,585.88
2016,7,15,10,30,950.0,98.0,4.0,22.0,937.0,811.07,618.14
2016,7,15,10,45,955.0,98.0,4.1,22.5,959.5,853.28,645.87
2016,7,15,11,0,960.0,98.0,4.2,23.0,982.0,893.11,671.71
2016,7,15,11,15,963.0,99.0,4.25,23.0,997.0,929.62,696.18
2016,7,15,11,30,966.0,100.0,4.3,23.0,1012.0,963.3,718.67
2016,7,15,11,45,968.0,99.5,4.4,23.5,1020.0,991.64,736.36
2016,7,15,12,0,970.0,99.0,4.5,24.0,1028.0,1016.8,751.85
2016,7,15,12,15,970.0,99.0,4.55,24.0,1028.0,1037.25,765.65
2016,7,15,12,30,970.0,99.0,4.6,24.0,1028.0,1054.26,777.29
2016,7,15,12,45,963.0,103.0,4.7,24.0,1019.0,1064.85,785.3
2016,7,15,13,0,956.0,107.0,4.8,24.0,1010.0,1071.79,791.05
2016,7,15,13,15,953.0,106.0,4.8,24.0,994.5,1073.96,792.87
2016,7,15,13,30,950.0,105.0,4.8,24.0,979.0,1072.46,792.41
2016,7,15,13,45,946.0,104.0,4.85,24.0,956.5,1066.29,789.47
2016,7,15,14,0,942.0,103.0,4.9,24.0,934.0,1056.5,784.26
2016,7,15,14,15,935.5,102.0,4.9,24.0,905.0,1040.69,774.7
2016,7,15,14,30,929.0,101.0,4.9,24.0,876.0,1021.49,762.96
2016,7,15,14,45,919.5,100.0,4.95,24.0,840.5,996.14,747.54
2016,7,15,15,0,910.0,99.0,5.0,24.0,805.0,967.79,730.05
2016,7,15,15,15,678.5,180.0,5.0,23.5,691.5,835.6,640.74
2016,7,15,15,30,447.0,261.0,5.0,23.0,578.0,694.25,537.25
2016,7,15,15,45,438.0,247.0,5.05,23.0,541.5,657.96,512.56
2016,7,15,16,0,429.0,233.0,5.1,23.0,505.0,620.63,486.26
2016,7,15,16,15,384.5,223.0,5.05,22.5,452.5,548.01,433.13
2016,7,15,16,30,340.0,213.0,5.0,22.0,400.0,489.31,389.35
2016,7,15,16,45,488.5,155.5,5.0,21.5,395.0,526.04,422.2
2016,7,15,17,0,637.0,98.0,5.0,21.0,390.0,541.9,437.86
2016,7,15,17,15,479.5,113.0,4.95,20.0,318.0,427.51,347.56
2016,7,15,17,30,322.0,128.0,4.9,19.0,246.0,324.01,263.98
2016,7,15,17,45,289.5,113.0,4.85,18.5,207.0,274.91,223.5
2016,7,15,18,0,257.0,98.0,4.8,18.0,168.0,228.78,184.4
2016,7,15,18,15,225.5,80.0,4.7,17.0,132.0,182.72,144.86
2016,7,15,18,30,194.0,62.0,4.6,16.0,96.0,139.84,107.3
2016,7,15,18,45,142.0,44.5,4.6,15.5,65.5,95.01,68.28
2016,7,15,19,0,90.0,27.0,4.6,15.0,35.0,54.77,30.16
2016,7,15,19,15,45.0,13.5,4.55,14.5,17.5,20.62,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,127.5,13.5,3.9,12.0,23.5,12.87,0.0
2016,7,16,5,30,255.0,27.0,4.0,12.0,47.0,21.94,10.68
2016,7,16,5,45,365.0,36.5,4.15,12.5,88.0,28.56,19.16
2016,7,16,6,0,475.0,46.0,4.3,13.0,129.0,34.85,25.28
2016,7,16,6,15,262.0,73.5,4.2,13.5,121.5,54.42,42.98
2016,7,16,6,30,49.0,101.0,4.1,14.0,114.0,84.35,69.69
2016,7,16,6,45,57.0,121.5,4.1,15.0,140.0,100.16,83.36
2016,7,16,7,0,65.0,142.0,4.1,16.0,166.0,116.43,97.09
2016,7,16,7,15,155.0,162.5,4.0,16.5,231.0,139.41,105.73
2016,7,16,7,30,245.0,183.0,3.9,17.0,296.0,173.13,127.48
2016,7,16,7,45,223.0,209.5,3.85,17.5,321.0,212.65,160.08
2016,7,16,8,0,201.0,236.0,3.8,18.0,346.0,244.38,186.77
2016,7,16,8,15,221.5,256.5,3.8,18.5,388.5,282.11,216.75
2016,7,16,8,30,242.0,277.0,3.8,19.0,431.0,318.0,245.23
2016,7,16,8,45,562.0,185.5,3.8,19.5,574.5,388.28,297.95
2016,7,16,9,0,882.0,94.0,3.8,20.0,718.0,497.18,382.69
2016,7,16,9,15,893.0,95.5,3.85,20.0,758.5,551.88,427.57
2016,7,16,9,30,904.0,97.0,3.9,20.0,799.0,606.14,471.09
2016,7,16,9,45,912.5,99.0,3.95,20.5,834.0,658.62,511.17
2016,7,16,10,0,921.0,101.0,4.0,21.0,869.0,709.95,549.24
2016,7,16,10,15,927.0,102.0,4.1,21.5,898.0,757.2,582.61
2016,7,16,10,30,933.0,103.0,4.2,22.0,927.0,802.6,613.06
2016,7,16,10,45,937.5,104.0,4.35,22.5,949.0,844.78,641.11
2016,7,16,11,0,942.0,105.0,4.5,23.0,971.0,884.62,667.43
2016,7,16,11,15,945.0,105.5,4.6,23.0,986.5,920.16,691.87
2016,7,16,11,30,948.0,106.0,4.7,23.0,1002.0,952.92,714.41
2016,7,16,11,45,950.0,106.5,4.8,23.0,1010.0,981.85,734.36
2016,7,16,12,0,952.0,107.0,4.9,23.0,1018.0,1007.69,752.29
2016,7,16,12,15,953.0,107.0,5.0,23.0,1018.5,1028.86,767.17
2016,7,16,12,30,954.0,107.0,5.1,23.0,1019.0,1046.69,779.92
2016,7,16,12,45,951.5,107.5,5.2,23.0,1011.5,1058.11,788.49
2016,7,16,13,0,949.0,108.0,5.3,23.0,1004.0,1065.95,794.82
2016,7,16,13,15,947.0,107.5,5.35,23.0,989.5,1069.65,798.09
2016,7,16,13,30,945.0,107.0,5.4,23.0,975.0,1069.7,799.07
2016,7,16,13,45,943.0,105.0,5.45,23.0,954.0,1064.53,796.67
2016,7,16,14,0,941.0,103.0,5.5,23.0,933.0,1055.72,791.95
2016,7,16,14,15,935.5,101.5,5.5,22.5,904.5,1040.38,784.08
2016,7,16,14,30,930.0,100.0,5.5,22.0,876.0,1021.6,773.94
2016,7,16,14,45,924.0,98.0,5.5,22.0,842.0,998.48,759.31
2016,7,16,15,0,918.0,96.0,5.5,22.0,808.0,972.18,742.52
2016,7,16,15,15,908.0,94.0,5.45,21.5,767.5,939.21,722.14
2016,7,16,15,30,898.0,92.0,5.4,21.0,727.0,903.59,699.77
2016,7,16,15,45,886.5,89.5,5.35,21.0,682.5,863.7,672.8
2016,7,16,16,0,875.0,87.0,5.3,21.0,638.0,821.69,644.12
2016,7,16,16,15,631.5,144.5,5.2,20.5,526.0,672.18,535.54
2016,7,16,16,30,388.0,202.0,5.1,20.0,414.0,523.48,419.38
2016,7,16,16,45,592.5,138.0,5.1,20.0,426.5,584.28,471.23
2016,7,16,17,0,797.0,74.0,5.1,20.0,439.0,617.07,499.47
2016,7,16,17,15,765.5,70.5,5.0,19.0,387.0,555.89,452.38
2016,7,16,17,30,734.0,67.0,4.9,18.0,335.0,496.05,405.0
2016,7,16,17,45,689.5,62.0,4.8,17.5,283.0,429.62,349.85
2016,7,16,18,0,645.0,57.0,4.7,17.0,231.0,368.32,297.03
2016,7,16,18,15,578.0,50.5,4.6,16.5,181.5,298.62,236.05
2016,7,16,18,30,511.0,44.0,4.5,16.0,132.0,235.6,179.51
2016,7,16,18,45,399.0,35.0,4.4,15.5,90.0,164.11,116.94
2016,7,16,19,0,287.0,26.0,4.3,15.0,48.0,103.61,57.08
2016,7,16,19,15,143.5,13.0,4.3,14.5,24.0,37.04,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.5,12.5,4.2,11.5,23.5,11.91,0.0
2016,7,17,5,30,287.0,25.0,4.3,12.0,47.0,20.13,8.95
2016,7,17,5,45,400.5,33.5,4.45,12.5,89.0,25.93,16.83
2016,7,17,6,0,514.0,42.0,4.6,13.0,131.0,31.48,22.27
2016,7,17,6,15,579.5,48.0,4.55,13.5,179.5,34.59,25.31
2016,7,17,6,30,645.0,54.0,4.5,14.0,228.0,41.18,31.29
2016,7,17,6,45,687.5,59.0,4.5,14.5,279.0,43.46,33.28
2016,7,17,7,0,730.0,64.0,4.5,15.0,330.0,49.78,38.77
2016,7,17,7,15,761.0,67.5,4.55,15.5,382.0,98.91,51.37
2016,7,17,7,30,792.0,71.0,4.6,16.0,434.0,151.82,86.73
2016,7,17,7,45,499.5,152.5,4.7,16.5,391.0,209.01,146.55
2016,7,17,8,0,207.0,234.0,4.8,17.0,348.0,244.07,187.44
2016,7,17,8,15,541.0,157.5,4.85,17.0,490.0,288.91,216.06
2016,7,17,8,30,875.0,81.0,4.9,17.0,632.0,383.45,289.41
2016,7,17,8,45,889.0,82.5,4.95,17.5,677.0,440.3,339.18
2016,7,17,9,0,903.0,84.0,5.0,18.0,722.0,497.51,387.9
2016,7,17,9,15,912.5,86.0,5.05,18.0,762.0,552.94,434.62
2016,7,17,9,30,922.0,88.0,5.1,18.0,802.0,607.76,479.61
2016,7,17,9,45,923.0,93.0,5.2,18.5,835.0,659.2,519.99
2016,7,17,10,0,924.0,98.0,5.3,19.0,868.0,708.79,557.88
2016,7,17,10,15,930.0,99.5,5.4,19.0,896.5,756.67,593.78
2016,7,17,10,30,936.0,101.0,5.5,19.0,925.0,802.71,626.92
2016,7,17,10,45,938.5,102.5,5.6,19.5,946.5,843.93,655.12
2016,7,17,11,0,941.0,104.0,5.7,20.0,968.0,882.66,681.32
2016,7,17,11,15,943.5,104.5,5.8,20.0,983.0,917.79,706.18
2016,7,17,11,30,946.0,105.0,5.9,20.0,998.0,950.1,729.04
2016,7,17,11,45,947.0,105.5,6.0,20.0,1005.0,978.09,748.88
2016,7,17,12,0,948.0,106.0,6.1,20.0,1012.0,1002.95,766.6
2016,7,17,12,15,948.0,106.0,6.15,20.0,1012.0,1023.12,780.81
2016,7,17,12,30,948.0,106.0,6.2,20.0,1012.0,1039.91,792.78
2016,7,17,12,45,943.0,108.0,6.3,20.0,1003.0,1050.31,800.75
2016,7,17,13,0,938.0,110.0,6.4,20.0,994.0,1057.12,806.39
2016,7,17,13,15,935.0,109.0,6.4,19.5,979.0,1059.29,809.88
2016,7,17,13,30,932.0,108.0,6.4,19.0,964.0,1057.83,811.01
2016,7,17,13,45,929.5,106.0,6.45,19.0,942.0,1052.21,808.1
2016,7,17,14,0,927.0,104.0,6.5,19.0,920.0,1043.0,802.8
2016,7,17,14,15,920.5,102.5,6.5,18.5,891.5,1026.83,793.96
2016,7,17,14,30,914.0,101.0,6.5,18.0,863.0,1007.29,782.79
2016,7,17,14,45,908.0,98.5,6.5,18.0,828.5,983.9,767.39
2016,7,17,15,0,902.0,96.0,6.5,18.0,794.0,957.39,749.77
2016,7,17,15,15,891.5,94.0,6.45,17.5,754.0,924.33,728.57
2016,7,17,15,30,881.0,92.0,6.4,17.0,714.0,888.72,705.35
2016,7,17,15,45,868.5,89.0,6.4,17.0,669.5,847.92,676.98
2016,7,17,16,0,856.0,86.0,6.4,17.0,625.0,805.11,646.88
2016,7,17,16,15,598.5,149.0,6.35,16.5,511.5,651.43,531.05
2016,7,17,16,30,341.0,212.0,6.3,16.0,398.0,489.27,400.4
2016,7,17,16,45,558.0,143.0,6.25,16.0,413.0,560.92,462.49
2016,7,17,17,0,775.0,74.0,6.2,16.0,428.0,602.71,498.8
2016,7,17,17,15,743.5,70.0,6.1,15.5,376.5,541.98,449.86
2016,7,17,17,30,712.0,66.0,6.0,15.0,325.0,482.63,400.88
2016,7,17,17,45,666.5,61.5,5.9,14.5,274.0,417.38,345.46
2016,7,17,18,0,621.0,57.0,5.8,14.0,223.0,357.41,292.69
2016,7,17,18,15,554.0,50.5,5.6,13.5,175.0,289.01,231.68
2016,7,17,18,30,487.0,44.0,5.4,13.0,127.0,227.31,175.43
2016,7,17,18,45,374.0,34.5,5.25,12.5,86.0,156.37,112.62
2016,7,17,19,0,261.0,25.0,5.1,12.0,45.0,96.29,52.19
2016,7,17,19,15,130.5,12.5,5.05,12.0,22.5,34.27,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.0,11.5,4.25,11.5,22.5,10.96,0.0
2016,7,18,5,30,288.0,23.0,4.4,12.0,45.0,18.32,7.24
2016,7,18,5,45,397.5,31.5,4.6,12.5,86.0,24.21,15.3
2016,7,18,6,0,507.0,40.0,4.8,13.0,127.0,29.82,20.79
2016,7,18,6,15,253.5,64.0,4.8,13.5,107.5,47.21,36.54
2016,7,18,6,30,0.0,88.0,4.8,14.0,88.0,77.77,63.85
2016,7,18,6,45,5.0,106.0,4.8,14.5,108.0,93.1,77.32
2016,7,18,7,0,10.0,124.0,4.8,15.0,128.0,108.43,90.53
2016,7,18,7,15,28.0,150.5,4.7,15.0,163.0,127.73,101.23
2016,7,18,7,30,46.0,177.0,4.6,15.0,198.0,154.45,121.97
2016,7,18,7,45,67.0,204.5,4.55,15.5,239.0,185.05,145.56
2016,7,18,8,0,88.0,232.0,4.5,16.0,280.0,218.57,171.63
2016,7,18,8,15,155.5,255.0,4.45,16.5,349.0,260.83,203.55
2016,7,18,8,30,223.0,278.0,4.4,17.0,418.0,315.81,246.15
2016,7,18,8,45,553.0,180.5,4.4,17.5,562.0,379.46,294.07
2016,7,18,9,0,883.0,83.0,4.4,18.0,706.0,486.67,378.73
2016,7,18,9,15,893.0,85.0,4.4,18.0,745.5,541.35,424.28
2016,7,18,9,30,903.0,87.0,4.4,18.0,785.0,595.51,468.32
2016,7,18,9,45,907.5,90.0,4.4,18.5,818.5,646.42,507.72
2016,7,18,10,0,912.0,93.0,4.4,19.0,852.0,695.82,544.81
2016,7,18,10,15,918.0,94.0,4.45,19.0,880.5,742.71,579.33
2016,7,18,10,30,924.0,95.0,4.5,19.0,909.0,787.8,611.19
2016,7,18,10,45,928.5,96.0,4.55,19.5,931.0,829.67,639.28
2016,7,18,11,0,933.0,97.0,4.6,20.0,953.0,869.22,665.45
2016,7,18,11,15,936.0,97.5,4.7,20.0,967.5,904.51,690.12
2016,7,18,11,30,939.0,98.0,4.8,20.0,982.0,937.03,712.87
2016,7,18,11,45,940.5,98.0,4.9,20.5,990.0,964.79,730.91
2016,7,18,12,0,942.0,98.0,5.0,21.0,998.0,989.44,746.81
2016,7,18,12,15,942.5,98.0,5.05,21.0,998.0,1009.92,761.0
2016,7,18,12,30,943.0,98.0,5.1,21.0,998.0,1027.06,773.01
2016,7,18,12,45,946.0,95.0,5.2,21.0,992.0,1040.18,782.82
2016,7,18,13,0,949.0,92.0,5.3,21.0,986.0,1049.77,790.37
2016,7,18,13,15,947.0,91.5,5.35,21.0,971.5,1053.32,793.56
2016,7,18,13,30,945.0,91.0,5.4,21.0,957.0,1053.23,794.43
2016,7,18,13,45,943.0,88.5,5.45,21.0,936.0,1047.35,791.49
2016,7,18,14,0,941.0,86.0,5.5,21.0,915.0,1037.81,786.18
2016,7,18,14,15,936.0,85.0,5.5,20.5,887.0,1023.33,778.76
2016,7,18,14,30,931.0,84.0,5.5,20.0,859.0,1005.42,769.03
2016,7,18,14,45,926.0,81.5,5.5,20.0,825.0,982.5,754.34
2016,7,18,15,0,921.0,79.0,5.5,20.0,791.0,956.35,737.43
2016,7,18,15,15,912.0,77.5,5.45,20.0,751.5,924.6,716.23
2016,7,18,15,30,903.0,76.0,5.4,20.0,712.0,890.16,693.07
2016,7,18,15,45,892.5,73.5,5.35,20.0,668.5,850.78,666.26
2016,7,18,16,0,882.0,71.0,5.3,20.0,625.0,809.21,637.68
2016,7,18,16,15,866.0,68.5,5.2,19.5,577.5,761.38,605.17
2016,7,18,16,30,850.0,66.0,5.1,19.0,530.0,712.27,571.22
2016,7,18,16,45,830.5,63.0,5.1,18.5,480.0,659.12,533.95
2016,7,18,17,0,811.0,60.0,5.1,18.0,430.0,605.58,494.91
2016,7,18,17,15,782.5,57.0,5.0,17.5,379.0,546.5,448.35
2016,7,18,17,30,754.0,54.0,4.9,17.0,328.0,491.89,403.71
2016,7,18,17,45,714.0,50.0,4.85,16.5,277.0,427.98,350.18
2016,7,18,18,0,674.0,46.0,4.8,16.0,226.0,367.02,297.17
2016,7,18,18,15,612.0,41.0,4.65,15.5,178.0,299.47,237.22
2016,7,18,18,30,550.0,36.0,4.5,15.0,130.0,237.96,181.16
2016,7,18,18,45,446.0,28.5,4.35,14.5,88.5,168.26,119.02
2016,7,18,19,0,342.0,21.0,4.2,14.0,47.0,108.36,55.68
2016,7,18,19,15,171.0,10.5,4.15,13.5,23.5,39.2,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,172.0,10.5,3.4,11.0,23.0,10.01,0.0
2016,7,19,5,30,344.0,21.0,3.5,11.0,46.0,18.05,6.64
2016,7,19,5,45,449.0,28.5,3.65,11.5,88.0,23.61,14.82
2016,7,19,6,0,554.0,36.0,3.8,12.0,130.0,28.94,20.1
2016,7,19,6,15,616.0,41.5,3.8,12.5,178.5,32.2,23.27
2016,7,19,6,30,678.0,47.0,3.8,13.0,227.0,35.35,26.19
2016,7,19,6,45,719.0,50.5,3.8,13.5,278.0,36.68,27.36
2016,7,19,7,0,760.0,54.0,3.8,14.0,329.0,40.04,30.26
2016,7,19,7,15,788.5,57.5,3.75,14.5,380.5,96.7,49.39
2016,7,19,7,30,817.0,61.0,3.7,15.0,432.0,150.7,85.09
2016,7,19,7,45,837.5,63.5,3.7,15.5,482.0,205.62,129.97
2016,7,19,8,0,858.0,66.0,3.7,16.0,532.0,262.58,180.13
2016,7,19,8,15,873.5,68.5,3.7,16.5,580.0,319.87,231.72
2016,7,19,8,30,889.0,71.0,3.7,17.0,628.0,378.2,283.61
2016,7,19,8,45,899.5,73.5,3.75,17.5,672.0,435.27,333.42
2016,7,19,9,0,910.0,76.0,3.8,18.0,716.0,492.33,381.68
2016,7,19,9,15,919.5,77.5,3.85,18.0,756.0,547.72,427.93
2016,7,19,9,30,929.0,79.0,3.9,18.0,796.0,602.48,472.38
2016,7,19,9,45,931.5,83.0,3.95,18.5,829.5,654.36,512.43
2016,7,19,10,0,934.0,87.0,4.0,19.0,863.0,704.51,550.0
2016,7,19,10,15,939.5,88.0,4.05,19.0,891.5,752.04,584.45
2016,7,19,10,30,945.0,89.0,4.1,19.0,920.0,797.67,616.36
2016,7,19,10,45,947.0,91.0,4.15,19.5,941.5,839.36,644.0
2016,7,19,11,0,949.0,93.0,4.2,20.0,963.0,878.49,669.57
2016,7,19,11,15,951.5,93.5,4.25,20.0,977.5,913.9,693.66
2016,7,19,11,30,954.0,94.0,4.3,20.0,992.0,946.46,715.74
2016,7,19,11,45,955.5,94.0,4.4,20.0,999.5,974.64,735.02
2016,7,19,12,0,957.0,94.0,4.5,20.0,1007.0,999.65,752.56
2016,7,19,12,15,957.0,94.0,4.55,20.0,1007.0,1019.95,766.53
2016,7,19,12,30,957.0,94.0,4.6,20.0,1007.0,1036.82,778.32
2016,7,19,12,45,950.0,98.0,4.7,20.5,998.0,1047.34,784.85
2016,7,19,13,0,943.0,102.0,4.8,21.0,989.0,1054.23,789.08
2016,7,19,13,15,940.0,101.5,4.85,21.0,974.5,1056.88,791.7
2016,7,19,13,30,937.0,101.0,4.9,21.0,960.0,1055.9,792.03
2016,7,19,13,45,936.5,98.0,4.95,21.0,938.5,1051.15,789.95
2016,7,19,14,0,936.0,95.0,5.0,21.0,917.0,1042.73,785.53
2016,7,19,14,15,930.0,93.5,5.0,21.0,888.5,1026.86,775.73
2016,7,19,14,30,924.0,92.0,5.0,21.0,860.0,1007.58,763.72
2016,7,19,14,45,919.0,89.5,5.05,21.0,826.0,984.87,749.8
2016,7,19,15,0,914.0,87.0,5.1,21.0,792.0,958.94,733.64
2016,7,19,15,15,903.5,85.0,5.1,20.5,752.0,925.48,713.22
2016,7,19,15,30,893.0,83.0,5.1,20.0,712.0,889.42,690.77
2016,7,19,15,45,882.5,80.0,5.15,20.0,668.0,849.82,664.51
2016,7,19,16,0,872.0,77.0,5.2,20.0,624.0,808.04,636.38
2016,7,19,16,15,855.5,74.5,5.15,19.5,576.0,760.2,604.13
2016,7,19,16,30,839.0,72.0,5.1,19.0,528.0,711.15,570.44
2016,7,19,16,45,820.5,68.0,5.1,19.0,478.5,658.01,532.13
2016,7,19,17,0,802.0,64.0,5.1,19.0,429.0,604.38,491.94
2016,7,19,17,15,772.5,61.0,5.0,18.5,377.5,548.86,448.24
2016,7,19,17,30,743.0,58.0,4.9,18.0,326.0,490.4,400.86
2016,7,19,17,45,704.5,53.0,4.8,17.5,275.5,426.56,347.56
2016,7,19,18,0,666.0,48.0,4.7,17.0,225.0,365.54,294.69
2016,7,19,18,15,602.5,42.5,4.5,16.0,176.5,297.19,234.8
2016,7,19,18,30,539.0,37.0,4.3,15.0,128.0,235.06,178.76
2016,7,19,18,45,437.5,29.0,4.15,14.5,87.0,166.15,117.23
2016,7,19,19,0,336.0,21.0,4.0,14.0,46.0,106.49,52.54
2016,7,19,19,15,168.0,10.5,3.95,13.5,23.0,38.59,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,172.5,10.0,3.2,11.5,22.5,9.53,0.0
2016,7,20,5,30,345.0,20.0,3.3,12.0,45.0,17.12,5.43
2016,7,20,5,45,449.5,27.5,3.45,12.5,86.5,22.72,13.94
2016,7,20,6,0,554.0,35.0,3.6,13.0,128.0,28.09,19.24
2016,7,20,6,15,617.0,40.5,3.6,13.5,176.5,31.39,22.44
2016,7,20,6,30,680.0,46.0,3.6,14.0,225.0,34.58,25.38
2016,7,20,6,45,721.0,49.5,3.6,14.5,276.0,35.95,26.59
2016,7,20,7,0,762.0,53.0,3.6,15.0,327.0,38.24,28.53
2016,7,20,7,15,791.5,56.0,3.55,15.5,379.0,94.7,47.74
2016,7,20,7,30,821.0,59.0,3.5,16.0,431.0,148.6,82.9
2016,7,20,7,45,842.0,61.5,3.5,16.5,481.5,203.85,127.75
2016,7,20,8,0,863.0,64.0,3.5,17.0,532.0,261.19,178.0
2016,7,20,8,15,879.5,66.0,3.45,17.5,580.5,318.67,229.49
2016,7,20,8,30,896.0,68.0,3.4,18.0,629.0,377.27,281.35
2016,7,20,8,45,908.5,70.0,3.35,18.5,673.5,435.13,331.4
2016,7,20,9,0,921.0,72.0,3.3,19.0,718.0,493.19,379.97
2016,7,20,9,15,930.5,73.0,3.3,19.5,758.5,548.73,425.1
2016,7,20,9,30,940.0,74.0,3.3,20.0,799.0,603.62,468.18
2016,7,20,9,45,938.0,81.5,3.3,20.5,832.0,656.53,508.17
2016,7,20,10,0,936.0,89.0,3.3,21.0,865.0,707.29,545.28
2016,7,20,10,15,942.0,90.0,3.35,21.5,894.0,755.35,578.49
2016,7,20,10,30,948.0,91.0,3.4,22.0,923.0,801.53,608.99
2016,7,20,10,45,953.5,91.0,3.45,22.5,945.5,844.28,636.73
2016,7,20,11,0,959.0,91.0,3.5,23.0,968.0,884.69,662.57
2016,7,20,11,15,962.0,91.5,3.55,23.0,983.5,920.91,686.65
2016,7,20,11,30,965.0,92.0,3.6,23.0,999.0,954.27,708.75
2016,7,20,11,45,967.5,91.5,3.7,23.5,1007.0,983.19,726.77
2016,7,20,12,0,970.0,91.0,3.8,24.0,1015.0,1008.95,742.68
2016,7,20,12,15,970.5,91.0,3.85,24.0,1015.0,1029.99,756.63
2016,7,20,12,30,971.0,91.0,3.9,24.0,1015.0,1047.58,768.41
2016,7,20,12,45,970.5,90.0,4.0,24.0,1008.0,1059.6,777.02
2016,7,20,13,0,970.0,89.0,4.1,24.0,1001.0,1067.96,783.38
2016,7,20,13,15,967.5,88.5,4.2,24.0,986.5,1071.11,786.49
2016,7,20,13,30,965.0,88.0,4.3,24.0,972.0,1070.53,787.29
2016,7,20,13,45,962.0,87.0,4.4,24.0,950.0,1065.19,785.1
2016,7,20,14,0,959.0,86.0,4.5,24.0,928.0,1056.15,780.6
2016,7,20,14,15,954.0,85.0,4.6,23.5,899.5,1041.48,774.27
2016,7,20,14,30,949.0,84.0,4.7,23.0,871.0,1023.31,765.73
2016,7,20,14,45,942.0,82.5,4.8,23.0,836.5,999.26,751.65
2016,7,20,15,0,935.0,81.0,4.9,23.0,802.0,972.01,735.33
2016,7,20,15,15,926.0,79.5,4.95,22.5,762.0,939.89,716.59
2016,7,20,15,30,917.0,78.0,5.0,22.0,722.0,905.03,695.72
2016,7,20,15,45,905.0,76.0,5.05,22.0,677.5,864.48,669.19
2016,7,20,16,0,893.0,74.0,5.1,22.0,633.0,821.79,640.83
2016,7,20,16,15,876.5,71.5,5.1,21.5,584.5,773.11,608.68
2016,7,20,16,30,860.0,69.0,5.1,21.0,536.0,723.16,574.99
2016,7,20,16,45,839.5,66.0,5.1,20.5,485.0,668.84,537.28
2016,7,20,17,0,819.0,63.0,5.1,20.0,434.0,614.18,497.69
2016,7,20,17,15,789.5,60.0,5.0,19.5,382.0,557.82,453.57
2016,7,20,17,30,760.0,57.0,4.9,19.0,330.0,498.48,405.72
2016,7,20,17,45,719.0,52.5,4.85,18.5,278.5,433.07,351.43
2016,7,20,18,0,678.0,48.0,4.8,18.0,227.0,370.7,297.67
2016,7,20,18,15,614.0,42.5,4.65,17.0,178.0,301.49,237.22
2016,7,20,18,30,550.0,37.0,4.5,16.0,129.0,238.53,180.58
2016,7,20,18,45,443.5,29.0,4.4,15.5,87.0,167.59,117.5
2016,7,20,19,0,337.0,21.0,4.3,15.0,45.0,106.15,49.61
2016,7,20,19,15,168.5,10.5,4.3,14.5,22.5,38.56,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.5,10.5,3.65,11.5,22.0,10.01,0.0
2016,7,21,5,30,335.0,21.0,3.8,12.0,44.0,18.27,5.5
2016,7,21,5,45,443.5,28.5,3.95,12.5,85.5,23.79,14.8
2016,7,21,6,0,552.0,36.0,4.1,13.0,127.0,29.12,20.12
2016,7,21,6,15,615.5,41.5,4.1,13.5,175.5,32.36,23.28
2016,7,21,6,30,679.0,47.0,4.1,14.0,224.0,35.5,26.2
2016,7,21,6,45,721.5,50.5,4.15,14.5,275.5,36.83,27.36
2016,7,21,7,0,764.0,54.0,4.2,15.0,327.0,38.13,28.43
2016,7,21,7,15,792.5,57.5,4.2,15.5,379.0,94.89,48.21
2016,7,21,7,30,821.0,61.0,4.2,16.0,431.0,149.2,83.52
2016,7,21,7,45,843.0,63.0,4.2,16.5,481.5,204.31,128.16
2016,7,21,8,0,865.0,65.0,4.2,17.0,532.0,261.61,178.42
2016,7,21,8,15,880.5,67.0,4.2,17.5,580.5,318.98,230.05
2016,7,21,8,30,896.0,69.0,4.2,18.0,629.0,377.37,282.04
2016,7,21,8,45,908.5,71.0,4.2,18.5,673.5,435.3,332.5
2016,7,21,9,0,921.0,73.0,4.2,19.0,718.0,493.43,381.56
2016,7,21,9,15,930.0,74.0,4.2,19.5,758.0,548.78,426.95
2016,7,21,9,30,939.0,75.0,4.2,20.0,798.0,603.44,470.28
2016,7,21,9,45,944.0,77.5,4.2,20.5,832.5,656.08,510.65
2016,7,21,10,0,949.0,80.0,4.2,21.0,867.0,707.17,548.64
2016,7,21,10,15,955.0,81.0,4.25,21.0,896.0,755.8,583.47
2016,7,21,10,30,961.0,82.0,4.3,21.0,925.0,802.52,615.94
