Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,45,965.5,82.5,4.4,21.5,947.5,845.46,644.44
2016,7,21,11,0,970.0,83.0,4.5,22.0,970.0,885.94,671.18
2016,7,21,11,15,973.0,83.5,4.6,22.0,985.5,922.51,696.42
2016,7,21,11,30,976.0,84.0,4.7,22.0,1001.0,956.18,719.66
2016,7,21,11,45,978.5,84.0,4.85,22.5,1009.0,985.87,739.12
2016,7,21,12,0,981.0,84.0,5.0,23.0,1017.0,1012.35,756.41
2016,7,21,12,15,981.5,83.5,5.15,22.5,1017.5,1033.07,772.92
2016,7,21,12,30,982.0,83.0,5.3,22.0,1018.0,1050.27,787.26
2016,7,21,12,45,974.0,88.5,5.45,22.0,1009.5,1061.64,796.23
2016,7,21,13,0,966.0,94.0,5.6,22.0,1001.0,1069.28,802.83
2016,7,21,13,15,963.5,93.5,5.65,22.0,986.5,1072.49,805.79
2016,7,21,13,30,961.0,93.0,5.7,22.0,972.0,1071.97,806.37
2016,7,21,13,45,960.0,90.5,5.8,22.0,951.0,1067.1,804.5
2016,7,21,14,0,959.0,88.0,5.9,22.0,930.0,1058.48,800.19
2016,7,21,14,15,954.0,87.0,5.9,21.5,901.5,1043.83,792.71
2016,7,21,14,30,949.0,86.0,5.9,21.0,873.0,1025.67,782.88
2016,7,21,14,45,945.0,83.0,5.9,21.0,839.0,1002.82,768.28
2016,7,21,15,0,941.0,80.0,5.9,21.0,805.0,976.61,751.38
2016,7,21,15,15,932.0,78.5,5.8,20.5,764.5,944.32,731.02
2016,7,21,15,30,923.0,77.0,5.7,20.0,724.0,909.25,708.58
2016,7,21,15,45,913.5,74.0,5.65,20.0,679.5,869.45,681.49
2016,7,21,16,0,904.0,71.0,5.6,20.0,635.0,827.3,652.51
2016,7,21,16,15,888.0,68.5,5.5,19.5,586.5,778.54,619.37
2016,7,21,16,30,872.0,66.0,5.4,19.0,538.0,728.44,584.73
2016,7,21,16,45,853.0,63.0,5.3,19.0,487.0,674.59,545.56
2016,7,21,17,0,834.0,60.0,5.2,19.0,436.0,620.24,504.8
2016,7,21,17,15,804.5,57.0,5.05,18.5,383.5,559.35,456.9
2016,7,21,17,30,775.0,54.0,4.9,18.0,331.0,503.02,410.96
2016,7,21,17,45,734.0,50.0,4.75,17.5,279.0,437.43,356.07
2016,7,21,18,0,693.0,46.0,4.6,17.0,227.0,374.86,301.76
2016,7,21,18,15,629.0,41.0,4.35,16.0,178.0,305.43,240.77
2016,7,21,18,30,565.0,36.0,4.1,15.0,129.0,242.24,183.59
2016,7,21,18,45,455.5,28.0,3.95,14.5,86.5,169.7,118.86
2016,7,21,19,0,346.0,20.0,3.8,14.0,44.0,106.72,46.88
2016,7,21,19,15,173.0,10.0,3.75,13.5,22.0,38.72,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,2.65,11.5,21.0,9.53,0.0
2016,7,22,5,30,334.0,20.0,2.8,12.0,42.0,17.33,4.16
2016,7,22,5,45,443.0,28.0,3.0,12.5,84.0,23.4,14.41
2016,7,22,6,0,552.0,36.0,3.2,13.0,126.0,29.21,20.19
2016,7,22,6,15,617.0,41.5,3.15,13.5,175.0,32.44,23.36
2016,7,22,6,30,682.0,47.0,3.1,14.0,224.0,35.58,26.28
2016,7,22,6,45,725.0,51.0,3.1,15.0,276.0,37.31,27.75
2016,7,22,7,0,768.0,55.0,3.1,16.0,328.0,38.99,29.08
2016,7,22,7,15,798.5,58.5,3.05,16.5,381.0,94.99,48.24
2016,7,22,7,30,829.0,62.0,3.0,17.0,434.0,149.96,83.45
2016,7,22,7,45,851.0,64.5,2.95,17.5,485.5,206.02,128.4
2016,7,22,8,0,873.0,67.0,2.9,18.0,537.0,264.28,178.96
2016,7,22,8,15,889.5,69.0,2.9,18.5,586.0,322.5,230.72
2016,7,22,8,30,906.0,71.0,2.9,19.0,635.0,381.84,282.85
2016,7,22,8,45,918.5,73.0,2.95,20.0,680.5,440.42,332.61
2016,7,22,9,0,931.0,75.0,3.0,21.0,726.0,499.18,380.73
2016,7,22,9,15,941.0,76.5,3.0,21.5,767.0,556.13,426.38
2016,7,22,9,30,951.0,78.0,3.0,22.0,808.0,612.47,469.97
2016,7,22,9,45,951.0,84.0,3.0,22.5,842.0,665.93,509.86
2016,7,22,10,0,951.0,90.0,3.0,23.0,876.0,717.4,546.99
2016,7,22,10,15,956.5,91.0,3.0,23.5,905.0,765.91,579.79
2016,7,22,10,30,962.0,92.0,3.0,24.0,934.0,812.46,609.75
2016,7,22,10,45,966.5,92.5,3.05,24.5,956.5,855.58,637.23
2016,7,22,11,0,971.0,93.0,3.1,25.0,979.0,896.24,662.76
2016,7,22,11,15,974.0,93.5,3.15,25.0,994.5,932.98,686.78
2016,7,22,11,30,977.0,94.0,3.2,25.0,1010.0,966.82,708.82
2016,7,22,11,45,978.0,94.0,3.25,25.5,1017.5,995.29,725.89
2016,7,22,12,0,979.0,94.0,3.3,26.0,1025.0,1020.49,740.79
2016,7,22,12,15,979.0,94.0,3.4,26.0,1025.0,1041.33,754.78
2016,7,22,12,30,979.0,94.0,3.5,26.0,1025.0,1058.66,766.62
2016,7,22,12,45,976.0,95.0,3.6,26.0,1017.0,1070.43,775.01
2016,7,22,13,0,973.0,96.0,3.7,26.0,1009.0,1078.51,781.18
2016,7,22,13,15,970.5,95.5,3.8,26.0,993.5,1081.78,784.41
2016,7,22,13,30,968.0,95.0,3.9,26.0,978.0,1081.3,785.37
2016,7,22,13,45,963.0,94.5,4.0,26.0,955.5,1074.56,782.41
2016,7,22,14,0,958.0,94.0,4.1,26.0,933.0,1064.13,777.19
2016,7,22,14,15,952.5,92.5,4.2,25.5,904.0,1048.51,770.17
2016,7,22,14,30,947.0,91.0,4.3,25.0,875.0,1029.37,760.86
2016,7,22,14,45,938.5,90.0,4.4,25.0,839.5,1004.51,746.23
2016,7,22,15,0,930.0,89.0,4.5,25.0,804.0,976.51,729.46
2016,7,22,15,15,920.0,87.0,4.55,24.5,763.0,943.07,710.15
2016,7,22,15,30,910.0,85.0,4.6,24.0,722.0,906.92,688.85
2016,7,22,15,45,896.5,83.0,4.65,24.0,677.0,865.3,662.08
2016,7,22,16,0,883.0,81.0,4.7,24.0,632.0,821.66,633.56
2016,7,22,16,15,866.0,78.5,4.75,23.5,583.0,772.95,602.16
2016,7,22,16,30,849.0,76.0,4.8,23.0,534.0,723.02,569.21
2016,7,22,16,45,825.0,73.5,4.85,22.5,482.5,671.87,534.56
2016,7,22,17,0,801.0,71.0,4.9,22.0,431.0,615.74,493.96
2016,7,22,17,15,769.5,67.0,4.9,21.0,378.5,553.6,447.17
2016,7,22,17,30,738.0,63.0,4.9,20.0,326.0,492.82,399.53
2016,7,22,17,45,691.0,58.5,4.9,19.5,273.5,425.37,343.91
2016,7,22,18,0,644.0,54.0,4.9,19.0,221.0,361.56,289.28
2016,7,22,18,15,574.0,47.5,4.8,18.0,172.0,292.49,229.33
2016,7,22,18,30,504.0,41.0,4.7,17.0,123.0,228.76,172.57
2016,7,22,18,45,385.5,31.5,4.65,16.5,81.5,155.62,108.45
2016,7,22,19,0,267.0,22.0,4.6,16.0,40.0,92.12,36.98
2016,7,22,19,15,133.5,11.0,4.5,15.5,20.0,32.91,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,140.0,10.5,1.6,12.5,19.5,10.01,0.0
2016,7,23,5,30,280.0,21.0,1.7,13.0,39.0,16.92,3.01
2016,7,23,5,45,397.0,29.5,1.85,14.0,80.0,22.88,13.81
2016,7,23,6,0,514.0,38.0,2.0,15.0,121.0,28.56,19.42
2016,7,23,6,15,582.5,44.0,1.9,15.5,169.5,34.75,25.2
2016,7,23,6,30,651.0,50.0,1.8,16.0,218.0,38.2,28.39
2016,7,23,6,45,697.5,54.5,1.75,17.0,270.0,40.21,30.09
2016,7,23,7,0,744.0,59.0,1.7,18.0,322.0,42.15,31.62
2016,7,23,7,15,775.0,62.5,1.7,19.0,374.5,89.9,44.58
2016,7,23,7,30,806.0,66.0,1.7,20.0,427.0,143.74,78.3
2016,7,23,7,45,829.5,69.0,1.75,21.0,478.5,204.96,126.28
2016,7,23,8,0,853.0,72.0,1.8,22.0,530.0,262.87,175.02
2016,7,23,8,15,870.5,74.0,1.9,22.5,578.5,320.37,224.96
2016,7,23,8,30,888.0,76.0,2.0,23.0,627.0,379.11,275.39
2016,7,23,8,45,901.0,78.0,2.15,24.0,672.5,437.01,323.57
2016,7,23,9,0,914.0,80.0,2.3,25.0,718.0,495.17,370.29
2016,7,23,9,15,924.0,81.5,2.4,25.5,758.5,551.33,414.55
2016,7,23,9,30,934.0,83.0,2.5,26.0,799.0,606.9,456.92
2016,7,23,9,45,941.5,84.5,2.65,27.0,834.5,660.11,495.51
2016,7,23,10,0,949.0,86.0,2.8,28.0,870.0,712.0,531.91
2016,7,23,10,15,954.5,87.0,2.9,28.5,899.0,760.45,564.36
2016,7,23,10,30,960.0,88.0,3.0,29.0,928.0,806.94,594.22
2016,7,23,10,45,963.5,89.5,3.1,29.5,950.0,850.17,621.54
2016,7,23,11,0,967.0,91.0,3.2,30.0,972.0,890.88,646.94
2016,7,23,11,15,970.0,91.5,3.3,30.0,987.5,927.51,670.8
2016,7,23,11,30,973.0,92.0,3.4,30.0,1003.0,961.26,692.76
2016,7,23,11,45,973.0,93.0,3.5,30.0,1010.5,989.72,711.29
2016,7,23,12,0,973.0,94.0,3.6,30.0,1018.0,1014.87,727.76
2016,7,23,12,15,973.0,94.0,3.75,30.0,1018.0,1035.62,741.85
2016,7,23,12,30,973.0,94.0,3.9,30.0,1018.0,1052.88,753.81
2016,7,23,12,45,968.0,96.5,4.05,30.0,1009.5,1064.15,762.07
2016,7,23,13,0,963.0,99.0,4.2,30.0,1001.0,1071.73,768.12
2016,7,23,13,15,960.5,98.5,4.3,29.5,986.5,1075.0,772.77
2016,7,23,13,30,958.0,98.0,4.4,29.0,972.0,1074.54,775.19
2016,7,23,13,45,954.5,97.0,4.55,29.0,950.0,1068.83,773.11
2016,7,23,14,0,951.0,96.0,4.7,29.0,928.0,1059.43,768.88
2016,7,23,14,15,945.5,95.0,4.75,28.5,899.0,1044.43,762.13
2016,7,23,14,30,940.0,94.0,4.8,28.0,870.0,1025.95,753.14
2016,7,23,14,45,932.0,92.5,4.9,28.0,835.0,1001.15,738.83
2016,7,23,15,0,924.0,91.0,5.0,28.0,800.0,973.2,722.35
2016,7,23,15,15,914.0,89.0,5.0,27.5,759.5,939.89,702.85
2016,7,23,15,30,904.0,87.0,5.0,27.0,719.0,903.9,681.33
2016,7,23,15,45,890.5,85.0,5.05,27.0,673.5,862.45,654.73
2016,7,23,16,0,877.0,83.0,5.1,27.0,628.0,818.99,626.41
2016,7,23,16,15,859.5,80.5,5.1,26.0,579.5,770.09,595.95
2016,7,23,16,30,842.0,78.0,5.1,25.0,531.0,720.03,563.91
2016,7,23,16,45,818.0,75.0,5.1,24.5,479.5,668.6,528.94
2016,7,23,17,0,794.0,72.0,5.1,24.0,428.0,612.14,487.99
2016,7,23,17,15,762.0,68.0,5.1,23.0,375.0,549.99,441.4
2016,7,23,17,30,730.0,64.0,5.1,22.0,322.0,489.25,394.03
2016,7,23,17,45,682.5,59.5,5.1,21.5,270.0,421.91,338.79
2016,7,23,18,0,635.0,55.0,5.1,21.0,218.0,360.17,286.09
2016,7,23,18,15,563.5,48.0,5.0,20.0,169.0,288.65,224.6
2016,7,23,18,30,492.0,41.0,4.9,19.0,120.0,224.43,167.89
2016,7,23,18,45,371.5,31.5,4.85,18.5,79.0,151.48,104.36
2016,7,23,19,0,251.0,22.0,4.8,18.0,38.0,87.94,31.06
2016,7,23,19,15,125.5,11.0,4.7,17.5,19.0,31.46,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,120.0,10.5,3.3,12.5,18.0,10.01,0.0
2016,7,24,5,30,240.0,21.0,3.3,13.0,36.0,17.0,1.96
2016,7,24,5,45,359.0,31.0,3.3,13.5,76.0,24.33,14.98
2016,7,24,6,0,478.0,41.0,3.3,14.0,116.0,31.26,21.84
2016,7,24,6,15,550.0,47.5,3.25,14.5,164.5,34.76,25.29
2016,7,24,6,30,622.0,54.0,3.2,15.0,213.0,38.14,28.43
2016,7,24,6,45,670.0,59.0,3.15,16.0,264.5,44.05,33.6
2016,7,24,7,0,718.0,64.0,3.1,17.0,316.0,46.21,35.33
2016,7,24,7,15,751.0,68.0,3.05,17.5,368.5,92.01,47.75
2016,7,24,7,30,784.0,72.0,3.0,18.0,421.0,145.16,81.25
2016,7,24,7,45,809.0,75.0,3.0,19.0,473.0,199.93,124.42
2016,7,24,8,0,834.0,78.0,3.0,20.0,525.0,257.39,173.37
2016,7,24,8,15,852.0,81.0,3.0,20.5,574.0,320.1,227.95
2016,7,24,8,30,870.0,84.0,3.0,21.0,623.0,378.97,279.04
2016,7,24,8,45,884.5,85.5,3.05,22.0,668.5,436.21,327.21
2016,7,24,9,0,899.0,87.0,3.1,23.0,714.0,493.86,374.04
2016,7,24,9,15,910.0,89.0,3.1,23.5,755.0,550.32,418.95
2016,7,24,9,30,921.0,91.0,3.1,24.0,796.0,606.33,461.97
2016,7,24,9,45,929.0,92.5,3.15,24.5,831.0,659.34,501.58
2016,7,24,10,0,937.0,94.0,3.2,25.0,866.0,711.1,539.1
2016,7,24,10,15,943.0,95.5,3.25,25.5,895.5,759.96,572.48
2016,7,24,10,30,949.0,97.0,3.3,26.0,925.0,806.93,602.93
2016,7,24,10,45,953.5,97.5,3.4,26.5,947.5,849.69,630.39
2016,7,24,11,0,958.0,98.0,3.5,27.0,970.0,890.02,655.96
2016,7,24,11,15,961.0,98.5,3.55,27.0,985.5,926.46,679.78
2016,7,24,11,30,964.0,99.0,3.6,27.0,1001.0,960.04,701.65
2016,7,24,11,45,965.0,99.5,3.7,27.5,1008.5,988.78,719.2
2016,7,24,12,0,966.0,100.0,3.8,28.0,1016.0,1014.28,734.64
2016,7,24,12,15,966.0,100.0,3.85,28.0,1016.0,1034.98,748.13
2016,7,24,12,30,966.0,100.0,3.9,28.0,1016.0,1052.21,759.49
2016,7,24,12,45,962.5,101.0,3.95,28.0,1008.0,1063.42,767.09
2016,7,24,13,0,959.0,102.0,4.0,28.0,1000.0,1070.96,772.5
2016,7,24,13,15,956.0,101.5,4.05,28.0,984.5,1073.74,775.0
2016,7,24,13,30,953.0,101.0,4.1,28.0,969.0,1072.81,775.27
2016,7,24,13,45,948.5,100.0,4.2,28.0,946.5,1066.13,772.31
2016,7,24,14,0,944.0,99.0,4.3,28.0,924.0,1055.79,767.11
2016,7,24,14,15,938.0,98.0,4.35,27.5,894.5,1040.39,759.9
2016,7,24,14,30,932.0,97.0,4.4,27.0,865.0,1021.53,750.48
2016,7,24,14,45,923.5,95.0,4.5,27.0,829.5,995.84,735.33
2016,7,24,15,0,915.0,93.0,4.6,27.0,794.0,967.04,718.12
2016,7,24,15,15,904.5,91.5,4.6,26.5,753.5,934.05,698.9
2016,7,24,15,30,894.0,90.0,4.6,26.0,713.0,898.44,677.69
2016,7,24,15,45,879.5,87.5,4.7,26.0,667.5,855.87,650.72
2016,7,24,16,0,865.0,85.0,4.8,26.0,622.0,811.38,622.0
2016,7,24,16,15,847.0,82.5,4.8,25.0,573.0,762.52,591.52
2016,7,24,16,30,829.0,80.0,4.8,24.0,524.0,717.6,563.19
2016,7,24,16,45,804.0,76.5,4.85,23.5,472.5,660.41,524.06
2016,7,24,17,0,779.0,73.0,4.9,23.0,421.0,603.3,482.56
2016,7,24,17,15,746.0,69.0,4.85,22.0,368.5,541.22,435.71
2016,7,24,17,30,713.0,65.0,4.8,21.0,316.0,480.68,388.24
2016,7,24,17,45,665.0,60.0,4.8,20.5,264.5,413.36,332.89
2016,7,24,18,0,617.0,55.0,4.8,20.0,213.0,351.8,280.24
2016,7,24,18,15,545.0,48.0,4.8,19.0,164.5,281.09,219.34
2016,7,24,18,30,473.0,41.0,4.8,18.0,116.0,217.74,163.28
2016,7,24,18,45,352.5,31.0,4.8,17.0,76.0,145.41,100.26
2016,7,24,19,0,232.0,21.0,4.8,16.0,36.0,82.15,24.64
2016,7,24,19,15,116.0,10.5,4.8,15.5,18.0,29.3,0.0
2016,7,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,3.55,11.5,16.5,10.01,0.0
2016,7,25,5,30,208.0,21.0,3.6,12.0,33.0,17.1,0.71
2016,7,25,5,45,326.0,32.0,3.65,12.5,72.5,25.36,15.83
2016,7,25,6,0,444.0,43.0,3.7,13.0,112.0,33.15,23.57
2016,7,25,6,15,517.5,50.5,3.65,13.5,160.0,37.38,27.71
2016,7,25,6,30,591.0,58.0,3.6,14.0,208.0,41.44,31.49
2016,7,25,6,45,640.5,64.0,3.6,14.5,259.5,44.03,33.8
2016,7,25,7,0,690.0,70.0,3.6,15.0,311.0,46.48,35.87
2016,7,25,7,15,724.5,74.5,3.6,15.5,363.5,95.0,51.85
2016,7,25,7,30,759.0,79.0,3.6,16.0,416.0,147.21,84.8
2016,7,25,7,45,783.5,83.0,3.6,17.0,467.0,201.34,127.68
2016,7,25,8,0,808.0,87.0,3.6,18.0,518.0,258.16,176.37
2016,7,25,8,15,827.5,90.0,3.6,18.5,567.0,315.1,226.74
2016,7,25,8,30,847.0,93.0,3.6,19.0,616.0,373.66,278.04
2016,7,25,8,45,859.0,97.0,3.6,19.5,661.0,435.19,330.51
2016,7,25,9,0,871.0,101.0,3.6,20.0,706.0,492.67,378.35
2016,7,25,9,15,882.5,103.0,3.6,20.5,747.0,548.11,423.13
2016,7,25,9,30,894.0,105.0,3.6,21.0,788.0,603.18,466.15
2016,7,25,9,45,901.5,107.5,3.6,22.0,823.0,655.64,504.87
2016,7,25,10,0,909.0,110.0,3.6,23.0,858.0,706.86,541.32
2016,7,25,10,15,915.5,111.5,3.6,23.5,887.5,755.0,575.06
2016,7,25,10,30,922.0,113.0,3.6,24.0,917.0,801.37,605.33
2016,7,25,10,45,924.5,115.5,3.65,24.5,939.0,843.53,632.51
2016,7,25,11,0,927.0,118.0,3.7,25.0,961.0,883.22,657.73
2016,7,25,11,15,930.5,118.5,3.75,25.0,976.5,919.26,681.59
2016,7,25,11,30,934.0,119.0,3.8,25.0,992.0,952.57,703.55
2016,7,25,11,45,935.0,120.0,3.9,25.5,999.5,981.19,721.26
2016,7,25,12,0,936.0,121.0,4.0,26.0,1007.0,1006.69,736.89
2016,7,25,12,15,936.0,121.0,4.05,26.0,1007.5,1027.03,750.31
2016,7,25,12,30,936.0,121.0,4.1,26.0,1008.0,1044.0,761.64
2016,7,25,12,45,938.5,118.0,4.2,26.5,1001.5,1056.98,769.29
2016,7,25,13,0,941.0,115.0,4.3,27.0,995.0,1066.41,774.73
2016,7,25,13,15,938.0,114.5,4.35,27.0,980.0,1069.25,777.25
2016,7,25,13,30,935.0,114.0,4.4,27.0,965.0,1068.43,777.57
2016,7,25,13,45,932.0,112.0,4.45,27.0,943.0,1062.39,774.63
2016,7,25,14,0,929.0,110.0,4.5,27.0,921.0,1052.7,769.46
2016,7,25,14,15,923.0,109.0,4.55,26.5,892.0,1037.54,762.31
2016,7,25,14,30,917.0,108.0,4.6,26.0,863.0,1018.98,753.07
2016,7,25,14,45,911.0,105.0,4.7,26.0,828.0,994.93,739.22
2016,7,25,15,0,905.0,102.0,4.8,26.0,793.0,967.7,723.16
2016,7,25,15,15,894.0,100.0,4.8,25.5,752.5,933.98,703.24
2016,7,25,15,30,883.0,98.0,4.8,25.0,712.0,897.69,681.37
2016,7,25,15,45,872.5,94.0,4.8,25.0,667.0,857.2,654.99
2016,7,25,16,0,862.0,90.0,4.8,25.0,622.0,814.53,626.81
2016,7,25,16,15,843.0,87.0,4.75,24.5,573.0,769.92,597.86
2016,7,25,16,30,824.0,84.0,4.7,24.0,524.0,718.39,563.35
2016,7,25,16,45,803.5,79.0,4.7,23.5,473.0,662.75,525.3
2016,7,25,17,0,783.0,74.0,4.7,23.0,422.0,606.8,484.58
2016,7,25,17,15,749.5,70.0,4.6,22.0,369.5,544.18,437.31
2016,7,25,17,30,716.0,66.0,4.5,21.0,317.0,483.12,389.46
2016,7,25,17,45,672.0,60.0,4.4,20.5,265.5,416.49,334.67
2016,7,25,18,0,628.0,54.0,4.3,20.0,214.0,355.2,282.22
2016,7,25,18,15,555.5,47.0,4.15,19.0,165.0,283.71,220.7
2016,7,25,18,30,483.0,40.0,4.0,18.0,116.0,219.67,164.11
2016,7,25,18,45,365.5,30.0,3.85,17.5,75.5,147.73,100.88
2016,7,25,19,0,248.0,20.0,3.7,17.0,35.0,84.09,19.5
2016,7,25,19,15,124.0,10.0,3.7,16.5,17.5,30.04,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,10.0,2.25,12.5,16.0,9.53,0.0
2016,7,26,5,30,223.0,20.0,2.4,13.0,32.0,16.25,0.0
2016,7,26,5,45,341.0,30.5,2.6,14.0,71.5,24.08,14.55
2016,7,26,6,0,459.0,41.0,2.8,15.0,111.0,31.47,21.88
2016,7,26,6,15,532.0,48.5,2.65,15.5,159.5,35.79,26.07
2016,7,26,6,30,605.0,56.0,2.5,16.0,208.0,39.93,29.89
2016,7,26,6,45,653.0,62.0,2.4,17.0,259.5,42.6,32.19
2016,7,26,7,0,701.0,68.0,2.3,18.0,311.0,49.69,38.26
2016,7,26,7,15,735.0,72.0,2.25,18.5,363.5,92.59,49.21
2016,7,26,7,30,769.0,76.0,2.2,19.0,416.0,144.98,81.5
2016,7,26,7,45,793.5,80.0,2.2,20.0,467.5,199.73,124.12
2016,7,26,8,0,818.0,84.0,2.2,21.0,519.0,257.15,172.47
2016,7,26,8,15,836.5,87.0,2.1,22.0,568.0,314.42,221.68
2016,7,26,8,30,855.0,90.0,2.0,23.0,617.0,377.46,274.47
2016,7,26,8,45,869.0,93.0,1.95,24.0,662.5,435.16,321.79
2016,7,26,9,0,883.0,96.0,1.9,25.0,708.0,493.26,367.58
2016,7,26,9,15,894.0,98.0,1.8,25.5,749.0,549.09,410.44
2016,7,26,9,30,905.0,100.0,1.7,26.0,790.0,604.49,451.21
2016,7,26,9,45,913.0,102.0,1.65,27.0,825.0,657.37,487.91
2016,7,26,10,0,921.0,104.0,1.6,28.0,860.0,709.03,522.23
2016,7,26,10,15,927.0,105.0,1.6,28.5,889.5,756.91,553.54
2016,7,26,10,30,933.0,106.0,1.6,29.0,919.0,802.93,581.62
2016,7,26,10,45,938.0,107.0,1.6,30.0,941.5,846.1,606.16
2016,7,26,11,0,943.0,108.0,1.6,31.0,964.0,886.93,628.73
2016,7,26,11,15,946.0,108.5,1.7,31.0,979.5,923.04,651.74
2016,7,26,11,30,949.0,109.0,1.8,31.0,995.0,956.33,672.98
2016,7,26,11,45,951.0,109.0,1.9,31.5,1003.0,985.26,690.12
2016,7,26,12,0,953.0,109.0,2.0,32.0,1011.0,1011.03,705.31
2016,7,26,12,15,953.5,109.0,2.15,32.0,1011.0,1032.1,719.67
2016,7,26,12,30,954.0,109.0,2.3,32.0,1011.0,1049.74,732.04
2016,7,26,12,45,946.5,112.0,2.5,32.0,1001.5,1058.98,739.89
2016,7,26,13,0,939.0,115.0,2.7,32.0,992.0,1064.54,745.57
2016,7,26,13,15,936.5,114.5,2.85,32.0,977.0,1067.87,749.45
2016,7,26,13,30,934.0,114.0,3.0,32.0,962.0,1067.55,751.16
2016,7,26,13,45,930.5,112.0,3.15,32.0,940.0,1061.0,749.07
2016,7,26,14,0,927.0,110.0,3.3,32.0,918.0,1050.81,744.78
2016,7,26,14,15,921.0,108.5,3.4,31.5,888.5,1035.11,738.15
2016,7,26,14,30,915.0,107.0,3.5,31.0,859.0,1016.01,729.37
2016,7,26,14,45,907.5,104.5,3.6,31.0,824.0,991.07,715.33
2016,7,26,15,0,900.0,102.0,3.7,31.0,789.0,963.02,699.21
2016,7,26,15,15,889.0,100.0,3.75,30.5,748.0,929.39,680.39
2016,7,26,15,30,878.0,98.0,3.8,30.0,707.0,893.2,659.64
2016,7,26,15,45,865.0,95.0,3.9,30.0,662.0,851.84,634.03
2016,7,26,16,0,852.0,92.0,4.0,30.0,617.0,814.42,610.82
2016,7,26,16,15,832.5,89.0,4.05,29.5,568.0,763.88,579.02
2016,7,26,16,30,813.0,86.0,4.1,29.0,519.0,712.36,545.88
2016,7,26,16,45,789.5,81.5,4.15,28.5,467.5,655.63,508.14
2016,7,26,17,0,766.0,77.0,4.2,28.0,416.0,598.89,467.74
2016,7,26,17,15,732.0,72.5,4.15,27.0,363.5,536.14,421.67
2016,7,26,17,30,698.0,68.0,4.1,26.0,311.0,475.03,375.01
2016,7,26,17,45,650.5,62.0,4.1,25.0,259.5,409.5,323.0
2016,7,26,18,0,603.0,56.0,4.1,24.0,208.0,346.0,270.54
2016,7,26,18,15,530.0,48.5,4.05,23.0,159.5,275.1,210.62
2016,7,26,18,30,457.0,41.0,4.0,22.0,111.0,211.71,155.58
2016,7,26,18,45,340.0,30.0,3.95,21.0,71.5,140.39,93.99
2016,7,26,19,0,223.0,19.0,3.9,20.0,32.0,76.94,10.82
2016,7,26,19,15,111.5,9.5,3.85,19.5,16.0,27.39,0.0
2016,7,26,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,8.5,3.1,14.5,12.0,8.1,0.0
2016,7,27,5,30,115.0,17.0,3.1,15.0,24.0,13.34,0.0
2016,7,27,5,45,210.5,32.5,3.1,15.5,59.0,25.25,15.3
2016,7,27,6,0,306.0,48.0,3.1,16.0,94.0,36.71,26.29
2016,7,27,6,15,376.5,59.5,3.0,16.5,138.0,44.56,33.62
2016,7,27,6,30,447.0,71.0,2.9,17.0,182.0,52.59,40.91
2016,7,27,6,45,500.0,80.0,2.85,17.5,231.0,57.07,44.85
2016,7,27,7,0,553.0,89.0,2.8,18.0,280.0,61.27,48.4
2016,7,27,7,15,590.5,96.0,2.85,19.0,329.5,98.51,58.72
2016,7,27,7,30,628.0,103.0,2.9,20.0,379.0,145.72,87.89
2016,7,27,7,45,659.0,108.0,3.0,21.0,429.0,194.68,125.36
2016,7,27,8,0,690.0,113.0,3.1,22.0,479.0,247.18,168.82
2016,7,27,8,15,712.0,117.5,3.05,22.5,526.0,299.98,214.11
2016,7,27,8,30,734.0,122.0,3.0,23.0,573.0,354.81,260.73
2016,7,27,8,45,753.5,124.5,3.0,23.5,617.5,412.0,308.23
2016,7,27,9,0,773.0,127.0,3.0,24.0,662.0,466.68,352.6
2016,7,27,9,15,786.0,130.0,3.0,24.5,702.0,519.47,394.25
2016,7,27,9,30,799.0,133.0,3.0,25.0,742.0,572.3,434.6
2016,7,27,9,45,790.0,146.0,3.0,26.0,771.0,620.56,469.17
2016,7,27,10,0,781.0,159.0,3.0,27.0,800.0,666.4,500.72
2016,7,27,10,15,789.5,161.5,3.0,27.5,828.5,712.42,532.71
2016,7,27,10,30,798.0,164.0,3.0,28.0,857.0,757.22,563.04
2016,7,27,10,45,808.5,162.5,3.05,28.5,880.5,798.4,589.45
2016,7,27,11,0,819.0,161.0,3.1,29.0,904.0,838.01,614.34
2016,7,27,11,15,823.0,162.5,3.15,29.0,919.0,873.11,637.26
2016,7,27,11,30,827.0,164.0,3.2,29.0,934.0,905.86,658.57
2016,7,27,11,45,834.0,161.0,3.3,29.5,943.0,934.44,676.09
2016,7,27,12,0,841.0,158.0,3.4,30.0,952.0,960.41,691.89
2016,7,27,12,15,841.0,158.0,3.5,30.0,952.5,979.87,704.89
2016,7,27,12,30,841.0,158.0,3.6,30.0,953.0,996.21,716.01
2016,7,27,12,45,855.0,148.0,3.7,30.5,950.5,1004.21,720.42
2016,7,27,13,0,869.0,138.0,3.8,31.0,948.0,1017.82,728.59
2016,7,27,13,15,866.0,137.0,3.9,30.5,933.0,1020.02,732.43
2016,7,27,13,30,863.0,136.0,4.0,30.0,918.0,1018.81,734.27
2016,7,27,13,45,862.0,132.5,4.15,30.0,897.5,1013.63,732.5
2016,7,27,14,0,861.0,129.0,4.3,30.0,877.0,1005.01,728.58
2016,7,27,14,15,854.0,127.0,4.4,29.5,848.5,988.63,720.81
2016,7,27,14,30,847.0,125.0,4.5,29.0,820.0,969.09,710.99
2016,7,27,14,45,842.0,120.5,4.6,29.0,787.0,945.73,697.19
2016,7,27,15,0,837.0,116.0,4.7,29.0,754.0,919.36,681.55
2016,7,27,15,15,824.5,113.5,4.75,28.5,714.0,892.81,666.81
2016,7,27,15,30,812.0,111.0,4.8,28.0,674.0,856.28,645.0
2016,7,27,15,45,801.5,106.0,4.85,27.5,630.5,816.52,620.66
2016,7,27,16,0,791.0,101.0,4.9,27.0,587.0,774.75,594.47
2016,7,27,16,15,770.5,97.5,4.9,26.5,539.5,725.11,561.88
2016,7,27,16,30,750.0,94.0,4.9,26.0,492.0,674.7,528.1
2016,7,27,16,45,729.0,88.0,4.9,25.5,443.0,620.67,490.57
2016,7,27,17,0,708.0,82.0,4.9,25.0,394.0,566.55,450.61
2016,7,27,17,15,672.0,77.0,4.8,24.0,343.0,506.81,405.41
2016,7,27,17,30,636.0,72.0,4.7,23.0,292.0,447.09,358.63
2016,7,27,17,45,592.0,65.0,4.65,22.5,243.0,383.45,306.47
2016,7,27,18,0,548.0,58.0,4.6,22.0,194.0,323.44,255.49
2016,7,27,18,15,475.0,49.5,4.5,21.0,148.0,254.42,196.55
2016,7,27,18,30,402.0,41.0,4.4,20.0,102.0,193.02,142.9
2016,7,27,18,45,294.0,29.5,4.3,19.0,65.0,126.91,85.01
2016,7,27,19,0,186.0,18.0,4.2,18.0,28.0,67.22,2.0
2016,7,27,19,15,93.0,9.0,4.2,17.5,14.0,23.78,0.0
2016,7,27,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,100.5,8.5,3.3,12.5,14.0,8.1,0.0
2016,7,28,5,30,201.0,17.0,3.3,13.0,28.0,13.56,0.0
2016,7,28,5,45,315.5,27.5,3.35,13.5,65.0,21.48,12.18
2016,7,28,6,0,430.0,38.0,3.4,14.0,102.0,28.95,19.71
2016,7,28,6,15,502.0,45.5,3.35,14.5,148.5,33.39,24.01
2016,7,28,6,30,574.0,53.0,3.3,15.0,195.0,37.61,27.93
2016,7,28,6,45,623.0,58.5,3.3,15.5,244.5,39.98,30.06
2016,7,28,7,0,672.0,64.0,3.3,16.0,294.0,46.44,35.7
2016,7,28,7,15,496.5,112.5,3.25,16.5,298.0,106.45,69.09
2016,7,28,7,30,321.0,161.0,3.2,17.0,302.0,161.65,115.23
2016,7,28,7,45,555.5,120.0,3.2,18.0,399.0,186.29,124.39
2016,7,28,8,0,790.0,79.0,3.2,19.0,496.0,244.96,165.5
2016,7,28,8,15,808.5,81.5,3.15,19.5,543.5,300.23,214.3
2016,7,28,8,30,827.0,84.0,3.1,20.0,591.0,361.34,267.27
2016,7,28,8,45,841.0,86.5,3.1,21.0,635.0,417.07,314.45
2016,7,28,9,0,855.0,89.0,3.1,22.0,679.0,473.23,360.35
2016,7,28,9,15,866.0,91.0,3.1,22.5,719.0,527.61,404.0
2016,7,28,9,30,877.0,93.0,3.1,23.0,759.0,581.61,445.89
2016,7,28,9,45,887.0,93.5,3.15,24.0,794.0,633.0,483.78
2016,7,28,10,0,897.0,94.0,3.2,25.0,829.0,683.4,519.66
2016,7,28,10,15,903.0,95.5,3.3,25.5,857.0,730.68,552.61
2016,7,28,10,30,909.0,97.0,3.4,26.0,885.0,776.17,582.59
2016,7,28,10,45,912.5,98.0,3.5,26.5,906.5,817.21,609.18
2016,7,28,11,0,916.0,99.0,3.6,27.0,928.0,855.88,633.92
2016,7,28,11,15,918.5,100.0,3.75,27.0,942.5,891.13,657.73
2016,7,28,11,30,921.0,101.0,3.9,27.0,957.0,923.62,679.68
2016,7,28,11,45,921.0,102.0,4.05,27.5,964.0,950.91,696.8
2016,7,28,12,0,921.0,103.0,4.2,28.0,971.0,975.06,711.84
2016,7,28,12,15,920.5,102.5,4.3,28.0,971.0,993.99,724.64
2016,7,28,12,30,920.0,102.0,4.4,28.0,971.0,1009.55,735.35
2016,7,28,12,45,912.0,106.0,4.5,28.0,961.0,1018.85,742.06
2016,7,28,13,0,904.0,110.0,4.6,28.0,951.0,1024.58,746.61
2016,7,28,13,15,901.0,109.5,4.7,28.0,936.5,1027.17,749.48
2016,7,28,13,30,898.0,109.0,4.8,28.0,922.0,1026.22,750.25
2016,7,28,13,45,893.0,108.0,4.9,28.0,900.0,1019.22,747.14
2016,7,28,14,0,888.0,107.0,5.0,28.0,878.0,1008.76,741.85
2016,7,28,14,15,881.5,105.5,5.05,27.5,849.5,992.9,734.14
2016,7,28,14,30,875.0,104.0,5.1,27.0,821.0,973.77,724.27
2016,7,28,14,45,866.5,102.0,5.15,27.0,786.5,949.04,709.13
2016,7,28,15,0,858.0,100.0,5.2,27.0,752.0,921.39,691.98
2016,7,28,15,15,846.5,98.0,5.2,26.5,712.5,888.27,672.02
2016,7,28,15,30,835.0,96.0,5.2,26.0,673.0,852.75,650.21
2016,7,28,15,45,821.0,93.0,5.2,25.5,629.0,811.79,624.27
2016,7,28,16,0,807.0,90.0,5.2,25.0,585.0,774.97,600.97
2016,7,28,16,15,788.0,87.0,5.15,24.5,537.5,726.45,568.52
2016,7,28,16,30,769.0,84.0,5.1,24.0,490.0,677.02,534.88
2016,7,28,16,45,744.0,80.0,5.05,23.5,440.5,621.66,496.07
2016,7,28,17,0,719.0,76.0,5.0,23.0,391.0,566.54,454.74
2016,7,28,17,15,684.5,71.5,4.9,22.0,340.5,505.7,408.23
2016,7,28,17,30,650.0,67.0,4.8,21.0,290.0,448.53,362.88
2016,7,28,17,45,601.5,61.0,4.7,20.5,240.5,383.13,308.67
2016,7,28,18,0,553.0,55.0,4.6,20.0,191.0,321.83,256.08
2016,7,28,18,15,480.5,47.0,4.5,19.0,145.5,253.37,197.0
2016,7,28,18,30,408.0,39.0,4.4,18.0,100.0,192.51,143.24
2016,7,28,18,45,296.0,28.0,4.3,17.5,63.5,125.64,83.78
2016,7,28,19,0,184.0,17.0,4.2,17.0,27.0,65.18,0.0
2016,7,28,19,15,92.0,8.5,4.2,16.5,13.5,23.05,0.0
2016,7,28,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,8.5,3.3,13.0,11.5,8.1,0.0
2016,7,29,5,30,130.0,17.0,3.3,13.0,23.0,13.4,0.0
2016,7,29,5,45,228.0,30.5,3.35,13.5,57.5,23.74,13.91
2016,7,29,6,0,326.0,44.0,3.4,14.0,92.0,34.48,24.5
2016,7,29,6,15,398.0,54.5,3.4,14.5,136.0,41.24,30.94
2016,7,29,6,30,470.0,65.0,3.4,15.0,180.0,47.64,36.83
2016,7,29,6,45,516.5,73.5,3.4,16.0,227.5,51.9,40.56
2016,7,29,7,0,563.0,82.0,3.4,17.0,275.0,55.89,43.88
2016,7,29,7,15,601.0,88.5,3.35,17.5,324.5,91.63,53.62
2016,7,29,7,30,639.0,95.0,3.3,18.0,374.0,139.11,82.88
2016,7,29,7,45,664.5,101.5,3.25,18.5,422.5,189.02,121.79
2016,7,29,8,0,690.0,108.0,3.2,19.0,471.0,241.83,166.47
2016,7,29,8,15,712.5,112.0,3.2,19.5,518.0,294.39,212.22
2016,7,29,8,30,735.0,116.0,3.2,20.0,565.0,352.61,262.16
2016,7,29,8,45,750.5,120.5,3.2,21.0,608.5,406.32,307.19
2016,7,29,9,0,766.0,125.0,3.2,22.0,652.0,460.86,351.39
2016,7,29,9,15,779.5,128.0,3.2,22.5,692.0,513.62,393.51
2016,7,29,9,30,793.0,131.0,3.2,23.0,732.0,566.49,434.37
2016,7,29,9,45,821.0,123.5,3.25,24.0,771.0,618.49,472.86
2016,7,29,10,0,849.0,116.0,3.3,25.0,810.0,671.54,510.93
2016,7,29,10,15,856.5,117.5,3.4,25.0,838.5,717.95,545.2
2016,7,29,10,30,864.0,119.0,3.5,25.0,867.0,762.8,576.14
2016,7,29,10,45,870.0,119.5,3.6,25.5,889.0,803.79,602.94
2016,7,29,11,0,876.0,120.0,3.7,26.0,911.0,842.69,628.08
2016,7,29,11,15,879.5,120.5,3.8,26.0,926.0,877.18,651.3
2016,7,29,11,30,883.0,121.0,3.9,26.0,941.0,909.09,672.75
2016,7,29,11,45,886.0,120.5,4.0,26.5,949.5,936.85,690.06
2016,7,29,12,0,889.0,120.0,4.1,27.0,958.0,961.72,705.42
2016,7,29,12,15,889.5,120.0,4.2,27.0,958.0,981.66,718.96
2016,7,29,12,30,890.0,120.0,4.3,27.0,958.0,998.39,730.49
2016,7,29,12,45,895.5,115.0,4.4,27.5,953.0,1011.73,738.44
2016,7,29,13,0,901.0,110.0,4.5,28.0,948.0,1021.68,744.25
2016,7,29,13,15,898.5,109.5,4.55,27.5,933.5,1024.74,748.38
2016,7,29,13,30,896.0,109.0,4.6,27.0,919.0,1024.29,750.37
2016,7,29,13,45,893.0,107.0,4.7,27.0,897.5,1018.23,747.92
2016,7,29,14,0,890.0,105.0,4.8,27.0,876.0,1008.66,743.26
2016,7,29,14,15,883.5,104.0,4.85,26.5,847.5,993.27,735.89
2016,7,29,14,30,877.0,103.0,4.9,26.0,819.0,974.62,726.37
2016,7,29,14,45,870.0,100.0,4.95,26.0,785.5,950.15,711.42
2016,7,29,15,0,863.0,97.0,5.0,26.0,752.0,922.67,694.41
2016,7,29,15,15,852.0,95.0,5.0,25.5,712.5,889.81,674.65
2016,7,29,15,30,841.0,93.0,5.0,25.0,673.0,854.51,653.0
2016,7,29,15,45,828.5,90.0,5.0,25.0,629.0,814.58,626.55
2016,7,29,16,0,816.0,87.0,5.0,25.0,585.0,772.74,598.49
2016,7,29,16,15,797.0,84.0,5.0,24.5,537.5,729.69,570.36
2016,7,29,16,30,778.0,81.0,5.0,24.0,490.0,679.87,536.69
2016,7,29,16,45,538.0,123.0,5.0,23.5,392.0,529.52,422.81
2016,7,29,17,0,298.0,165.0,5.0,23.0,294.0,380.94,305.21
2016,7,29,17,15,480.0,114.5,4.9,22.0,292.0,428.84,346.57
2016,7,29,17,30,662.0,64.0,4.8,21.0,290.0,449.43,363.97
2016,7,29,17,45,613.5,58.5,4.7,20.5,240.5,385.71,310.67
2016,7,29,18,0,565.0,53.0,4.6,20.0,191.0,324.39,257.95
2016,7,29,18,15,492.0,45.5,4.5,19.0,145.0,255.72,198.56
2016,7,29,18,30,419.0,38.0,4.4,18.0,99.0,194.69,144.49
2016,7,29,18,45,302.0,27.5,4.35,17.5,62.5,126.52,83.45
2016,7,29,19,0,185.0,17.0,4.3,17.0,26.0,64.81,0.0
2016,7,29,19,15,92.5,8.5,4.25,16.5,13.0,23.04,0.0
2016,7,29,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,90.5,8.0,3.05,12.5,12.5,7.63,0.0
2016,7,30,5,30,181.0,16.0,3.1,13.0,25.0,12.79,0.0
2016,7,30,5,45,299.5,27.0,3.2,13.5,61.5,21.22,11.69
2016,7,30,6,0,418.0,38.0,3.3,14.0,98.0,29.17,19.84
2016,7,30,6,15,492.5,46.0,3.25,14.5,144.5,34.01,24.53
2016,7,30,6,30,567.0,54.0,3.2,15.0,191.0,38.62,28.82
2016,7,30,6,45,616.5,59.5,3.2,15.5,241.0,40.94,30.91
2016,7,30,7,0,666.0,65.0,3.2,16.0,291.0,47.47,36.61
2016,7,30,7,15,701.0,69.5,3.15,16.5,342.0,85.3,45.93
2016,7,30,7,30,736.0,74.0,3.1,17.0,393.0,136.31,76.85
2016,7,30,7,45,762.0,77.5,3.1,18.0,443.5,189.1,117.93
2016,7,30,8,0,788.0,81.0,3.1,19.0,494.0,244.76,165.21
2016,7,30,8,15,807.5,84.0,3.1,19.5,542.5,300.76,214.54
2016,7,30,8,30,827.0,87.0,3.1,20.0,591.0,362.65,268.13
2016,7,30,8,45,842.0,89.5,3.15,21.0,635.5,418.94,315.8
2016,7,30,9,0,857.0,92.0,3.2,22.0,680.0,475.77,362.31
2016,7,30,9,15,868.5,94.0,3.3,22.5,720.5,530.67,406.62
2016,7,30,9,30,880.0,96.0,3.4,23.0,761.0,585.23,449.27
2016,7,30,9,45,895.0,94.0,3.5,23.5,798.0,637.69,489.22
2016,7,30,10,0,910.0,92.0,3.6,24.0,835.0,689.58,527.65
2016,7,30,10,15,916.5,93.5,3.7,24.5,864.0,737.89,561.5
2016,7,30,10,30,923.0,95.0,3.8,25.0,893.0,784.42,592.39
2016,7,30,10,45,927.0,96.0,3.95,25.5,915.0,826.5,620.07
2016,7,30,11,0,931.0,97.0,4.1,26.0,937.0,866.19,645.89
2016,7,30,11,15,934.0,97.5,4.25,26.0,952.0,901.96,670.18
2016,7,30,11,30,937.0,98.0,4.4,26.0,967.0,934.93,692.56
2016,7,30,11,45,938.0,98.5,4.6,26.0,974.5,963.12,712.14
2016,7,30,12,0,939.0,99.0,4.8,26.0,982.0,988.14,730.13
2016,7,30,12,15,939.5,99.0,4.9,26.0,982.5,1008.9,744.57
2016,7,30,12,30,940.0,99.0,5.0,26.0,983.0,1026.25,756.88
2016,7,30,12,45,934.5,101.0,5.1,26.0,974.0,1036.22,764.4
2016,7,30,13,0,929.0,103.0,5.2,26.0,965.0,1042.57,769.67
2016,7,30,13,15,926.5,102.5,5.25,26.0,950.5,1045.7,772.55
2016,7,30,13,30,924.0,102.0,5.3,26.0,936.0,1045.2,773.15
2016,7,30,13,45,920.0,101.0,5.4,26.0,914.0,1039.03,770.5
2016,7,30,14,0,916.0,100.0,5.5,26.0,892.0,1029.29,765.55
2016,7,30,14,15,910.0,99.0,5.5,25.5,863.5,1014.05,757.8
2016,7,30,14,30,904.0,98.0,5.5,25.0,835.0,995.44,747.82
2016,7,30,14,45,707.0,180.5,5.55,25.0,742.0,895.29,680.09
2016,7,30,15,0,510.0,263.0,5.6,25.0,649.0,780.53,597.25
2016,7,30,15,15,484.0,255.5,5.6,24.5,606.0,736.8,568.11
2016,7,30,15,30,458.0,248.0,5.6,24.0,563.0,692.52,537.78
2016,7,30,15,45,654.0,164.5,5.6,23.5,581.0,759.54,594.08
2016,7,30,16,0,850.0,81.0,5.6,23.0,599.0,793.3,621.39
2016,7,30,16,15,586.0,143.0,5.5,22.5,486.5,635.09,505.0
2016,7,30,16,30,322.0,205.0,5.4,22.0,374.0,468.73,374.42
2016,7,30,16,45,319.0,183.0,5.35,21.5,336.0,428.71,345.12
2016,7,30,17,0,316.0,161.0,5.3,21.0,298.0,388.02,314.17
2016,7,30,17,15,513.5,110.0,5.2,20.0,299.0,443.55,361.69
2016,7,30,17,30,711.0,59.0,5.1,19.0,300.0,470.08,383.8
2016,7,30,17,45,668.5,53.5,5.05,18.5,249.5,405.01,328.88
2016,7,30,18,0,626.0,48.0,5.0,18.0,199.0,343.26,275.02
2016,7,30,18,15,553.5,41.5,4.9,17.0,151.5,272.46,212.89
2016,7,30,18,30,481.0,35.0,4.8,16.0,104.0,211.36,157.57
2016,7,30,18,45,362.5,25.5,4.7,15.5,65.5,140.56,92.12
2016,7,30,19,0,244.0,16.0,4.6,15.0,27.0,75.9,0.0
2016,7,30,19,15,122.0,8.0,4.55,14.5,13.5,27.2,0.0
2016,7,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,124.0,7.5,2.25,11.5,13.0,7.15,0.0
2016,7,31,5,30,248.0,15.0,2.4,12.0,26.0,13.02,0.0
2016,7,31,5,45,371.0,24.0,2.6,12.5,64.5,20.29,10.82
2016,7,31,6,0,494.0,33.0,2.8,13.0,103.0,27.17,18.16
2016,7,31,6,15,566.0,39.0,2.75,13.5,150.5,30.89,21.86
2016,7,31,6,30,638.0,45.0,2.7,14.0,198.0,34.5,25.27
