Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,319.0,74.0,2.7,14.5,150.5,52.72,41.55
2016,7,31,7,0,0.0,103.0,2.7,15.0,103.0,91.51,75.72
2016,7,31,7,15,1.0,120.5,2.65,15.5,121.0,107.19,84.91
2016,7,31,7,30,2.0,138.0,2.6,16.0,139.0,123.31,97.77
2016,7,31,7,45,11.5,163.5,2.6,16.5,169.5,147.6,116.74
2016,7,31,8,0,21.0,189.0,2.6,17.0,200.0,173.3,136.63
2016,7,31,8,15,18.5,199.5,2.6,17.5,210.0,184.47,145.09
2016,7,31,8,30,16.0,210.0,2.6,18.0,220.0,195.22,153.12
2016,7,31,8,45,45.5,256.5,2.6,19.0,287.5,245.08,191.15
2016,7,31,9,0,75.0,303.0,2.6,20.0,355.0,302.66,234.51
2016,7,31,9,15,185.0,321.0,2.65,20.5,458.5,379.05,292.42
2016,7,31,9,30,295.0,339.0,2.7,21.0,562.0,468.08,359.26
2016,7,31,9,45,324.0,350.5,2.8,21.5,606.0,515.17,393.79
2016,7,31,10,0,353.0,362.0,2.9,22.0,650.0,564.56,429.68
2016,7,31,10,15,638.5,230.5,2.95,22.5,773.5,668.84,509.94
2016,7,31,10,30,924.0,99.0,3.0,23.0,897.0,788.78,596.88
2016,7,31,10,45,923.0,103.0,3.15,23.5,917.5,829.88,623.33
2016,7,31,11,0,922.0,107.0,3.3,24.0,938.0,868.26,648.28
2016,7,31,11,15,925.5,108.0,3.4,24.0,953.5,904.76,672.82
2016,7,31,11,30,929.0,109.0,3.5,24.0,969.0,938.53,695.47
2016,7,31,11,45,927.0,111.5,3.65,24.5,975.5,965.84,712.72
2016,7,31,12,0,925.0,114.0,3.8,25.0,982.0,989.88,727.84
2016,7,31,12,15,924.5,114.0,3.85,25.0,982.0,1009.56,740.91
2016,7,31,12,30,924.0,114.0,3.9,25.0,982.0,1025.85,751.87
2016,7,31,12,45,926.0,111.5,4.0,25.5,975.0,1038.62,759.47
2016,7,31,13,0,928.0,109.0,4.1,26.0,968.0,1047.86,764.87
2016,7,31,13,15,925.0,108.0,4.2,25.5,953.0,1050.01,768.8
2016,7,31,13,30,922.0,107.0,4.3,25.0,938.0,1048.52,770.51
2016,7,31,13,45,918.5,105.5,4.4,25.0,916.0,1042.36,767.77
2016,7,31,14,0,915.0,104.0,4.5,25.0,894.0,1032.61,762.78
2016,7,31,14,15,908.0,103.0,4.55,24.5,864.5,1016.41,754.83
2016,7,31,14,30,901.0,102.0,4.6,24.0,835.0,996.86,744.87
2016,7,31,14,45,894.5,99.0,4.7,24.0,800.5,972.36,730.47
2016,7,31,15,0,888.0,96.0,4.8,24.0,766.0,944.73,713.86
2016,7,31,15,15,876.5,94.0,4.85,23.5,725.5,910.7,693.73
2016,7,31,15,30,865.0,92.0,4.9,23.0,685.0,874.17,671.6
2016,7,31,15,45,604.0,168.0,5.0,22.5,569.0,720.69,564.34
2016,7,31,16,0,343.0,244.0,5.1,22.0,453.0,553.1,436.35
2016,7,31,16,15,327.0,225.0,5.1,21.5,411.0,507.36,403.79
2016,7,31,16,30,311.0,206.0,5.1,21.0,369.0,461.81,370.23
2016,7,31,16,45,300.0,185.0,5.1,20.5,328.5,417.85,337.3
2016,7,31,17,0,289.0,164.0,5.1,20.0,288.0,374.01,303.65
2016,7,31,17,15,489.5,113.0,5.05,19.0,291.0,432.37,353.78
2016,7,31,17,30,690.0,62.0,5.0,18.0,294.0,461.47,378.13
2016,7,31,17,45,642.5,56.5,4.95,17.5,243.5,394.95,321.83
2016,7,31,18,0,595.0,51.0,4.9,17.0,193.0,334.31,268.72
2016,7,31,18,15,519.5,43.5,4.75,16.0,146.0,263.12,206.19
2016,7,31,18,30,444.0,36.0,4.6,15.0,99.0,199.89,149.25
2016,7,31,18,45,322.0,25.5,4.5,14.5,61.5,129.28,83.72
2016,7,31,19,0,200.0,15.0,4.4,14.0,24.0,64.76,0.0
2016,7,31,19,15,100.0,7.5,4.3,13.5,12.0,23.09,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,105.0,7.5,2.3,11.5,12.0,7.15,0.0
2016,8,1,5,30,210.0,15.0,2.5,12.0,24.0,14.3,0.0
2016,8,1,5,45,336.5,24.5,2.75,12.5,61.0,19.15,9.71
2016,8,1,6,0,463.0,34.0,3.0,13.0,98.0,25.86,16.98
2016,8,1,6,15,537.0,40.5,3.0,13.5,145.0,32.33,23.12
2016,8,1,6,30,611.0,47.0,3.0,14.0,192.0,36.3,26.86
2016,8,1,6,45,312.5,81.5,3.0,14.5,156.5,58.31,46.52
2016,8,1,7,0,14.0,116.0,3.0,15.0,121.0,101.29,84.32
2016,8,1,7,15,39.5,143.5,2.95,15.5,160.0,121.29,95.58
2016,8,1,7,30,65.0,171.0,2.9,16.0,199.0,150.04,117.14
2016,8,1,7,45,442.5,121.0,2.9,16.5,348.5,167.09,114.19
2016,8,1,8,0,820.0,71.0,2.9,17.0,498.0,247.24,167.15
2016,8,1,8,15,838.5,73.5,2.9,17.5,546.5,304.04,217.64
2016,8,1,8,30,857.0,76.0,2.9,18.0,595.0,362.25,269.0
2016,8,1,8,45,873.0,77.5,2.9,19.0,640.5,419.73,318.12
2016,8,1,9,0,889.0,79.0,2.9,20.0,686.0,477.82,365.99
2016,8,1,9,15,900.0,80.5,2.95,20.5,727.0,533.71,411.33
2016,8,1,9,30,911.0,82.0,3.0,21.0,768.0,589.15,454.82
2016,8,1,9,45,913.5,86.5,3.05,21.5,802.0,641.48,494.54
2016,8,1,10,0,916.0,91.0,3.1,22.0,836.0,692.08,531.76
2016,8,1,10,15,922.5,92.5,3.2,22.0,865.0,740.76,567.03
2016,8,1,10,30,929.0,94.0,3.3,22.0,894.0,787.64,599.43
2016,8,1,10,45,934.0,94.5,3.45,22.5,916.5,830.36,627.75
2016,8,1,11,0,939.0,95.0,3.6,23.0,939.0,870.72,654.21
2016,8,1,11,15,942.5,95.5,3.7,23.0,954.5,907.25,678.92
2016,8,1,11,30,946.0,96.0,3.8,23.0,970.0,940.97,701.68
2016,8,1,11,45,947.5,96.0,3.9,23.5,978.0,969.41,719.49
2016,8,1,12,0,949.0,96.0,4.0,24.0,986.0,994.64,735.14
2016,8,1,12,15,949.0,96.0,4.1,24.0,986.0,1015.11,749.11
2016,8,1,12,30,949.0,96.0,4.2,24.0,986.0,1032.12,760.91
2016,8,1,12,45,944.0,98.5,4.3,24.5,977.5,1043.2,767.41
2016,8,1,13,0,939.0,101.0,4.4,25.0,969.0,1050.63,771.64
2016,8,1,13,15,936.0,100.5,4.45,24.5,953.5,1053.26,775.58
2016,8,1,13,30,933.0,100.0,4.5,24.0,938.0,1052.21,777.26
2016,8,1,13,45,929.5,98.0,4.6,24.0,916.0,1045.39,774.28
2016,8,1,14,0,926.0,96.0,4.7,24.0,894.0,1034.91,769.11
2016,8,1,14,15,920.0,95.0,4.75,24.0,865.0,1019.47,760.25
2016,8,1,14,30,914.0,94.0,4.8,24.0,836.0,1000.62,749.17
2016,8,1,14,45,907.0,91.5,4.9,24.0,801.0,975.84,734.49
2016,8,1,15,0,900.0,89.0,5.0,24.0,766.0,947.91,717.59
2016,8,1,15,15,889.0,87.5,5.05,23.5,725.5,914.5,697.81
2016,8,1,15,30,878.0,86.0,5.1,23.0,685.0,878.54,676.01
2016,8,1,15,45,865.0,83.0,5.15,22.5,640.5,836.8,649.76
2016,8,1,16,0,852.0,80.0,5.2,22.0,596.0,793.08,621.64
2016,8,1,16,15,833.5,77.5,5.2,21.0,547.5,743.94,589.92
2016,8,1,16,30,815.0,75.0,5.2,20.0,499.0,698.87,560.51
2016,8,1,16,45,791.0,71.5,5.25,19.5,448.0,642.65,520.9
2016,8,1,17,0,767.0,68.0,5.3,19.0,397.0,586.48,478.77
2016,8,1,17,15,733.0,64.0,5.2,18.0,345.0,524.14,430.17
2016,8,1,17,30,699.0,60.0,5.1,17.0,293.0,463.5,381.09
2016,8,1,17,45,648.5,55.0,5.1,16.5,242.0,395.62,323.7
2016,8,1,18,0,598.0,50.0,5.1,16.0,191.0,333.88,269.38
2016,8,1,18,15,521.5,43.0,5.0,15.5,144.0,262.79,206.17
2016,8,1,18,30,445.0,36.0,4.9,15.0,97.0,199.75,148.83
2016,8,1,18,45,314.5,25.5,4.8,14.5,59.5,126.98,80.69
2016,8,1,19,0,184.0,15.0,4.7,14.0,22.0,53.35,0.0
2016,8,1,19,15,92.0,7.5,4.65,13.5,11.0,7.15,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,88.0,7.5,3.1,11.5,11.0,7.15,0.0
2016,8,2,5,30,176.0,15.0,3.3,12.0,22.0,14.3,0.0
2016,8,2,5,45,309.5,25.5,3.5,12.5,59.5,20.17,10.28
2016,8,2,6,0,443.0,36.0,3.7,13.0,97.0,27.74,18.57
2016,8,2,6,15,522.0,43.5,3.7,13.5,144.5,32.24,23.01
2016,8,2,6,30,601.0,51.0,3.7,14.0,192.0,36.54,27.06
2016,8,2,6,45,300.5,67.0,3.7,14.5,137.5,47.68,37.04
2016,8,2,7,0,0.0,83.0,3.7,15.0,83.0,75.56,61.68
2016,8,2,7,15,19.0,122.5,3.65,15.5,131.0,109.43,86.38
2016,8,2,7,30,38.0,162.0,3.6,16.0,179.0,140.61,110.64
2016,8,2,7,45,36.0,180.0,3.55,16.5,197.5,159.6,125.63
2016,8,2,8,0,34.0,198.0,3.5,17.0,216.0,178.47,140.53
2016,8,2,8,15,100.0,234.0,3.45,17.5,293.0,230.61,180.02
2016,8,2,8,30,166.0,270.0,3.4,18.0,370.0,287.38,223.46
2016,8,2,8,45,534.5,176.5,3.4,18.5,534.0,363.88,279.85
2016,8,2,9,0,903.0,83.0,3.4,19.0,698.0,487.25,375.52
2016,8,2,9,15,914.0,84.5,3.45,19.5,739.5,544.01,421.58
2016,8,2,9,30,925.0,86.0,3.5,20.0,781.0,600.28,466.04
2016,8,2,9,45,930.0,89.5,3.55,20.5,816.5,654.01,507.12
2016,8,2,10,0,935.0,93.0,3.6,21.0,852.0,706.2,545.83
2016,8,2,10,15,941.5,94.5,3.65,21.5,881.5,755.82,580.7
2016,8,2,10,30,948.0,96.0,3.7,22.0,911.0,803.58,612.42
2016,8,2,10,45,953.5,96.5,3.75,22.5,934.5,847.52,641.08
2016,8,2,11,0,959.0,97.0,3.8,23.0,958.0,889.08,667.78
2016,8,2,11,15,962.0,97.5,3.85,23.0,973.5,925.92,692.36
2016,8,2,11,30,965.0,98.0,3.9,23.0,989.0,959.85,714.91
2016,8,2,11,45,967.0,98.5,4.0,23.5,997.0,989.8,733.65
2016,8,2,12,0,969.0,99.0,4.1,24.0,1005.0,1016.52,750.2
2016,8,2,12,15,968.5,99.0,4.1,24.0,1005.0,1036.96,763.46
2016,8,2,12,30,968.0,99.0,4.1,24.0,1005.0,1053.84,774.49
2016,8,2,12,45,958.5,104.0,4.2,24.0,994.5,1063.31,781.43
2016,8,2,13,0,949.0,109.0,4.3,24.0,984.0,1069.0,786.06
2016,8,2,13,15,945.5,108.0,4.35,24.0,968.0,1070.73,787.93
2016,8,2,13,30,942.0,107.0,4.4,24.0,952.0,1068.73,787.5
2016,8,2,13,45,937.0,106.0,4.45,24.0,929.0,1061.5,783.77
2016,8,2,14,0,932.0,105.0,4.5,24.0,906.0,1050.62,777.77
2016,8,2,14,15,925.0,103.5,4.55,24.0,876.0,1033.64,767.9
2016,8,2,14,30,918.0,102.0,4.6,24.0,846.0,1013.23,755.94
2016,8,2,14,45,909.0,100.5,4.65,24.0,810.0,987.62,740.49
2016,8,2,15,0,900.0,99.0,4.7,24.0,774.0,958.94,722.93
2016,8,2,15,15,888.0,96.5,4.7,23.5,732.5,923.53,701.67
2016,8,2,15,30,876.0,94.0,4.7,23.0,691.0,885.59,678.45
2016,8,2,15,45,860.0,92.0,4.75,23.0,644.5,842.53,650.31
2016,8,2,16,0,844.0,90.0,4.8,23.0,598.0,803.71,624.87
2016,8,2,16,15,823.5,87.0,4.8,22.5,548.5,752.38,590.87
2016,8,2,16,30,803.0,84.0,4.8,22.0,499.0,700.16,555.56
2016,8,2,16,45,774.5,80.5,4.85,21.5,447.0,641.25,514.54
2016,8,2,17,0,746.0,77.0,4.9,21.0,395.0,582.81,470.76
2016,8,2,17,15,708.5,72.0,4.85,20.0,342.0,518.11,421.05
2016,8,2,17,30,671.0,67.0,4.8,19.0,289.0,457.62,372.7
2016,8,2,17,45,614.5,61.5,4.8,18.5,237.5,387.72,314.33
2016,8,2,18,0,558.0,56.0,4.8,18.0,186.0,322.74,258.1
2016,8,2,18,15,475.0,47.5,4.7,17.0,139.0,249.57,194.45
2016,8,2,18,30,392.0,39.0,4.6,16.0,92.0,185.19,137.18
2016,8,2,18,45,254.5,27.0,4.55,15.5,55.5,111.54,68.9
2016,8,2,19,0,117.0,15.0,4.5,15.0,19.0,38.96,0.0
2016,8,2,19,15,58.5,7.5,4.45,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.5,7.0,2.25,12.5,9.5,6.67,0.0
2016,8,3,5,30,123.0,14.0,2.4,13.0,19.0,13.34,0.0
2016,8,3,5,45,256.5,26.5,2.6,13.5,55.0,21.2,10.75
2016,8,3,6,0,390.0,39.0,2.8,14.0,91.0,30.58,20.91
2016,8,3,6,15,472.5,47.5,2.65,14.5,138.0,35.77,26.02
2016,8,3,6,30,555.0,56.0,2.5,15.0,185.0,40.73,30.67
2016,8,3,6,45,611.5,61.5,2.35,15.5,236.5,42.94,32.69
2016,8,3,7,0,668.0,67.0,2.2,16.0,288.0,45.06,34.5
2016,8,3,7,15,705.5,72.0,2.15,16.5,340.5,84.43,46.49
2016,8,3,7,30,743.0,77.0,2.1,17.0,393.0,136.5,77.01
2016,8,3,7,45,771.5,80.5,2.05,18.0,445.0,190.31,118.15
2016,8,3,8,0,800.0,84.0,2.0,19.0,497.0,247.29,165.97
2016,8,3,8,15,820.5,87.0,2.0,19.5,546.5,304.52,215.9
2016,8,3,8,30,841.0,90.0,2.0,20.0,596.0,363.49,266.86
2016,8,3,8,45,857.5,92.5,2.0,20.5,642.0,425.59,318.99
2016,8,3,9,0,874.0,95.0,2.0,21.0,688.0,484.24,366.93
2016,8,3,9,15,885.5,97.0,2.1,21.5,729.5,540.33,411.74
2016,8,3,9,30,897.0,99.0,2.2,22.0,771.0,596.04,454.8
2016,8,3,9,45,908.5,99.5,2.3,23.0,807.5,649.75,494.17
2016,8,3,10,0,920.0,100.0,2.4,24.0,844.0,702.55,531.57
2016,8,3,10,15,927.0,101.0,2.5,24.0,874.0,751.49,566.61
2016,8,3,10,30,934.0,102.0,2.6,24.0,904.0,798.63,598.56
2016,8,3,10,45,939.0,102.5,2.75,24.5,927.0,841.71,626.62
2016,8,3,11,0,944.0,103.0,2.9,25.0,950.0,882.41,652.85
2016,8,3,11,15,947.5,104.0,3.1,25.0,965.5,919.73,678.33
2016,8,3,11,30,951.0,105.0,3.3,25.0,981.0,954.24,701.92
2016,8,3,11,45,953.0,105.0,3.55,25.5,989.0,983.4,720.93
2016,8,3,12,0,955.0,105.0,3.8,26.0,997.0,1009.36,737.83
2016,8,3,12,15,955.5,105.0,4.0,26.0,997.0,1030.55,752.76
2016,8,3,12,30,956.0,105.0,4.2,26.0,997.0,1048.26,765.54
2016,8,3,12,45,955.0,104.5,4.45,26.0,990.0,1060.39,775.1
2016,8,3,13,0,954.0,104.0,4.7,26.0,983.0,1068.84,782.78
2016,8,3,13,15,951.5,103.0,4.85,25.5,967.5,1071.53,787.93
2016,8,3,13,30,949.0,102.0,5.0,25.0,952.0,1070.46,790.75
2016,8,3,13,45,945.0,101.0,5.2,25.0,929.5,1064.14,789.0
2016,8,3,14,0,941.0,100.0,5.4,25.0,907.0,1054.12,784.81
2016,8,3,14,15,935.0,99.0,5.5,24.5,878.0,1038.5,777.67
2016,8,3,14,30,929.0,98.0,5.6,24.0,849.0,1019.39,768.17
2016,8,3,14,45,921.0,96.0,5.7,24.0,813.0,993.9,752.71
2016,8,3,15,0,913.0,94.0,5.8,24.0,777.0,965.25,735.01
2016,8,3,15,15,901.5,92.0,5.8,23.5,735.5,930.44,713.74
2016,8,3,15,30,890.0,90.0,5.8,23.0,694.0,893.04,690.43
2016,8,3,15,45,875.5,87.5,5.8,22.5,648.0,850.16,662.89
2016,8,3,16,0,861.0,85.0,5.8,22.0,602.0,805.35,633.56
2016,8,3,16,15,841.5,82.0,5.7,21.0,552.0,759.99,604.12
2016,8,3,16,30,822.0,79.0,5.6,20.0,502.0,707.74,568.86
2016,8,3,16,45,795.0,75.5,5.6,19.5,450.0,649.03,527.08
2016,8,3,17,0,768.0,72.0,5.6,19.0,398.0,590.62,482.67
2016,8,3,17,15,731.5,68.0,5.45,18.0,344.5,526.62,432.51
2016,8,3,17,30,695.0,64.0,5.3,17.0,291.0,464.53,382.03
2016,8,3,17,45,640.5,58.0,5.2,16.5,239.0,395.76,323.61
2016,8,3,18,0,586.0,52.0,5.1,16.0,187.0,329.78,265.69
2016,8,3,18,15,503.5,44.5,4.95,15.5,139.5,256.53,200.71
2016,8,3,18,30,421.0,37.0,4.8,15.0,92.0,192.01,142.22
2016,8,3,18,45,281.5,25.5,4.7,14.5,55.5,116.18,69.67
2016,8,3,19,0,142.0,14.0,4.6,14.0,19.0,43.07,0.0
2016,8,3,19,15,71.0,7.0,4.55,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,65.5,7.0,3.65,11.5,9.0,0.0,0.0
2016,8,4,5,30,131.0,14.0,3.8,12.0,18.0,13.34,0.0
2016,8,4,5,45,268.5,25.5,3.95,12.5,54.5,20.38,9.82
2016,8,4,6,0,406.0,37.0,4.1,13.0,91.0,28.87,19.46
2016,8,4,6,15,489.0,45.5,4.1,13.5,138.5,34.15,24.66
2016,8,4,6,30,572.0,54.0,4.1,14.0,186.0,39.19,29.4
2016,8,4,6,45,286.0,59.0,4.1,14.5,125.0,41.94,31.91
2016,8,4,7,0,0.0,64.0,4.1,15.0,64.0,59.53,47.49
2016,8,4,7,15,0.0,78.5,4.1,15.5,78.5,72.58,56.01
2016,8,4,7,30,0.0,93.0,4.1,16.0,93.0,85.61,66.64
2016,8,4,7,45,1.5,126.0,4.1,16.5,126.5,114.76,90.4
2016,8,4,8,0,3.0,159.0,4.1,17.0,160.0,144.2,113.98
2016,8,4,8,15,5.5,173.5,4.15,17.0,176.5,158.69,125.31
2016,8,4,8,30,8.0,188.0,4.2,17.0,193.0,173.53,136.91
2016,8,4,8,45,8.5,197.0,4.3,17.5,202.5,183.1,144.0
2016,8,4,9,0,9.0,206.0,4.4,18.0,212.0,192.68,151.07
2016,8,4,9,15,15.5,239.5,4.5,18.0,251.0,227.13,178.14
2016,8,4,9,30,22.0,273.0,4.6,18.0,290.0,262.55,205.75
2016,8,4,9,45,470.0,186.0,4.75,18.5,565.0,458.79,364.23
2016,8,4,10,0,918.0,99.0,4.9,19.0,840.0,700.09,551.25
2016,8,4,10,15,473.0,216.0,5.0,19.0,598.5,539.23,425.08
2016,8,4,10,30,28.0,333.0,5.1,19.0,357.0,332.03,257.41
2016,8,4,10,45,67.0,385.0,5.2,19.5,444.5,414.69,321.29
2016,8,4,11,0,106.0,437.0,5.3,20.0,532.0,501.29,386.31
2016,8,4,11,15,255.0,414.5,5.35,20.0,648.5,623.94,481.28
2016,8,4,11,30,404.0,392.0,5.4,20.0,765.0,752.11,578.12
2016,8,4,11,45,418.5,381.5,5.45,20.0,770.0,771.96,592.63
2016,8,4,12,0,433.0,371.0,5.5,20.0,775.0,790.64,606.81
2016,8,4,12,15,686.5,238.0,5.5,20.0,878.5,917.67,704.86
2016,8,4,12,30,940.0,105.0,5.5,20.0,982.0,1032.62,784.45
2016,8,4,12,45,688.0,243.5,5.55,20.0,883.0,951.97,728.19
2016,8,4,13,0,436.0,382.0,5.6,20.0,784.0,847.76,647.75
2016,8,4,13,15,444.5,372.0,5.6,19.5,775.5,852.07,653.42
2016,8,4,13,30,453.0,362.0,5.6,19.0,767.0,854.16,657.06
2016,8,4,13,45,685.0,233.0,5.7,19.0,827.5,957.92,739.14
2016,8,4,14,0,917.0,104.0,5.8,19.0,888.0,1034.39,793.83
2016,8,4,14,15,910.5,102.5,5.8,18.5,859.0,1017.98,784.45
2016,8,4,14,30,904.0,101.0,5.8,18.0,830.0,998.17,773.25
2016,8,4,14,45,897.0,98.0,5.85,18.0,795.0,972.95,757.06
2016,8,4,15,0,890.0,95.0,5.9,18.0,760.0,944.6,738.63
2016,8,4,15,15,659.5,175.5,5.85,17.5,653.0,815.0,646.72
2016,8,4,15,30,429.0,256.0,5.8,17.0,546.0,675.72,539.83
2016,8,4,15,45,635.0,170.5,5.8,17.0,567.0,749.07,602.69
2016,8,4,16,0,841.0,85.0,5.8,17.0,588.0,788.61,634.01
2016,8,4,16,15,578.0,142.5,5.7,16.5,475.0,627.2,511.63
2016,8,4,16,30,315.0,200.0,5.6,16.0,362.0,458.02,375.25
2016,8,4,16,45,534.0,135.5,5.55,15.5,375.0,533.99,441.59
2016,8,4,17,0,753.0,71.0,5.5,15.0,388.0,579.15,481.17
2016,8,4,17,15,717.0,66.5,5.4,14.5,336.0,515.58,429.37
2016,8,4,17,30,681.0,62.0,5.3,14.0,284.0,453.95,377.81
2016,8,4,17,45,630.0,56.0,5.2,13.5,233.0,387.56,320.54
2016,8,4,18,0,579.0,50.0,5.1,13.0,182.0,323.73,263.6
2016,8,4,18,15,497.5,42.5,4.95,12.5,135.0,251.38,198.55
2016,8,4,18,30,416.0,35.0,4.8,12.0,88.0,187.73,140.0
2016,8,4,18,45,208.0,26.0,4.7,12.0,52.5,95.09,54.97
2016,8,4,19,0,0.0,17.0,4.6,12.0,17.0,16.2,0.0
2016,8,4,19,15,0.0,8.5,4.5,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,55.0,6.5,2.35,12.0,8.0,0.0,0.0
2016,8,5,5,30,110.0,13.0,2.7,12.0,16.0,12.39,0.0
2016,8,5,5,45,246.0,25.5,3.05,12.5,52.0,20.49,9.52
2016,8,5,6,0,382.0,38.0,3.4,13.0,88.0,29.91,20.32
2016,8,5,6,15,466.0,47.0,3.35,13.0,135.0,35.58,25.96
2016,8,5,6,30,550.0,56.0,3.3,13.0,182.0,40.97,31.11
2016,8,5,6,45,275.0,65.5,3.3,13.5,128.5,46.71,36.32
2016,8,5,7,0,0.0,75.0,3.3,14.0,75.0,68.87,55.99
2016,8,5,7,15,0.0,92.0,3.25,14.0,92.0,83.9,65.92
2016,8,5,7,30,0.0,109.0,3.2,14.0,109.0,99.13,78.52
2016,8,5,7,45,0.0,128.0,3.15,14.5,128.0,116.17,92.29
2016,8,5,8,0,0.0,147.0,3.1,15.0,147.0,133.37,105.97
2016,8,5,8,15,2.5,162.5,3.05,15.5,164.0,148.42,117.62
2016,8,5,8,30,5.0,178.0,3.0,16.0,181.0,163.84,129.48
2016,8,5,8,45,6.5,190.0,2.95,16.5,194.5,176.17,138.76
2016,8,5,9,0,8.0,202.0,2.9,17.0,208.0,188.69,148.14
2016,8,5,9,15,9.0,213.0,2.9,17.5,220.0,200.26,156.7
2016,8,5,9,30,10.0,224.0,2.9,18.0,232.0,211.95,165.31
2016,8,5,9,45,16.5,260.5,2.95,18.5,274.0,250.21,194.68
2016,8,5,10,0,23.0,297.0,3.0,19.0,316.0,289.43,224.33
2016,8,5,10,15,26.0,316.0,3.05,19.0,337.5,311.71,241.09
2016,8,5,10,30,29.0,335.0,3.1,19.0,359.0,334.74,258.4
2016,8,5,10,45,51.0,377.0,3.2,19.5,422.0,394.74,303.45
2016,8,5,11,0,73.0,419.0,3.3,20.0,485.0,457.19,349.45
2016,8,5,11,15,183.0,430.0,3.35,20.0,598.0,572.65,436.8
2016,8,5,11,30,293.0,441.0,3.4,20.0,711.0,696.44,527.61
2016,8,5,11,45,613.5,279.5,3.5,20.5,849.0,852.92,645.66
2016,8,5,12,0,934.0,118.0,3.6,21.0,987.0,1002.55,747.63
2016,8,5,12,15,933.5,118.0,3.7,21.0,987.0,1022.49,760.33
2016,8,5,12,30,933.0,118.0,3.8,21.0,987.0,1038.99,771.92
2016,8,5,12,45,932.5,117.0,3.9,21.5,979.0,1050.93,779.12
2016,8,5,13,0,932.0,116.0,4.0,22.0,971.0,1059.27,784.05
2016,8,5,13,15,928.0,115.5,4.1,22.0,955.0,1060.96,786.24
2016,8,5,13,30,924.0,115.0,4.2,22.0,939.0,1058.96,786.16
2016,8,5,13,45,916.5,115.0,4.35,22.0,915.0,1050.32,782.12
2016,8,5,14,0,909.0,115.0,4.5,22.0,891.0,1038.14,775.88
2016,8,5,14,15,901.5,113.5,4.6,21.5,861.0,1020.9,767.83
2016,8,5,14,30,894.0,112.0,4.7,21.0,831.0,1000.31,757.47
2016,8,5,14,45,881.5,111.5,4.8,21.0,794.0,972.83,740.82
2016,8,5,15,0,869.0,111.0,4.9,21.0,757.0,942.53,722.12
2016,8,5,15,15,855.5,108.5,4.95,20.5,715.0,906.49,700.25
2016,8,5,15,30,842.0,106.0,5.0,20.0,673.0,875.13,681.46
2016,8,5,15,45,821.5,104.5,5.05,20.0,626.0,829.48,650.76
2016,8,5,16,0,801.0,103.0,5.1,20.0,579.0,782.4,618.66
2016,8,5,16,15,778.5,99.0,5.05,19.5,529.5,729.82,582.67
2016,8,5,16,30,756.0,95.0,5.0,19.0,480.0,676.62,545.52
2016,8,5,16,45,721.5,91.5,5.0,18.5,428.0,618.07,502.75
2016,8,5,17,0,687.0,88.0,5.0,18.0,376.0,558.12,456.68
2016,8,5,17,15,645.5,82.5,4.9,17.5,323.5,493.23,405.0
2016,8,5,17,30,604.0,77.0,4.8,17.0,271.0,430.97,353.79
2016,8,5,17,45,540.5,70.0,4.7,16.5,220.5,359.26,293.28
2016,8,5,18,0,477.0,63.0,4.6,16.0,170.0,293.26,235.84
2016,8,5,18,15,389.5,52.0,4.45,15.0,124.5,220.17,172.15
2016,8,5,18,30,302.0,41.0,4.3,14.0,79.0,155.94,115.19
2016,8,5,18,45,178.0,26.0,4.2,13.5,46.0,86.46,46.81
2016,8,5,19,0,54.0,11.0,4.1,13.0,13.0,21.63,0.0
2016,8,5,19,15,27.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,34.5,6.0,2.75,11.0,7.0,0.0,0.0
2016,8,6,5,30,69.0,12.0,3.0,11.0,14.0,11.44,0.0
2016,8,6,5,45,198.5,26.5,3.3,11.5,48.0,20.83,9.33
2016,8,6,6,0,328.0,41.0,3.6,12.0,82.0,32.9,22.95
2016,8,6,6,15,415.0,51.0,3.6,12.5,128.0,39.29,29.28
2016,8,6,6,30,502.0,61.0,3.6,13.0,174.0,45.38,35.03
2016,8,6,6,45,269.5,90.0,3.6,13.5,153.0,69.59,56.72
2016,8,6,7,0,37.0,119.0,3.6,14.0,132.0,98.64,82.33
2016,8,6,7,15,47.0,142.0,3.6,14.5,160.5,119.71,94.63
2016,8,6,7,30,57.0,165.0,3.6,15.0,189.0,144.12,113.24
2016,8,6,7,45,97.5,192.0,3.6,15.5,239.5,177.96,138.57
2016,8,6,8,0,138.0,219.0,3.6,16.0,290.0,212.87,165.14
2016,8,6,8,15,472.5,160.0,3.6,16.5,436.0,263.63,196.71
2016,8,6,8,30,807.0,101.0,3.6,17.0,582.0,360.05,269.69
2016,8,6,8,45,825.5,103.0,3.65,17.5,628.0,417.15,319.15
2016,8,6,9,0,844.0,105.0,3.7,18.0,674.0,475.28,368.16
2016,8,6,9,15,856.5,107.5,3.75,18.0,715.0,533.83,416.75
2016,8,6,9,30,869.0,110.0,3.8,18.0,756.0,589.31,461.73
2016,8,6,9,45,883.5,109.0,3.9,18.5,793.0,642.36,503.01
2016,8,6,10,0,898.0,108.0,4.0,19.0,830.0,694.8,542.7
2016,8,6,10,15,904.5,109.5,4.1,19.0,859.5,743.06,579.05
2016,8,6,10,30,911.0,111.0,4.2,19.0,889.0,789.53,611.85
2016,8,6,10,45,916.0,112.0,4.35,19.5,911.5,832.35,640.8
2016,8,6,11,0,921.0,113.0,4.5,20.0,934.0,872.85,668.22
2016,8,6,11,15,924.0,113.5,4.55,20.0,949.0,908.65,692.84
2016,8,6,11,30,927.0,114.0,4.6,20.0,964.0,941.65,715.47
2016,8,6,11,45,928.0,114.5,4.7,20.5,971.5,969.86,733.77
2016,8,6,12,0,929.0,115.0,4.8,21.0,979.0,994.9,749.89
2016,8,6,12,15,929.0,115.0,4.85,21.0,978.5,1015.19,763.91
2016,8,6,12,30,929.0,115.0,4.9,21.0,978.0,1032.06,775.72
2016,8,6,12,45,921.0,119.0,5.0,21.0,968.5,1041.58,783.11
2016,8,6,13,0,913.0,123.0,5.1,21.0,959.0,1047.46,788.21
2016,8,6,13,15,909.5,122.0,5.15,21.0,943.5,1049.08,790.15
2016,8,6,13,30,906.0,121.0,5.2,21.0,928.0,1047.07,789.78
2016,8,6,13,45,902.0,119.5,5.3,21.0,905.0,1040.44,786.81
2016,8,6,14,0,898.0,118.0,5.4,21.0,882.0,1030.24,781.51
2016,8,6,14,15,891.0,116.0,5.45,20.5,852.5,1013.06,772.62
2016,8,6,14,30,884.0,114.0,5.5,20.0,823.0,992.53,761.46
2016,8,6,14,45,875.5,111.5,5.55,20.0,787.5,966.83,745.16
2016,8,6,15,0,867.0,109.0,5.6,20.0,752.0,938.14,726.72
2016,8,6,15,15,854.5,106.5,5.6,19.5,711.0,902.99,704.69
2016,8,6,15,30,842.0,104.0,5.6,19.0,670.0,872.43,685.79
2016,8,6,15,45,827.5,100.5,5.7,18.5,624.5,829.51,658.1
2016,8,6,16,0,813.0,97.0,5.8,18.0,579.0,784.78,628.57
2016,8,6,16,15,791.5,93.5,5.75,17.5,529.5,733.05,592.58
2016,8,6,16,30,770.0,90.0,5.7,17.0,480.0,680.6,555.39
2016,8,6,16,45,743.0,85.5,5.7,17.0,429.0,622.81,511.91
2016,8,6,17,0,716.0,81.0,5.7,17.0,378.0,567.81,468.19
2016,8,6,17,15,676.0,75.5,5.6,16.0,325.5,502.45,416.35
2016,8,6,17,30,636.0,70.0,5.5,15.0,273.0,439.57,364.63
2016,8,6,17,45,578.0,63.5,5.4,14.5,222.0,369.61,304.59
2016,8,6,18,0,520.0,57.0,5.3,14.0,171.0,304.8,247.11
2016,8,6,18,15,431.5,47.5,5.2,13.5,125.0,230.78,181.27
2016,8,6,18,30,343.0,38.0,5.1,13.0,79.0,166.29,122.73
2016,8,6,18,45,205.0,24.5,5.0,13.0,45.5,91.66,46.04
2016,8,6,19,0,67.0,11.0,4.9,13.0,12.0,24.2,0.0
2016,8,6,19,15,33.5,5.5,4.8,12.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.5,11.0,15.0,11.44,0.0
2016,8,7,5,45,266.5,23.5,3.7,11.5,50.5,18.84,7.36
2016,8,7,6,0,414.0,35.0,3.9,12.0,86.0,27.41,18.13
2016,8,7,6,15,500.0,43.0,3.85,12.5,133.5,32.33,23.09
2016,8,7,6,30,586.0,51.0,3.8,13.0,181.0,37.04,27.58
2016,8,7,6,45,641.5,56.5,3.8,13.5,233.5,39.45,29.82
2016,8,7,7,0,697.0,62.0,3.8,14.0,286.0,45.88,35.51
2016,8,7,7,15,734.0,66.0,3.75,14.5,339.0,77.55,41.82
2016,8,7,7,30,771.0,70.0,3.7,15.0,392.0,130.55,72.02
2016,8,7,7,45,798.5,73.5,3.65,15.5,444.5,186.01,114.88
2016,8,7,8,0,826.0,77.0,3.6,16.0,497.0,244.52,165.17
2016,8,7,8,15,846.0,79.5,3.55,16.5,547.0,307.41,220.89
2016,8,7,8,30,866.0,82.0,3.5,17.0,597.0,367.01,273.75
2016,8,7,8,45,882.0,84.0,3.5,17.5,643.5,425.9,325.08
2016,8,7,9,0,898.0,86.0,3.5,18.0,690.0,485.37,375.31
2016,8,7,9,15,909.0,88.0,3.5,18.5,731.5,542.64,422.24
2016,8,7,9,30,920.0,90.0,3.5,19.0,773.0,599.43,467.18
2016,8,7,9,45,925.5,93.0,3.55,19.5,808.0,653.07,508.42
2016,8,7,10,0,931.0,96.0,3.6,20.0,843.0,705.2,547.28
2016,8,7,10,15,937.5,97.5,3.65,20.5,873.0,754.91,582.57
2016,8,7,10,30,944.0,99.0,3.7,21.0,903.0,802.74,614.48
2016,8,7,10,45,949.5,99.5,3.8,21.5,926.0,846.74,643.55
2016,8,7,11,0,955.0,100.0,3.9,22.0,949.0,888.34,670.68
2016,8,7,11,15,958.0,100.5,3.95,22.0,964.5,925.21,695.43
2016,8,7,11,30,961.0,101.0,4.0,22.0,980.0,959.16,718.12
2016,8,7,11,45,963.5,100.5,4.1,22.5,988.0,988.59,736.61
2016,8,7,12,0,966.0,100.0,4.2,23.0,996.0,1014.75,752.9
2016,8,7,12,15,966.5,100.0,4.25,23.0,996.5,1036.12,767.19
2016,8,7,12,30,967.0,100.0,4.3,23.0,997.0,1053.94,779.23
2016,8,7,12,45,966.0,99.5,4.4,23.0,989.0,1066.11,787.98
2016,8,7,13,0,965.0,99.0,4.5,23.0,981.0,1074.53,794.36
2016,8,7,13,15,962.5,98.5,4.55,23.0,965.5,1077.65,797.34
2016,8,7,13,30,960.0,98.0,4.6,23.0,950.0,1076.96,797.96
2016,8,7,13,45,957.0,96.5,4.65,23.0,927.5,1070.89,795.18
2016,8,7,14,0,954.0,95.0,4.7,23.0,905.0,1061.04,790.03
2016,8,7,14,15,947.5,93.5,4.7,22.5,875.0,1044.01,781.29
2016,8,7,14,30,941.0,92.0,4.7,22.0,845.0,1023.45,770.25
2016,8,7,14,45,933.0,90.5,4.75,22.0,809.0,998.04,754.84
2016,8,7,15,0,925.0,89.0,4.8,22.0,773.0,969.44,737.22
2016,8,7,15,15,914.0,87.0,4.8,21.5,731.0,934.52,716.17
2016,8,7,15,30,903.0,85.0,4.8,21.0,689.0,896.93,693.05
2016,8,7,15,45,888.0,83.0,4.85,21.0,642.5,853.53,664.48
2016,8,7,16,0,873.0,81.0,4.9,21.0,596.0,808.21,634.17
2016,8,7,16,15,853.5,78.0,4.85,20.5,545.5,756.61,599.46
2016,8,7,16,30,834.0,75.0,4.8,20.0,495.0,709.19,567.24
2016,8,7,16,45,806.0,72.0,4.8,20.0,442.0,649.69,524.29
2016,8,7,17,0,778.0,69.0,4.8,20.0,389.0,590.58,478.83
2016,8,7,17,15,740.5,64.5,4.7,19.0,335.5,524.83,427.84
2016,8,7,17,30,703.0,60.0,4.6,18.0,282.0,461.15,376.44
2016,8,7,17,45,645.5,54.5,4.55,17.5,229.5,389.03,315.64
2016,8,7,18,0,588.0,49.0,4.5,17.0,177.0,324.29,258.79
2016,8,7,18,15,499.0,41.0,4.35,16.0,129.5,248.29,192.12
2016,8,7,18,30,410.0,33.0,4.2,15.0,82.0,181.95,132.02
2016,8,7,18,45,253.0,21.5,4.05,14.5,47.0,100.12,44.66
2016,8,7,19,0,96.0,10.0,3.9,14.0,12.0,29.03,0.0
2016,8,7,19,15,48.0,5.0,3.85,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.5,2.3,11.5,6.5,0.0,0.0
2016,8,8,5,30,106.0,11.0,2.5,12.0,13.0,10.48,0.0
2016,8,8,5,45,251.0,22.5,2.75,12.5,47.5,17.99,6.13
2016,8,8,6,0,396.0,34.0,3.0,13.0,82.0,26.59,17.29
2016,8,8,6,15,482.0,42.0,2.9,13.5,128.5,31.54,22.28
2016,8,8,6,30,568.0,50.0,2.8,14.0,175.0,36.28,26.78
2016,8,8,6,45,620.0,56.0,2.7,14.5,225.5,39.1,29.39
2016,8,8,7,0,672.0,62.0,2.6,15.0,276.0,45.91,35.41
2016,8,8,7,15,709.5,66.5,2.55,15.5,328.5,76.23,41.52
2016,8,8,7,30,747.0,71.0,2.5,16.0,381.0,128.27,70.88
2016,8,8,7,45,773.5,75.0,2.5,17.0,432.5,182.6,112.3
2016,8,8,8,0,800.0,79.0,2.5,18.0,484.0,239.88,160.71
2016,8,8,8,15,820.5,82.0,2.5,18.5,533.5,297.34,211.3
2016,8,8,8,30,841.0,85.0,2.5,19.0,583.0,360.63,266.18
2016,8,8,8,45,856.5,87.5,2.55,19.5,628.5,418.43,315.82
2016,8,8,9,0,872.0,90.0,2.6,20.0,674.0,476.79,364.43
2016,8,8,9,15,884.0,92.0,2.7,20.5,715.5,533.26,410.19
2016,8,8,9,30,896.0,94.0,2.8,21.0,757.0,589.39,454.2
2016,8,8,9,45,909.0,93.5,2.9,21.5,794.0,643.24,495.26
2016,8,8,10,0,922.0,93.0,3.0,22.0,831.0,696.29,534.56
2016,8,8,10,15,928.5,94.0,3.1,22.0,860.5,745.13,570.02
2016,8,8,10,30,935.0,95.0,3.2,22.0,890.0,792.1,602.42
2016,8,8,10,45,939.0,96.5,3.35,22.5,912.5,835.51,631.16
2016,8,8,11,0,943.0,98.0,3.5,23.0,935.0,876.45,657.96
2016,8,8,11,15,946.0,98.5,3.65,23.0,950.5,912.91,682.86
2016,8,8,11,30,949.0,99.0,3.8,23.0,966.0,946.49,705.79
2016,8,8,11,45,950.0,100.0,3.95,23.5,973.5,975.69,724.39
2016,8,8,12,0,951.0,101.0,4.1,24.0,981.0,1001.62,740.8
2016,8,8,12,15,951.0,101.0,4.25,24.0,981.0,1022.21,755.15
2016,8,8,12,30,951.0,101.0,4.4,24.0,981.0,1039.28,767.3
2016,8,8,12,45,950.0,100.5,4.6,24.0,973.0,1051.23,776.73
2016,8,8,13,0,949.0,100.0,4.8,24.0,965.0,1059.49,784.33
2016,8,8,13,15,946.5,99.5,4.9,24.0,950.0,1062.52,787.65
2016,8,8,13,30,944.0,99.0,5.0,24.0,935.0,1061.78,788.63
2016,8,8,13,45,940.5,97.0,5.15,24.0,912.5,1054.68,785.91
2016,8,8,14,0,937.0,95.0,5.3,24.0,890.0,1043.85,780.76
2016,8,8,14,15,930.5,94.0,5.35,23.5,860.0,1027.51,772.71
2016,8,8,14,30,924.0,93.0,5.4,23.0,830.0,1007.7,762.32
2016,8,8,14,45,916.5,91.0,5.5,23.0,794.5,982.47,747.03
2016,8,8,15,0,909.0,89.0,5.6,23.0,759.0,954.07,729.48
2016,8,8,15,15,898.0,87.0,5.6,22.5,717.5,919.51,708.29
2016,8,8,15,30,887.0,85.0,5.6,22.0,676.0,882.33,685.04
2016,8,8,15,45,873.0,82.0,5.65,22.0,630.0,839.07,656.06
2016,8,8,16,0,859.0,79.0,5.7,22.0,584.0,793.86,625.33
2016,8,8,16,15,839.0,76.5,5.6,21.5,534.0,742.94,590.49
2016,8,8,16,30,819.0,74.0,5.5,21.0,484.0,696.28,558.29
2016,8,8,16,45,794.5,70.0,5.45,20.5,432.5,638.62,517.17
2016,8,8,17,0,770.0,66.0,5.4,20.0,381.0,581.07,473.3
2016,8,8,17,15,732.5,62.0,5.3,19.0,328.0,516.32,422.58
2016,8,8,17,30,695.0,58.0,5.2,18.0,275.0,453.65,371.53
2016,8,8,17,45,642.0,52.0,5.1,17.5,223.5,383.64,311.91
2016,8,8,18,0,589.0,46.0,5.0,17.0,172.0,318.15,254.06
2016,8,8,18,15,500.0,38.5,4.9,16.0,125.0,245.04,189.41
2016,8,8,18,30,411.0,31.0,4.8,15.0,78.0,179.48,129.44
2016,8,8,18,45,205.5,15.5,4.7,14.5,39.0,79.83,29.1
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,53.0,5.0,2.4,11.5,6.0,0.0,0.0
2016,8,9,5,30,106.0,10.0,2.5,12.0,12.0,9.53,0.0
2016,8,9,5,45,255.0,21.5,2.7,12.5,46.5,17.16,4.87
2016,8,9,6,0,404.0,33.0,2.9,13.0,81.0,25.8,16.55
2016,8,9,6,15,490.5,40.5,2.7,13.5,127.5,30.36,21.21
2016,8,9,6,30,577.0,48.0,2.5,14.0,174.0,34.74,25.4
2016,8,9,6,45,626.0,54.5,2.35,14.5,224.5,38.03,28.43
2016,8,9,7,0,675.0,61.0,2.2,15.0,275.0,45.18,34.76
2016,8,9,7,15,713.0,65.5,2.0,15.5,327.5,74.82,40.61
2016,8,9,7,30,751.0,70.0,1.8,16.0,380.0,127.14,69.84
2016,8,9,7,45,778.0,73.5,1.65,17.0,431.5,181.41,110.91
2016,8,9,8,0,805.0,77.0,1.5,18.0,483.0,238.68,158.93
2016,8,9,8,15,825.5,79.5,1.4,18.5,532.0,296.04,208.93
2016,8,9,8,30,846.0,82.0,1.3,19.0,581.0,359.22,262.92
2016,8,9,8,45,864.0,83.0,1.2,19.5,627.5,416.99,311.36
2016,8,9,9,0,882.0,84.0,1.1,20.0,674.0,475.56,358.56
2016,8,9,9,15,893.5,86.0,1.05,20.5,715.0,532.3,402.72
2016,8,9,9,30,905.0,88.0,1.0,21.0,756.0,588.64,444.73
2016,8,9,9,45,915.5,88.5,0.95,22.0,792.0,642.32,482.24
2016,8,9,10,0,926.0,89.0,0.9,23.0,828.0,694.97,517.36
2016,8,9,10,15,932.5,90.0,0.9,23.5,857.5,743.99,549.27
2016,8,9,10,30,939.0,91.0,0.9,24.0,887.0,791.14,578.05
2016,8,9,10,45,943.5,91.5,0.9,24.5,909.5,834.13,603.63
2016,8,9,11,0,948.0,92.0,0.9,25.0,932.0,874.66,627.26
2016,8,9,11,15,951.0,92.5,1.05,25.0,947.5,911.26,651.86
2016,8,9,11,30,954.0,93.0,1.2,25.0,963.0,944.94,674.62
2016,8,9,11,45,955.0,94.0,1.35,25.5,970.0,974.23,693.28
2016,8,9,12,0,956.0,95.0,1.5,26.0,977.0,1000.24,709.87
2016,8,9,12,15,956.0,95.0,1.75,26.0,977.0,1020.85,725.94
2016,8,9,12,30,956.0,95.0,2.0,26.0,977.0,1037.93,739.75
2016,8,9,12,45,949.0,98.0,2.25,26.5,967.5,1047.57,747.39
2016,8,9,13,0,942.0,101.0,2.5,27.0,958.0,1053.45,752.64
2016,8,9,13,15,939.5,100.0,2.75,27.0,942.5,1055.88,757.15
2016,8,9,13,30,937.0,99.0,3.0,27.0,927.0,1054.57,759.25
2016,8,9,13,45,931.0,99.0,3.25,27.0,904.0,1047.11,757.37
2016,8,9,14,0,925.0,99.0,3.5,27.0,881.0,1036.02,753.12
2016,8,9,14,15,918.5,97.5,3.7,26.5,851.0,1019.24,746.21
2016,8,9,14,30,912.0,96.0,3.9,26.0,821.0,999.03,736.95
2016,8,9,14,45,902.0,95.0,4.1,26.0,785.0,972.73,722.06
2016,8,9,15,0,892.0,94.0,4.3,26.0,749.0,943.44,704.99
2016,8,9,15,15,880.0,92.0,4.4,25.5,707.5,908.38,684.65
2016,8,9,15,30,868.0,90.0,4.5,25.0,666.0,870.83,662.28
2016,8,9,15,45,851.0,88.0,4.6,24.5,620.0,826.8,635.28
2016,8,9,16,0,834.0,86.0,4.7,24.0,574.0,787.11,610.84
2016,8,9,16,15,813.5,83.0,4.75,23.5,524.5,735.81,577.1
2016,8,9,16,30,793.0,80.0,4.8,23.0,475.0,683.67,542.0
2016,8,9,16,45,763.0,77.0,4.85,22.5,423.0,624.49,500.44
2016,8,9,17,0,733.0,74.0,4.9,22.0,371.0,565.96,456.3
2016,8,9,17,15,694.0,69.0,4.85,21.0,318.5,500.84,405.97
2016,8,9,17,30,655.0,64.0,4.8,20.0,266.0,440.37,357.25
2016,8,9,17,45,593.0,58.0,4.75,19.5,215.0,368.24,296.64
2016,8,9,18,0,531.0,52.0,4.7,19.0,164.0,301.73,238.8
2016,8,9,18,15,438.5,43.0,4.6,18.0,118.0,226.6,173.51
2016,8,9,18,30,346.0,34.0,4.5,17.0,72.0,161.58,114.94
2016,8,9,18,45,173.0,17.0,4.4,16.5,36.0,72.52,19.38
2016,8,9,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,30.5,4.5,2.9,11.5,5.0,0.0,0.0
2016,8,10,5,30,61.0,9.0,3.0,12.0,10.0,8.58,0.0
2016,8,10,5,45,196.5,22.0,3.2,12.5,42.0,17.73,4.33
2016,8,10,6,0,332.0,35.0,3.4,13.0,74.0,27.74,18.13
2016,8,10,6,15,421.5,44.5,3.35,13.5,119.5,33.93,24.33
2016,8,10,6,30,511.0,54.0,3.3,14.0,165.0,39.82,29.89
2016,8,10,6,45,564.0,62.0,3.25,14.5,214.5,44.07,33.8
2016,8,10,7,0,617.0,70.0,3.2,15.0,264.0,48.07,37.32
2016,8,10,7,15,658.0,75.5,3.15,15.5,316.0,75.79,43.1
