Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,30,699.0,81.0,3.1,16.0,368.0,126.36,71.54
2016,8,10,7,45,727.5,86.0,3.1,17.0,419.0,183.49,115.11
2016,8,10,8,0,756.0,91.0,3.1,18.0,470.0,239.48,162.15
2016,8,10,8,15,778.5,94.5,3.1,18.5,519.5,295.52,211.34
2016,8,10,8,30,801.0,98.0,3.1,19.0,569.0,353.6,262.07
2016,8,10,8,45,817.5,101.0,3.1,19.5,614.5,410.64,311.12
2016,8,10,9,0,834.0,104.0,3.1,20.0,660.0,468.51,359.36
2016,8,10,9,15,847.5,106.5,3.1,20.5,701.5,527.14,406.57
2016,8,10,9,30,861.0,109.0,3.1,21.0,743.0,582.89,450.11
2016,8,10,9,45,876.5,108.0,3.1,21.5,780.0,636.31,490.63
2016,8,10,10,0,892.0,107.0,3.1,22.0,817.0,689.21,529.54
2016,8,10,10,15,899.0,108.5,3.1,22.5,847.0,737.7,563.85
2016,8,10,10,30,906.0,110.0,3.1,23.0,877.0,784.44,594.43
2016,8,10,10,45,911.5,111.0,3.15,23.5,899.5,827.57,622.35
2016,8,10,11,0,917.0,112.0,3.2,24.0,922.0,868.41,648.4
2016,8,10,11,15,920.5,112.5,3.3,24.0,937.5,904.58,672.67
2016,8,10,11,30,924.0,113.0,3.4,24.0,953.0,937.96,695.05
2016,8,10,11,45,925.5,113.5,3.5,24.5,961.0,966.58,712.87
2016,8,10,12,0,927.0,114.0,3.6,25.0,969.0,992.03,728.57
2016,8,10,12,15,927.5,114.0,3.7,25.0,969.0,1012.73,742.63
2016,8,10,12,30,928.0,114.0,3.8,25.0,969.0,1030.0,754.57
2016,8,10,12,45,926.5,113.5,3.95,25.0,961.0,1041.26,763.04
2016,8,10,13,0,925.0,113.0,4.1,25.0,953.0,1048.9,769.29
2016,8,10,13,15,922.0,112.5,4.2,25.0,937.5,1051.38,771.97
2016,8,10,13,30,919.0,112.0,4.3,25.0,922.0,1050.18,772.39
2016,8,10,13,45,914.0,110.5,4.45,25.0,899.0,1042.24,768.81
2016,8,10,14,0,909.0,109.0,4.6,25.0,876.0,1030.7,763.12
2016,8,10,14,15,902.0,108.0,4.6,24.5,846.0,1014.2,754.73
2016,8,10,14,30,895.0,107.0,4.6,24.0,816.0,994.34,744.14
2016,8,10,14,45,886.0,104.5,4.7,24.0,780.0,967.68,728.29
2016,8,10,15,0,877.0,102.0,4.8,24.0,744.0,938.0,710.29
2016,8,10,15,15,864.5,99.5,4.8,23.5,702.5,902.32,688.66
2016,8,10,15,30,852.0,97.0,4.8,23.0,661.0,864.21,665.09
2016,8,10,15,45,836.5,94.0,4.8,22.5,615.0,827.3,642.09
2016,8,10,16,0,821.0,91.0,4.8,22.0,569.0,781.79,612.5
2016,8,10,16,15,799.5,87.5,4.7,21.5,519.0,729.57,576.98
2016,8,10,16,30,778.0,84.0,4.6,21.0,469.0,676.62,540.29
2016,8,10,16,45,750.5,79.5,4.6,20.5,417.5,618.0,498.46
2016,8,10,17,0,723.0,75.0,4.6,20.0,366.0,559.85,454.24
2016,8,10,17,15,682.5,70.0,4.5,19.5,313.5,496.6,404.07
2016,8,10,17,30,642.0,65.0,4.4,19.0,261.0,433.76,352.54
2016,8,10,17,45,584.0,58.0,4.3,18.5,210.5,363.08,292.95
2016,8,10,18,0,526.0,51.0,4.2,18.0,160.0,297.68,235.82
2016,8,10,18,15,432.5,41.5,4.1,17.0,114.5,222.05,170.01
2016,8,10,18,30,339.0,32.0,4.0,16.0,69.0,156.8,110.8
2016,8,10,18,45,169.5,16.0,3.95,15.5,34.5,69.61,9.98
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,5,45,150.5,17.5,2.65,12.5,35.0,13.58,1.16
2016,8,11,6,0,301.0,35.0,2.9,13.0,70.0,27.86,18.15
2016,8,11,6,15,389.5,46.0,2.9,13.5,114.5,35.4,25.6
2016,8,11,6,30,478.0,57.0,2.9,14.0,159.0,42.54,32.29
2016,8,11,6,45,532.0,66.0,2.9,14.5,208.5,47.49,36.84
2016,8,11,7,0,586.0,75.0,2.9,15.0,258.0,52.15,40.95
2016,8,11,7,15,293.0,102.0,2.9,15.5,193.5,83.36,58.3
2016,8,11,7,30,0.0,129.0,2.9,16.0,129.0,115.22,91.36
2016,8,11,7,45,7.5,151.5,2.95,17.0,155.0,136.55,107.89
2016,8,11,8,0,15.0,174.0,3.0,18.0,181.0,159.02,125.1
2016,8,11,8,15,82.0,217.5,3.0,18.5,264.5,211.85,164.95
2016,8,11,8,30,149.0,261.0,3.0,19.0,348.0,273.94,212.39
2016,8,11,8,45,474.5,190.5,3.05,19.5,499.5,350.3,268.56
2016,8,11,9,0,800.0,120.0,3.1,20.0,651.0,467.34,358.78
2016,8,11,9,15,814.0,123.0,3.15,20.5,692.5,522.83,403.33
2016,8,11,9,30,828.0,126.0,3.2,21.0,734.0,578.41,446.79
2016,8,11,9,45,853.0,121.0,3.3,21.5,774.0,633.05,488.62
2016,8,11,10,0,878.0,116.0,3.4,22.0,814.0,688.13,529.66
2016,8,11,10,15,885.5,117.5,3.45,22.5,844.0,736.44,564.43
2016,8,11,10,30,893.0,119.0,3.5,23.0,874.0,783.09,595.48
2016,8,11,10,45,898.5,120.5,3.6,23.5,897.0,826.27,623.86
2016,8,11,11,0,904.0,122.0,3.7,24.0,920.0,867.2,650.43
2016,8,11,11,15,908.0,123.0,3.75,24.0,935.5,903.94,674.96
2016,8,11,11,30,912.0,124.0,3.8,24.0,951.0,937.98,697.6
2016,8,11,11,45,914.5,124.0,3.85,24.5,959.0,966.8,715.31
2016,8,11,12,0,917.0,124.0,3.9,25.0,967.0,992.53,730.93
2016,8,11,12,15,917.5,124.0,3.95,25.0,967.0,1013.12,744.62
2016,8,11,12,30,918.0,124.0,4.0,25.0,967.0,1030.31,756.19
2016,8,11,12,45,909.5,127.5,4.1,25.0,957.0,1038.68,762.41
2016,8,11,13,0,901.0,131.0,4.2,25.0,947.0,1043.39,766.42
2016,8,11,13,15,897.5,130.5,4.25,25.0,931.5,1045.4,768.49
2016,8,11,13,30,894.0,130.0,4.3,25.0,916.0,1043.82,768.34
2016,8,11,13,45,891.5,127.0,4.35,25.0,893.5,1037.02,764.9
2016,8,11,14,0,889.0,124.0,4.4,25.0,871.0,1026.64,759.23
2016,8,11,14,15,881.5,122.5,4.45,24.5,841.0,1009.41,750.59
2016,8,11,14,30,874.0,121.0,4.5,24.0,811.0,988.89,739.73
2016,8,11,14,45,866.0,117.5,4.55,24.0,775.0,962.55,723.73
2016,8,11,15,0,858.0,114.0,4.6,24.0,739.0,941.01,711.0
2016,8,11,15,15,844.5,111.5,4.6,23.5,697.0,904.65,688.97
2016,8,11,15,30,831.0,109.0,4.6,23.0,655.0,865.92,665.1
2016,8,11,15,45,815.5,105.0,4.65,23.0,609.0,821.66,636.01
2016,8,11,16,0,800.0,101.0,4.7,23.0,563.0,775.66,605.28
2016,8,11,16,15,777.0,97.0,4.7,22.5,513.5,722.44,569.63
2016,8,11,16,30,754.0,93.0,4.7,22.0,464.0,668.64,532.78
2016,8,11,16,45,724.5,87.5,4.7,21.5,412.0,611.18,491.24
2016,8,11,17,0,695.0,82.0,4.7,21.0,360.0,551.79,446.15
2016,8,11,17,15,652.5,76.0,4.6,20.0,307.5,485.34,394.4
2016,8,11,17,30,610.0,70.0,4.5,19.0,255.0,421.68,342.91
2016,8,11,17,45,549.0,62.0,4.4,18.5,204.5,350.07,282.5
2016,8,11,18,0,488.0,54.0,4.3,18.0,154.0,284.08,224.95
2016,8,11,18,15,394.5,43.5,4.15,17.0,109.0,209.52,160.12
2016,8,11,18,30,301.0,33.0,4.0,16.0,64.0,145.39,101.72
2016,8,11,18,45,150.5,16.5,3.9,15.5,32.0,64.54,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,155.0,17.0,3.2,12.5,34.5,13.21,0.0
2016,8,12,6,0,310.0,34.0,3.4,13.0,69.0,27.06,17.37
2016,8,12,6,15,400.5,45.0,3.4,13.5,114.0,34.65,24.9
2016,8,12,6,30,491.0,56.0,3.4,14.0,159.0,41.82,31.64
2016,8,12,6,45,552.5,63.5,3.4,14.5,210.0,45.56,35.11
2016,8,12,7,0,614.0,71.0,3.4,15.0,261.0,49.12,38.26
2016,8,12,7,15,655.5,76.5,3.35,15.5,313.0,75.23,43.39
2016,8,12,7,30,697.0,82.0,3.3,16.0,365.0,125.77,71.35
2016,8,12,7,45,729.0,86.0,3.3,16.5,417.0,182.63,114.59
2016,8,12,8,0,761.0,90.0,3.3,17.0,469.0,238.69,161.93
2016,8,12,8,15,783.5,94.0,3.25,17.5,518.5,295.55,212.02
2016,8,12,8,30,806.0,98.0,3.2,18.0,568.0,354.45,263.65
2016,8,12,8,45,824.5,100.0,3.15,19.0,614.5,411.78,312.53
2016,8,12,9,0,843.0,102.0,3.1,20.0,661.0,470.12,360.53
2016,8,12,9,15,855.5,104.5,3.15,20.5,702.5,528.81,407.96
2016,8,12,9,30,868.0,107.0,3.2,21.0,744.0,584.5,451.66
2016,8,12,9,45,880.0,108.0,3.3,21.5,780.0,638.02,492.61
2016,8,12,10,0,892.0,109.0,3.4,22.0,816.0,690.72,531.79
2016,8,12,10,15,899.0,110.5,3.5,22.5,845.5,739.3,566.82
2016,8,12,10,30,906.0,112.0,3.6,23.0,875.0,786.12,598.1
2016,8,12,10,45,911.0,113.0,3.75,23.5,898.0,828.93,626.46
2016,8,12,11,0,916.0,114.0,3.9,24.0,921.0,869.4,652.98
2016,8,12,11,15,919.5,115.0,4.0,24.0,936.0,906.06,677.78
2016,8,12,11,30,923.0,116.0,4.1,24.0,951.0,939.94,700.65
2016,8,12,11,45,925.0,116.0,4.25,24.5,958.5,968.52,718.82
2016,8,12,12,0,927.0,116.0,4.4,25.0,966.0,993.94,734.87
2016,8,12,12,15,927.0,116.0,4.5,25.0,966.0,1014.16,748.67
2016,8,12,12,30,927.0,116.0,4.6,25.0,966.0,1030.92,760.47
2016,8,12,12,45,930.5,112.0,4.75,25.0,959.5,1043.48,770.25
2016,8,12,13,0,934.0,108.0,4.9,25.0,953.0,1052.41,777.76
2016,8,12,13,15,931.5,107.5,5.0,24.5,937.0,1055.3,782.55
2016,8,12,13,30,929.0,107.0,5.1,24.0,921.0,1054.47,785.03
2016,8,12,13,45,924.5,105.5,5.2,24.0,898.5,1046.85,781.5
2016,8,12,14,0,920.0,104.0,5.3,24.0,876.0,1035.58,775.62
2016,8,12,14,15,913.5,102.5,5.3,24.0,846.0,1018.75,765.3
2016,8,12,14,30,907.0,101.0,5.3,24.0,816.0,998.49,752.74
2016,8,12,14,45,898.5,99.0,5.3,24.0,780.0,972.46,736.29
2016,8,12,15,0,890.0,97.0,5.3,24.0,744.0,943.36,717.73
2016,8,12,15,15,878.0,95.0,5.2,23.5,702.0,908.21,695.66
2016,8,12,15,30,866.0,93.0,5.1,23.0,660.0,870.56,671.69
2016,8,12,15,45,850.5,90.0,5.0,23.0,613.5,826.56,641.67
2016,8,12,16,0,835.0,87.0,4.9,23.0,567.0,786.84,614.55
2016,8,12,16,15,813.5,84.0,4.8,22.5,517.0,734.57,579.12
2016,8,12,16,30,792.0,81.0,4.7,22.0,467.0,681.54,542.51
2016,8,12,16,45,763.0,76.5,4.6,21.5,415.0,621.21,499.22
2016,8,12,17,0,734.0,72.0,4.5,21.0,363.0,561.48,453.6
2016,8,12,17,15,693.0,67.0,4.3,20.5,310.0,495.12,400.96
2016,8,12,17,30,652.0,62.0,4.1,20.0,257.0,433.68,350.51
2016,8,12,17,45,591.0,55.5,3.95,19.5,206.0,361.75,290.02
2016,8,12,18,0,530.0,49.0,3.8,19.0,155.0,295.42,232.23
2016,8,12,18,15,433.0,39.5,3.65,18.0,109.5,218.6,165.63
2016,8,12,18,30,336.0,30.0,3.5,17.0,64.0,152.66,104.81
2016,8,12,18,45,168.0,15.0,3.4,16.5,32.0,66.39,0.0
2016,8,12,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,157.5,16.5,3.3,12.5,33.5,12.84,0.0
2016,8,13,6,0,315.0,33.0,3.4,13.0,67.0,26.26,16.59
2016,8,13,6,15,406.5,43.0,3.3,13.5,112.0,32.96,23.39
2016,8,13,6,30,498.0,53.0,3.2,14.0,157.0,39.33,29.41
2016,8,13,6,45,559.0,60.0,3.15,15.0,207.5,42.78,32.57
2016,8,13,7,0,620.0,67.0,3.1,16.0,258.0,46.07,35.4
2016,8,13,7,15,661.0,72.5,3.1,16.5,309.5,71.68,40.44
2016,8,13,7,30,702.0,78.0,3.1,17.0,361.0,122.49,68.24
2016,8,13,7,45,733.5,81.5,3.1,18.0,413.0,178.91,110.67
2016,8,13,8,0,765.0,85.0,3.1,19.0,465.0,234.72,157.28
2016,8,13,8,15,787.0,88.5,3.05,19.5,514.0,291.26,206.8
2016,8,13,8,30,809.0,92.0,3.0,20.0,563.0,349.76,257.79
2016,8,13,8,45,827.0,94.5,3.0,21.0,609.0,407.51,306.72
2016,8,13,9,0,845.0,97.0,3.0,22.0,655.0,469.05,356.83
2016,8,13,9,15,857.5,99.0,3.0,22.5,696.0,524.63,401.52
2016,8,13,9,30,870.0,101.0,3.0,23.0,737.0,579.95,444.5
2016,8,13,9,45,886.5,99.0,3.05,24.0,774.5,633.52,484.12
2016,8,13,10,0,903.0,97.0,3.1,25.0,812.0,686.63,522.05
2016,8,13,10,15,910.0,98.5,3.15,25.0,841.5,735.63,557.38
2016,8,13,10,30,917.0,100.0,3.2,25.0,871.0,782.85,589.43
2016,8,13,10,45,922.5,100.5,3.3,25.5,893.5,825.92,617.4
2016,8,13,11,0,928.0,101.0,3.4,26.0,916.0,866.65,643.52
2016,8,13,11,15,931.0,102.0,3.5,26.0,931.0,903.19,667.92
2016,8,13,11,30,934.0,103.0,3.6,26.0,946.0,936.86,690.38
2016,8,13,11,45,936.0,103.0,3.7,26.5,953.5,965.62,708.17
2016,8,13,12,0,938.0,103.0,3.8,27.0,961.0,991.15,723.83
2016,8,13,12,15,938.0,103.0,3.95,27.0,961.0,1011.44,737.84
2016,8,13,12,30,938.0,103.0,4.1,27.0,961.0,1028.22,749.7
2016,8,13,12,45,923.5,110.5,4.25,27.5,949.0,1034.86,753.56
2016,8,13,13,0,909.0,118.0,4.4,28.0,937.0,1037.71,755.1
2016,8,13,13,15,905.5,117.5,4.45,27.5,921.5,1039.54,758.54
2016,8,13,13,30,902.0,117.0,4.5,27.0,906.0,1037.74,759.75
2016,8,13,13,45,899.0,114.5,4.6,27.0,883.5,1030.69,756.42
2016,8,13,14,0,896.0,112.0,4.7,27.0,861.0,1020.04,751.19
2016,8,13,14,15,889.0,110.5,4.7,27.0,831.0,1003.01,740.95
2016,8,13,14,30,882.0,109.0,4.7,27.0,801.0,982.64,728.59
2016,8,13,14,45,875.0,105.5,4.75,27.0,765.5,956.84,713.03
2016,8,13,15,0,868.0,102.0,4.8,27.0,730.0,927.97,695.35
2016,8,13,15,15,855.0,100.0,4.75,26.5,688.0,892.46,673.72
2016,8,13,15,30,842.0,98.0,4.7,26.0,646.0,861.49,655.08
2016,8,13,15,45,828.0,93.5,4.7,26.0,600.5,817.4,626.03
2016,8,13,16,0,814.0,89.0,4.7,26.0,555.0,771.46,595.38
2016,8,13,16,15,792.0,86.0,4.6,25.5,505.5,719.57,560.63
2016,8,13,16,30,770.0,83.0,4.5,25.0,456.0,667.01,524.75
2016,8,13,16,45,743.0,78.0,4.4,24.5,405.0,608.4,482.98
2016,8,13,17,0,716.0,73.0,4.3,24.0,354.0,550.24,439.19
2016,8,13,17,15,674.0,68.0,4.15,23.0,301.5,486.49,390.06
2016,8,13,17,30,632.0,63.0,4.0,22.0,249.0,423.32,339.48
2016,8,13,17,45,572.0,55.5,3.9,21.5,199.0,351.78,279.77
2016,8,13,18,0,512.0,48.0,3.8,21.0,149.0,285.82,222.71
2016,8,13,18,15,413.0,38.5,3.75,20.0,104.5,209.47,157.03
2016,8,13,18,30,314.0,29.0,3.7,19.0,60.0,144.32,96.66
2016,8,13,18,45,157.0,14.5,3.7,18.5,30.0,62.22,0.0
2016,8,13,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,16.0,3.25,12.5,33.0,12.47,0.0
2016,8,14,6,0,315.0,32.0,3.3,13.0,66.0,25.45,15.79
2016,8,14,6,15,408.5,42.0,3.3,13.5,111.0,32.19,22.68
2016,8,14,6,30,502.0,52.0,3.3,14.0,156.0,38.6,28.75
2016,8,14,6,45,562.0,59.5,3.3,15.0,206.5,42.5,32.31
2016,8,14,7,0,622.0,67.0,3.3,16.0,257.0,46.2,35.51
2016,8,14,7,15,663.5,72.5,3.3,16.5,309.0,71.17,40.3
2016,8,14,7,30,705.0,78.0,3.3,17.0,361.0,122.2,68.0
2016,8,14,7,45,734.5,83.0,3.35,18.0,412.5,179.84,111.42
2016,8,14,8,0,764.0,88.0,3.4,19.0,464.0,236.62,158.89
2016,8,14,8,15,786.0,91.5,3.4,19.5,513.5,293.17,208.48
2016,8,14,8,30,808.0,95.0,3.4,20.0,563.0,351.69,259.61
2016,8,14,8,45,823.5,98.5,3.45,21.0,608.5,409.37,308.69
2016,8,14,9,0,839.0,102.0,3.5,22.0,654.0,467.75,356.71
2016,8,14,9,15,852.0,104.0,3.5,22.5,695.5,526.05,403.61
2016,8,14,9,30,865.0,106.0,3.5,23.0,737.0,581.46,446.86
2016,8,14,9,45,861.5,115.0,3.55,23.5,769.0,632.78,485.67
2016,8,14,10,0,858.0,124.0,3.6,24.0,801.0,681.88,521.65
2016,8,14,10,15,865.5,126.0,3.65,24.5,830.5,729.91,556.07
2016,8,14,10,30,873.0,128.0,3.7,25.0,860.0,776.31,587.24
2016,8,14,10,45,878.0,129.5,3.75,25.5,882.0,818.43,614.56
2016,8,14,11,0,883.0,131.0,3.8,26.0,904.0,858.32,640.06
2016,8,14,11,15,886.0,131.5,3.85,26.0,919.0,893.12,663.19
2016,8,14,11,30,889.0,132.0,3.9,26.0,934.0,925.19,684.44
2016,8,14,11,45,891.5,132.0,3.95,26.5,941.5,953.45,701.75
2016,8,14,12,0,894.0,132.0,4.0,27.0,949.0,978.68,717.0
2016,8,14,12,15,893.5,132.0,4.05,27.0,948.5,997.88,729.73
2016,8,14,12,30,893.0,132.0,4.1,27.0,948.0,1013.71,740.38
2016,8,14,12,45,898.5,127.5,4.15,27.0,941.5,1027.46,749.79
2016,8,14,13,0,904.0,123.0,4.2,27.0,935.0,1037.72,757.05
2016,8,14,13,15,900.0,122.0,4.25,27.0,919.0,1038.52,758.27
2016,8,14,13,30,896.0,121.0,4.3,27.0,903.0,1035.68,757.31
2016,8,14,13,45,886.5,122.0,4.35,27.0,878.5,1025.88,751.92
2016,8,14,14,0,877.0,123.0,4.4,27.0,854.0,1012.64,744.42
2016,8,14,14,15,869.0,121.5,4.45,26.5,823.5,994.88,735.46
2016,8,14,14,30,861.0,120.0,4.5,26.0,793.0,973.88,724.36
2016,8,14,14,45,848.0,119.0,4.6,26.0,756.0,953.79,712.87
2016,8,14,15,0,835.0,118.0,4.7,26.0,719.0,922.56,693.89
2016,8,14,15,15,821.0,115.0,4.75,25.5,677.5,885.59,671.84
2016,8,14,15,30,807.0,112.0,4.8,25.0,636.0,846.36,647.89
2016,8,14,15,45,788.0,109.0,4.85,25.0,589.5,800.9,617.86
2016,8,14,16,0,769.0,106.0,4.9,25.0,543.0,754.01,586.39
2016,8,14,16,15,745.0,101.5,4.9,24.0,493.5,703.58,553.79
2016,8,14,16,30,721.0,97.0,4.9,23.0,444.0,649.72,517.74
2016,8,14,16,45,689.0,91.5,4.9,22.5,393.0,589.24,473.12
2016,8,14,17,0,657.0,86.0,4.9,22.0,342.0,529.83,427.76
2016,8,14,17,15,612.0,79.5,4.85,21.0,290.5,463.17,375.7
2016,8,14,17,30,567.0,73.0,4.8,20.0,239.0,399.63,324.13
2016,8,14,17,45,504.5,64.0,4.75,19.5,189.5,328.53,264.04
2016,8,14,18,0,442.0,55.0,4.7,19.0,140.0,263.31,207.12
2016,8,14,18,15,342.5,43.0,4.6,18.0,96.5,187.97,141.91
2016,8,14,18,30,243.0,31.0,4.5,17.0,53.0,123.68,81.82
2016,8,14,18,45,121.5,15.5,4.45,16.5,26.5,44.63,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,3.4,11.5,33.5,12.11,0.0
2016,8,15,6,0,350.0,31.0,3.6,12.0,67.0,24.67,15.08
2016,8,15,6,15,447.5,40.5,3.6,12.5,114.0,31.02,21.72
2016,8,15,6,30,545.0,50.0,3.6,13.0,161.0,37.07,27.49
2016,8,15,6,45,272.5,71.0,3.6,13.5,126.5,51.52,40.56
2016,8,15,7,0,0.0,92.0,3.6,14.0,92.0,81.97,67.63
2016,8,15,7,15,0.5,110.5,3.5,14.5,111.0,98.19,77.89
2016,8,15,7,30,1.0,129.0,3.4,15.0,130.0,115.07,91.6
2016,8,15,7,45,15.5,157.0,3.35,16.0,165.0,141.99,112.55
2016,8,15,8,0,30.0,185.0,3.3,17.0,200.0,166.74,131.4
2016,8,15,8,15,38.0,209.5,3.25,17.5,230.5,193.22,152.04
2016,8,15,8,30,46.0,234.0,3.2,18.0,261.0,221.0,173.56
2016,8,15,8,45,86.0,267.0,3.2,18.5,322.0,269.53,210.87
2016,8,15,9,0,126.0,300.0,3.2,19.0,383.0,321.1,250.37
2016,8,15,9,15,520.0,197.0,3.2,19.5,571.0,438.07,341.21
2016,8,15,9,30,914.0,94.0,3.2,20.0,759.0,597.51,463.88
2016,8,15,9,45,927.0,94.0,3.25,20.5,796.0,653.02,505.75
2016,8,15,10,0,940.0,94.0,3.3,21.0,833.0,707.67,546.29
2016,8,15,10,15,946.5,95.0,3.35,21.5,863.0,757.59,581.47
2016,8,15,10,30,953.0,96.0,3.4,22.0,893.0,805.56,613.21
2016,8,15,10,45,958.0,97.0,3.5,22.5,916.0,850.18,642.47
2016,8,15,11,0,963.0,98.0,3.6,23.0,939.0,892.31,669.74
2016,8,15,11,15,966.0,98.5,3.7,23.0,954.5,929.55,694.81
2016,8,15,11,30,969.0,99.0,3.8,23.0,970.0,963.79,717.83
2016,8,15,11,45,970.0,99.5,3.95,23.5,977.5,993.04,736.4
2016,8,15,12,0,971.0,100.0,4.1,24.0,985.0,1018.9,752.7
2016,8,15,12,15,971.0,100.0,4.2,24.0,984.0,1039.78,766.93
2016,8,15,12,30,971.0,100.0,4.3,24.0,983.0,1057.02,778.88
2016,8,15,12,45,962.5,103.5,4.4,24.0,972.5,1065.79,785.38
2016,8,15,13,0,954.0,107.0,4.5,24.0,962.0,1070.69,789.53
2016,8,15,13,15,950.5,106.5,4.55,24.0,946.0,1072.54,791.55
2016,8,15,13,30,947.0,106.0,4.6,24.0,930.0,1070.56,791.37
2016,8,15,13,45,942.0,105.0,4.7,24.0,906.0,1062.76,787.96
2016,8,15,14,0,937.0,104.0,4.8,24.0,882.0,1051.24,782.18
2016,8,15,14,15,930.0,102.5,4.8,24.0,851.0,1033.55,771.48
2016,8,15,14,30,923.0,101.0,4.8,24.0,820.0,1012.38,758.53
2016,8,15,14,45,914.0,99.0,4.85,24.0,783.0,985.39,742.1
2016,8,15,15,0,905.0,97.0,4.9,24.0,746.0,955.28,723.51
2016,8,15,15,15,892.0,94.5,4.9,23.5,703.0,918.08,700.93
2016,8,15,15,30,879.0,92.0,4.9,23.0,660.0,878.38,676.37
2016,8,15,15,45,863.0,89.0,4.9,22.5,613.0,833.34,647.64
2016,8,15,16,0,847.0,86.0,4.9,22.0,566.0,792.6,621.59
2016,8,15,16,15,825.0,83.0,4.8,21.5,515.0,739.32,585.32
2016,8,15,16,30,803.0,80.0,4.7,21.0,464.0,685.29,547.85
2016,8,15,16,45,773.5,75.5,4.65,20.5,411.0,624.03,503.72
2016,8,15,17,0,744.0,71.0,4.6,20.0,358.0,563.38,457.21
2016,8,15,17,15,701.0,66.0,4.5,19.0,304.5,495.34,403.82
2016,8,15,17,30,658.0,61.0,4.4,18.0,251.0,432.6,352.41
2016,8,15,17,45,594.0,54.0,4.3,17.5,199.0,358.49,289.26
2016,8,15,18,0,530.0,47.0,4.2,17.0,147.0,290.38,229.12
2016,8,15,18,15,424.5,37.5,4.05,16.0,101.5,211.02,159.54
2016,8,15,18,30,319.0,28.0,3.9,15.0,56.0,143.49,93.01
2016,8,15,18,45,159.5,14.0,3.75,14.5,28.0,52.2,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,142.0,16.0,3.15,11.5,30.5,12.65,0.0
2016,8,16,6,0,284.0,32.0,3.4,12.0,61.0,25.72,15.82
2016,8,16,6,15,380.5,43.0,3.35,12.5,105.5,33.37,23.75
2016,8,16,6,30,477.0,54.0,3.3,13.0,150.0,40.61,30.62
2016,8,16,6,45,538.5,62.5,3.3,13.5,200.5,45.25,34.95
2016,8,16,7,0,600.0,71.0,3.3,14.0,251.0,49.63,38.87
2016,8,16,7,15,643.5,77.0,3.25,14.5,303.5,72.93,43.24
2016,8,16,7,30,687.0,83.0,3.2,15.0,356.0,123.44,70.53
2016,8,16,7,45,717.5,88.0,3.2,16.0,407.5,176.41,110.18
2016,8,16,8,0,748.0,93.0,3.2,17.0,459.0,236.66,160.61
2016,8,16,8,15,771.5,97.0,3.2,17.5,509.0,293.22,210.33
2016,8,16,8,30,795.0,101.0,3.2,18.0,559.0,351.96,261.8
2016,8,16,8,45,812.5,104.5,3.2,18.5,605.0,409.82,311.75
2016,8,16,9,0,830.0,108.0,3.2,19.0,651.0,468.61,360.97
2016,8,16,9,15,843.5,110.5,3.25,19.5,692.5,525.16,407.05
2016,8,16,9,30,857.0,113.0,3.3,20.0,734.0,581.64,451.59
2016,8,16,9,45,858.0,120.0,3.35,21.0,767.5,634.44,490.93
2016,8,16,10,0,859.0,127.0,3.4,22.0,801.0,685.51,527.61
2016,8,16,10,15,867.0,128.5,3.45,22.5,831.0,733.04,561.87
2016,8,16,10,30,875.0,130.0,3.5,23.0,861.0,779.48,593.31
2016,8,16,10,45,881.0,131.5,3.6,23.5,883.5,822.53,621.64
2016,8,16,11,0,887.0,133.0,3.7,24.0,906.0,863.39,648.2
2016,8,16,11,15,890.5,133.5,3.75,24.0,921.0,898.79,671.85
2016,8,16,11,30,894.0,134.0,3.8,24.0,936.0,931.46,693.62
2016,8,16,11,45,896.0,134.5,3.9,24.5,943.5,959.89,711.43
2016,8,16,12,0,898.0,135.0,4.0,25.0,951.0,985.25,727.17
2016,8,16,12,15,898.0,135.0,4.05,25.0,950.5,1005.0,740.35
2016,8,16,12,30,898.0,135.0,4.1,25.0,950.0,1021.37,751.43
2016,8,16,12,45,890.5,137.5,4.2,25.0,940.0,1029.41,757.46
2016,8,16,13,0,883.0,140.0,4.3,25.0,930.0,1033.85,761.29
2016,8,16,13,15,879.5,139.0,4.35,25.0,913.5,1035.14,762.89
2016,8,16,13,30,876.0,138.0,4.4,25.0,897.0,1032.86,762.29
2016,8,16,13,45,871.5,135.5,4.5,25.0,874.0,1024.48,758.07
2016,8,16,14,0,867.0,133.0,4.6,25.0,851.0,1012.59,751.83
2016,8,16,14,15,858.5,131.0,4.6,24.5,820.5,1002.81,747.91
2016,8,16,14,30,850.0,129.0,4.6,24.0,790.0,980.72,735.72
2016,8,16,14,45,841.0,126.0,4.65,24.0,753.5,953.9,719.33
2016,8,16,15,0,832.0,123.0,4.7,24.0,717.0,924.15,700.87
2016,8,16,15,15,817.5,120.0,4.7,23.5,675.0,886.7,677.95
2016,8,16,15,30,803.0,117.0,4.7,23.0,633.0,847.0,653.19
2016,8,16,15,45,786.0,112.5,4.7,23.0,586.5,801.52,622.7
2016,8,16,16,0,769.0,108.0,4.7,23.0,540.0,754.49,590.72
2016,8,16,16,15,744.0,103.5,4.7,22.5,490.0,703.45,556.4
2016,8,16,16,30,719.0,99.0,4.7,22.0,440.0,648.81,518.54
2016,8,16,16,45,687.5,93.0,4.7,21.5,388.5,588.11,473.52
2016,8,16,17,0,656.0,87.0,4.7,21.0,337.0,528.44,427.82
2016,8,16,17,15,609.0,80.0,4.6,20.0,285.0,460.09,374.11
2016,8,16,17,30,562.0,73.0,4.5,19.0,233.0,395.09,321.04
2016,8,16,17,45,496.5,63.5,4.4,18.5,183.0,322.4,259.34
2016,8,16,18,0,431.0,54.0,4.3,18.0,133.0,255.95,201.16
2016,8,16,18,15,327.5,41.5,4.2,17.0,90.0,179.65,134.95
2016,8,16,18,30,224.0,29.0,4.1,16.0,47.0,113.98,70.67
2016,8,16,18,45,112.0,14.5,4.05,15.5,23.5,40.86,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.95,13.0,27.5,12.6,0.0
2016,8,17,6,0,238.0,32.0,3.2,14.0,55.0,24.97,14.88
2016,8,17,6,15,332.0,44.5,3.2,14.5,98.0,34.87,24.81
2016,8,17,6,30,426.0,57.0,3.2,15.0,141.0,43.4,32.8
2016,8,17,6,45,489.5,66.0,3.25,15.5,190.0,48.31,37.37
2016,8,17,7,0,553.0,75.0,3.3,16.0,239.0,52.96,41.5
2016,8,17,7,15,598.0,81.5,3.3,16.5,290.5,74.61,45.55
2016,8,17,7,30,643.0,88.0,3.3,17.0,342.0,122.95,71.46
2016,8,17,7,45,676.0,93.0,3.3,17.5,393.0,173.72,109.16
2016,8,17,8,0,709.0,98.0,3.3,18.0,444.0,228.29,154.76
2016,8,17,8,15,733.5,102.5,3.3,18.5,493.0,283.72,203.18
2016,8,17,8,30,758.0,107.0,3.3,19.0,542.0,344.69,256.0
2016,8,17,8,45,776.5,110.5,3.3,20.0,587.5,400.89,303.71
2016,8,17,9,0,795.0,114.0,3.3,21.0,633.0,458.19,350.76
2016,8,17,9,15,809.5,117.0,3.35,21.5,674.0,513.86,395.82
2016,8,17,9,30,824.0,120.0,3.4,22.0,715.0,569.66,439.53
2016,8,17,9,45,843.0,118.0,3.45,22.5,753.0,623.36,480.49
2016,8,17,10,0,862.0,116.0,3.5,23.0,791.0,676.77,520.11
2016,8,17,10,15,870.0,117.5,3.55,23.5,820.5,724.88,554.75
2016,8,17,10,30,878.0,119.0,3.6,24.0,850.0,771.36,585.88
2016,8,17,10,45,883.0,120.5,3.7,24.5,872.5,813.66,613.68
2016,8,17,11,0,888.0,122.0,3.8,25.0,895.0,853.68,639.65
2016,8,17,11,15,892.0,123.0,3.85,25.0,910.5,889.91,663.88
2016,8,17,11,30,896.0,124.0,3.9,25.0,926.0,923.46,686.23
2016,8,17,11,45,897.5,124.5,4.0,25.5,933.0,951.38,703.67
2016,8,17,12,0,899.0,125.0,4.1,26.0,940.0,976.18,719.03
2016,8,17,12,15,899.0,125.0,4.15,26.0,939.5,995.82,732.13
2016,8,17,12,30,899.0,125.0,4.2,26.0,939.0,1012.07,743.12
2016,8,17,12,45,886.0,131.5,4.3,26.5,927.5,1018.67,746.69
2016,8,17,13,0,873.0,138.0,4.4,27.0,916.0,1021.61,748.03
2016,8,17,13,15,869.0,137.0,4.45,26.5,899.5,1022.28,750.7
2016,8,17,13,30,865.0,136.0,4.5,26.0,883.0,1019.42,751.18
2016,8,17,13,45,860.0,134.0,4.6,26.0,860.0,1011.02,747.01
2016,8,17,14,0,855.0,132.0,4.7,26.0,837.0,999.17,740.91
2016,8,17,14,15,846.5,130.0,4.75,25.5,806.5,989.43,737.39
2016,8,17,14,30,838.0,128.0,4.8,25.0,776.0,967.44,725.61
2016,8,17,14,45,827.5,125.0,4.9,25.0,740.0,939.37,708.6
2016,8,17,15,0,817.0,122.0,5.0,25.0,704.0,908.47,689.53
2016,8,17,15,15,802.0,119.0,5.0,24.5,662.0,870.89,666.35
2016,8,17,15,30,787.0,116.0,5.0,24.0,620.0,831.16,641.37
2016,8,17,15,45,768.5,112.0,5.05,24.0,573.5,785.46,610.77
2016,8,17,16,0,750.0,108.0,5.1,24.0,527.0,741.74,581.2
2016,8,17,16,15,724.5,103.5,5.05,23.0,477.5,687.71,545.27
2016,8,17,16,30,699.0,99.0,5.0,22.0,428.0,633.5,508.04
2016,8,17,16,45,665.0,93.0,5.0,21.5,377.0,572.0,462.0
2016,8,17,17,0,631.0,87.0,5.0,21.0,326.0,511.82,415.51
2016,8,17,17,15,583.0,80.0,4.85,20.0,274.5,444.17,361.87
2016,8,17,17,30,535.0,73.0,4.7,19.0,223.0,380.01,309.13
2016,8,17,17,45,465.5,63.5,4.6,18.5,174.0,306.96,246.96
2016,8,17,18,0,396.0,54.0,4.5,18.0,125.0,240.62,188.89
2016,8,17,18,15,294.0,40.5,4.4,17.0,84.0,164.87,123.21
2016,8,17,18,30,192.0,27.0,4.3,16.0,43.0,100.66,58.89
2016,8,17,18,45,96.0,13.5,4.25,15.5,21.5,35.84,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.0,16.5,2.95,12.5,26.0,13.04,0.0
2016,8,18,6,0,202.0,33.0,3.2,13.0,52.0,25.81,15.44
2016,8,18,6,15,295.5,46.5,3.2,13.5,94.0,35.66,25.56
2016,8,18,6,30,389.0,60.0,3.2,14.0,136.0,45.1,34.42
2016,8,18,6,45,450.0,70.5,3.2,14.5,184.0,52.39,41.14
2016,8,18,7,0,511.0,81.0,3.2,15.0,232.0,58.13,46.26
2016,8,18,7,15,557.0,89.0,3.15,15.5,282.5,79.12,50.65
2016,8,18,7,30,603.0,97.0,3.1,16.0,333.0,126.32,76.26
2016,8,18,7,45,632.0,104.5,3.05,17.0,382.5,176.21,113.28
2016,8,18,8,0,661.0,112.0,3.0,18.0,432.0,229.52,157.42
2016,8,18,8,15,687.0,117.0,2.95,18.5,480.5,283.08,203.78
2016,8,18,8,30,713.0,122.0,2.9,19.0,529.0,339.22,252.24
2016,8,18,8,45,727.0,128.5,2.9,19.5,573.0,394.33,299.28
2016,8,18,9,0,741.0,135.0,2.9,20.0,617.0,450.16,345.54
2016,8,18,9,15,756.5,138.0,2.9,20.5,657.5,504.1,388.95
2016,8,18,9,30,772.0,141.0,2.9,21.0,698.0,560.08,432.43
2016,8,18,9,45,730.0,172.0,2.95,21.5,719.5,603.79,465.0
2016,8,18,10,0,688.0,203.0,3.0,22.0,741.0,643.84,493.63
2016,8,18,10,15,698.5,206.5,3.05,22.5,769.5,689.84,526.59
2016,8,18,10,30,709.0,210.0,3.1,23.0,798.0,734.99,558.14
2016,8,18,10,45,707.5,217.5,3.2,23.5,817.5,773.46,584.41
2016,8,18,11,0,706.0,225.0,3.3,24.0,837.0,809.81,608.77
2016,8,18,11,15,711.0,226.5,3.4,24.0,852.0,843.67,632.54
2016,8,18,11,30,716.0,228.0,3.5,24.0,867.0,875.46,654.53
2016,8,18,11,45,713.5,232.0,3.65,24.5,873.0,900.63,670.67
2016,8,18,12,0,711.0,236.0,3.8,25.0,879.0,923.09,685.01
2016,8,18,12,15,711.0,236.0,3.85,25.0,878.5,941.09,697.2
2016,8,18,12,30,711.0,236.0,3.9,25.0,878.0,956.23,707.58
2016,8,18,12,45,715.5,230.5,4.0,25.5,871.5,967.2,714.18
2016,8,18,13,0,720.0,225.0,4.1,26.0,865.0,975.11,718.88
2016,8,18,13,15,715.0,223.5,4.15,25.5,849.5,974.59,720.63
2016,8,18,13,30,710.0,222.0,4.2,25.0,834.0,970.91,720.46
2016,8,18,13,45,703.0,219.0,4.3,25.0,811.0,960.54,714.78
2016,8,18,14,0,696.0,216.0,4.4,25.0,788.0,947.15,707.17
2016,8,18,14,15,685.5,212.0,4.45,24.5,758.0,926.33,695.69
2016,8,18,14,30,675.0,208.0,4.5,24.0,728.0,902.81,682.4
2016,8,18,14,45,664.0,202.0,4.6,24.0,693.0,874.14,664.62
2016,8,18,15,0,653.0,196.0,4.7,24.0,658.0,843.13,645.07
2016,8,18,15,15,635.0,190.0,4.75,23.5,617.5,803.68,620.28
2016,8,18,15,30,617.0,184.0,4.8,23.0,577.0,762.68,593.55
2016,8,18,15,45,598.5,175.0,4.85,23.0,532.5,716.82,561.65
2016,8,18,16,0,580.0,166.0,4.9,23.0,488.0,665.44,525.23
2016,8,18,16,15,550.5,157.0,4.9,22.0,440.0,610.23,486.64
2016,8,18,16,30,521.0,148.0,4.9,21.0,392.0,555.72,447.41
2016,8,18,16,45,401.0,143.0,4.95,20.5,318.0,446.21,362.05
2016,8,18,17,0,281.0,138.0,5.0,20.0,244.0,336.95,274.64
2016,8,18,17,15,236.0,124.0,4.9,19.0,203.5,282.36,230.6
2016,8,18,17,30,191.0,110.0,4.8,18.0,163.0,232.1,188.89
2016,8,18,17,45,216.5,86.5,4.7,17.5,134.5,207.31,167.03
2016,8,18,18,0,242.0,63.0,4.6,17.0,106.0,186.08,146.38
2016,8,18,18,15,168.0,43.5,4.5,16.5,68.5,117.35,86.88
2016,8,18,18,30,94.0,24.0,4.4,16.0,31.0,60.95,31.47
2016,8,18,18,45,47.0,12.0,4.35,15.5,15.5,22.58,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,59.0,15.0,3.1,13.5,20.5,12.65,0.0
2016,8,19,6,0,118.0,30.0,3.3,14.0,41.0,24.75,14.27
2016,8,19,6,15,189.0,49.5,3.3,14.0,80.0,39.91,29.15
2016,8,19,6,30,260.0,69.0,3.3,14.0,119.0,52.02,40.51
2016,8,19,6,45,316.5,85.0,3.35,14.5,164.5,62.68,50.24
2016,8,19,7,0,373.0,101.0,3.4,15.0,210.0,72.81,59.25
2016,8,19,7,15,213.0,126.5,3.35,15.5,191.0,102.11,76.83
2016,8,19,7,30,53.0,152.0,3.3,16.0,172.0,132.58,103.72
2016,8,19,7,45,63.0,175.5,3.25,16.5,203.5,158.69,124.0
2016,8,19,8,0,73.0,199.0,3.2,17.0,235.0,186.36,145.72
2016,8,19,8,15,136.0,224.5,3.15,17.5,299.0,228.21,177.23
2016,8,19,8,30,199.0,250.0,3.1,18.0,363.0,281.56,218.39
2016,8,19,8,45,407.5,217.5,3.1,19.0,473.5,346.52,266.86
2016,8,19,9,0,616.0,185.0,3.1,20.0,584.0,438.85,337.77
2016,8,19,9,15,633.5,190.5,3.15,20.5,624.0,489.66,378.17
2016,8,19,9,30,651.0,196.0,3.2,21.0,664.0,541.33,418.27
2016,8,19,9,45,651.0,207.5,3.25,21.5,695.5,588.51,453.78
2016,8,19,10,0,651.0,219.0,3.3,22.0,727.0,634.42,487.36
2016,8,19,10,15,661.5,223.0,3.4,22.0,755.5,679.35,520.81
2016,8,19,10,30,672.0,227.0,3.5,22.0,784.0,723.53,553.18
2016,8,19,10,45,674.5,233.0,3.6,22.5,804.5,762.38,580.05
2016,8,19,11,0,677.0,239.0,3.7,23.0,825.0,799.47,605.27
2016,8,19,11,15,682.0,241.0,3.8,23.0,839.5,832.97,628.98
2016,8,19,11,30,687.0,243.0,3.9,23.0,854.0,864.49,651.16
2016,8,19,11,45,686.0,246.0,4.05,23.5,860.5,889.38,667.52
2016,8,19,12,0,685.0,249.0,4.2,24.0,867.0,911.68,682.05
2016,8,19,12,15,685.0,249.0,4.3,24.0,866.5,929.27,694.51
2016,8,19,12,30,685.0,249.0,4.4,24.0,866.0,944.06,705.02
2016,8,19,12,45,690.0,243.5,4.55,24.0,859.5,955.31,713.66
2016,8,19,13,0,695.0,238.0,4.7,24.0,853.0,963.6,720.74
2016,8,19,13,15,689.5,236.0,4.75,24.0,837.5,961.99,720.44
2016,8,19,13,30,684.0,234.0,4.8,24.0,822.0,957.29,718.22
2016,8,19,13,45,675.0,231.5,4.9,24.0,798.5,945.54,711.68
2016,8,19,14,0,666.0,229.0,5.0,24.0,775.0,930.87,703.23
2016,8,19,14,15,655.0,225.0,5.05,23.5,745.0,909.88,691.47
2016,8,19,14,30,644.0,221.0,5.1,23.0,715.0,886.27,677.87
2016,8,19,14,45,628.5,216.0,5.15,23.0,679.0,854.93,657.13
2016,8,19,15,0,613.0,211.0,5.2,23.0,643.0,821.53,634.74
2016,8,19,15,15,594.5,204.0,5.2,22.5,602.5,776.92,605.14
2016,8,19,15,30,576.0,197.0,5.2,22.0,562.0,735.95,577.6
2016,8,19,15,45,552.0,189.0,5.2,21.5,517.5,688.31,544.54
2016,8,19,16,0,528.0,181.0,5.2,21.0,473.0,640.39,510.61
2016,8,19,16,15,499.0,170.5,5.15,20.5,425.5,585.93,470.79
2016,8,19,16,30,470.0,160.0,5.1,20.0,378.0,532.26,430.68
2016,8,19,16,45,432.5,147.0,5.1,19.5,329.0,471.27,383.84
2016,8,19,17,0,395.0,134.0,5.1,19.0,280.0,412.59,337.56
2016,8,19,17,15,349.5,118.0,5.0,18.0,232.5,348.7,286.18
2016,8,19,17,30,304.0,102.0,4.9,17.0,185.0,280.64,229.94
2016,8,19,17,45,247.0,82.0,4.8,16.5,140.0,215.69,174.37
2016,8,19,18,0,190.0,62.0,4.7,16.0,95.0,156.5,122.88
2016,8,19,18,15,129.0,40.5,4.6,15.5,59.5,99.69,73.21
2016,8,19,18,30,68.0,19.0,4.5,15.0,24.0,45.8,19.79
2016,8,19,18,45,34.0,9.5,4.4,15.0,12.0,17.04,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
