Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.5,13.5,2.85,12.5,17.5,12.87,0.0
2016,8,20,6,0,93.0,27.0,3.1,13.0,35.0,22.39,12.2
2016,8,20,6,15,155.0,48.5,3.1,13.5,73.0,39.1,28.47
2016,8,20,6,30,217.0,70.0,3.1,14.0,111.0,55.2,43.28
2016,8,20,6,45,269.5,89.0,3.1,14.5,156.0,68.96,55.78
2016,8,20,7,0,322.0,108.0,3.1,15.0,201.0,82.22,67.54
2016,8,20,7,15,365.5,123.0,3.1,15.5,249.0,98.96,71.45
2016,8,20,7,30,409.0,138.0,3.1,16.0,297.0,140.66,96.12
2016,8,20,7,45,443.0,150.5,3.1,16.5,345.0,184.37,128.4
2016,8,20,8,0,477.0,163.0,3.1,17.0,393.0,232.17,167.14
2016,8,20,8,15,505.0,173.5,3.1,17.5,439.5,280.66,207.96
2016,8,20,8,30,533.0,184.0,3.1,18.0,486.0,332.16,251.31
2016,8,20,8,45,555.5,192.0,3.15,18.5,529.5,382.23,293.16
2016,8,20,9,0,578.0,200.0,3.2,19.0,573.0,434.2,335.62
2016,8,20,9,15,595.5,206.5,3.3,19.5,612.5,484.97,376.23
2016,8,20,9,30,613.0,213.0,3.4,20.0,652.0,535.65,415.77
2016,8,20,9,45,646.0,208.0,3.5,20.5,691.0,585.98,454.36
2016,8,20,10,0,679.0,203.0,3.6,21.0,730.0,638.05,493.43
2016,8,20,10,15,689.5,206.5,3.75,21.5,758.5,683.67,526.79
2016,8,20,10,30,700.0,210.0,3.9,22.0,787.0,728.45,558.91
2016,8,20,10,45,708.5,211.5,4.05,22.5,809.5,768.7,587.27
2016,8,20,11,0,717.0,213.0,4.2,23.0,832.0,807.47,614.16
2016,8,20,11,15,721.5,214.5,4.35,23.0,846.5,841.13,638.19
2016,8,20,11,30,726.0,216.0,4.5,23.0,861.0,872.64,660.29
2016,8,20,11,45,730.5,215.5,4.7,23.0,868.5,899.84,680.04
2016,8,20,12,0,735.0,215.0,4.9,23.0,876.0,924.52,698.14
2016,8,20,12,15,735.0,214.5,5.0,23.0,875.5,942.21,710.86
2016,8,20,12,30,735.0,214.0,5.1,23.0,875.0,956.95,721.68
2016,8,20,12,45,715.0,224.0,5.25,23.0,861.5,959.85,724.84
2016,8,20,13,0,695.0,234.0,5.4,23.0,848.0,959.36,725.84
2016,8,20,13,15,690.5,232.0,5.45,23.0,832.5,958.67,726.16
2016,8,20,13,30,686.0,230.0,5.5,23.0,817.0,954.9,724.47
2016,8,20,13,45,685.5,223.0,5.55,23.0,796.0,946.8,719.92
2016,8,20,14,0,685.0,216.0,5.6,23.0,775.0,935.62,713.33
2016,8,20,14,15,674.5,212.5,5.6,22.5,745.5,915.35,701.56
2016,8,20,14,30,664.0,209.0,5.6,22.0,716.0,892.42,687.94
2016,8,20,14,45,658.0,200.0,5.65,21.5,682.5,865.35,671.58
2016,8,20,15,0,652.0,191.0,5.7,21.0,649.0,835.75,653.27
2016,8,20,15,15,634.0,185.0,5.65,20.5,608.0,796.24,627.06
2016,8,20,15,30,616.0,179.0,5.6,20.0,567.0,755.19,599.11
2016,8,20,15,45,601.5,169.0,5.6,20.0,524.0,711.55,567.86
2016,8,20,16,0,587.0,159.0,5.6,20.0,481.0,666.69,535.2
2016,8,20,16,15,558.0,150.5,5.5,19.5,433.0,607.11,491.24
2016,8,20,16,30,529.0,142.0,5.4,19.0,385.0,553.2,450.59
2016,8,20,16,45,499.0,129.5,5.35,18.5,337.0,495.06,405.75
2016,8,20,17,0,469.0,117.0,5.3,18.0,289.0,438.39,360.81
2016,8,20,17,15,420.5,104.0,5.15,17.5,240.0,372.48,306.77
2016,8,20,17,30,372.0,91.0,5.0,17.0,191.0,310.69,254.66
2016,8,20,17,45,314.0,74.5,4.9,16.5,146.5,244.99,198.11
2016,8,20,18,0,256.0,58.0,4.8,16.0,102.0,185.28,145.58
2016,8,20,18,15,176.5,39.5,4.65,15.5,64.5,122.02,89.81
2016,8,20,18,30,97.0,21.0,4.5,15.0,27.0,61.96,23.7
2016,8,20,18,45,48.5,10.5,4.35,14.5,13.5,21.29,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.0,14.5,3.7,12.5,20.0,13.82,0.0
2016,8,21,6,0,130.0,29.0,3.9,13.0,40.0,22.64,12.1
2016,8,21,6,15,208.5,47.0,4.0,13.5,79.5,36.15,25.84
2016,8,21,6,30,287.0,65.0,4.1,14.0,119.0,49.09,37.85
2016,8,21,6,45,351.0,79.0,4.2,14.5,166.0,58.32,46.35
2016,8,21,7,0,415.0,93.0,4.3,15.0,213.0,67.12,54.22
2016,8,21,7,15,462.0,104.0,4.2,15.5,262.0,87.0,59.89
2016,8,21,7,30,509.0,115.0,4.1,16.0,311.0,131.42,84.61
2016,8,21,7,45,547.5,122.5,4.1,16.5,360.5,177.55,118.46
2016,8,21,8,0,586.0,130.0,4.1,17.0,410.0,228.31,160.17
2016,8,21,8,15,613.5,137.0,4.05,17.5,458.0,279.69,204.49
2016,8,21,8,30,641.0,144.0,4.0,18.0,506.0,333.98,251.31
2016,8,21,8,45,665.0,148.5,3.95,18.5,551.0,387.34,296.85
2016,8,21,9,0,689.0,153.0,3.9,19.0,596.0,442.65,342.83
2016,8,21,9,15,705.5,157.0,3.9,19.5,636.5,495.42,385.71
2016,8,21,9,30,722.0,161.0,3.9,20.0,677.0,548.76,427.76
2016,8,21,9,45,707.0,179.0,3.95,20.5,705.0,596.29,463.95
2016,8,21,10,0,692.0,197.0,4.0,21.0,733.0,641.03,496.93
2016,8,21,10,15,702.5,200.0,4.1,21.0,761.5,686.73,531.41
2016,8,21,10,30,713.0,203.0,4.2,21.0,790.0,731.55,564.65
2016,8,21,10,45,723.5,203.5,4.3,21.5,813.0,772.85,593.82
2016,8,21,11,0,734.0,204.0,4.4,22.0,836.0,812.75,621.51
2016,8,21,11,15,739.0,205.5,4.55,22.0,851.0,847.31,646.17
2016,8,21,11,30,744.0,207.0,4.7,22.0,866.0,879.68,669.22
2016,8,21,11,45,748.5,206.5,4.85,22.5,873.5,907.24,687.59
2016,8,21,12,0,753.0,206.0,5.0,23.0,881.0,932.21,704.19
2016,8,21,12,15,753.0,206.0,5.1,23.0,880.5,950.64,717.41
2016,8,21,12,30,753.0,206.0,5.2,23.0,880.0,966.06,728.7
2016,8,21,12,45,763.0,197.5,5.35,23.0,875.0,979.24,738.94
2016,8,21,13,0,773.0,189.0,5.5,23.0,870.0,983.19,742.96
2016,8,21,13,15,768.5,187.5,5.6,22.5,854.0,982.78,745.29
2016,8,21,13,30,764.0,186.0,5.7,22.0,838.0,985.48,749.94
2016,8,21,13,45,758.5,183.0,5.85,22.0,815.0,976.03,745.05
2016,8,21,14,0,753.0,180.0,6.0,22.0,792.0,963.37,738.04
2016,8,21,14,15,743.0,177.0,6.0,21.5,761.5,943.2,726.36
2016,8,21,14,30,733.0,174.0,6.0,21.0,731.0,920.15,712.66
2016,8,21,14,45,721.0,169.0,6.05,21.0,695.5,890.28,692.91
2016,8,21,15,0,709.0,164.0,6.1,21.0,660.0,857.96,671.33
2016,8,21,15,15,691.5,159.5,6.05,20.5,618.5,819.05,645.63
2016,8,21,15,30,674.0,155.0,6.0,20.0,577.0,778.44,618.42
2016,8,21,15,45,652.5,148.5,5.95,19.5,531.5,730.87,585.62
2016,8,21,16,0,631.0,142.0,5.9,19.0,486.0,682.43,551.36
2016,8,21,16,15,601.5,135.0,5.75,18.5,437.5,626.87,509.99
2016,8,21,16,30,572.0,128.0,5.6,18.0,389.0,571.71,468.06
2016,8,21,16,45,534.0,119.0,5.5,17.5,339.0,505.38,416.4
2016,8,21,17,0,496.0,110.0,5.4,17.0,289.0,446.17,368.93
2016,8,21,17,15,445.5,98.0,5.25,16.5,240.0,378.96,313.49
2016,8,21,17,30,395.0,86.0,5.1,16.0,191.0,316.06,260.06
2016,8,21,17,45,328.0,71.5,4.95,15.5,145.0,247.41,200.61
2016,8,21,18,0,261.0,57.0,4.8,15.0,99.0,185.81,146.19
2016,8,21,18,15,178.0,38.5,4.7,14.5,62.5,121.3,88.87
2016,8,21,18,30,95.0,20.0,4.6,14.0,26.0,59.31,15.91
2016,8,21,18,45,47.5,10.0,4.5,14.0,13.0,20.48,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.0,14.5,3.7,12.5,19.5,13.82,0.0
2016,8,22,6,0,128.0,29.0,3.9,13.0,39.0,22.69,11.79
2016,8,22,6,15,207.5,47.0,3.95,13.5,78.5,36.22,25.85
2016,8,22,6,30,287.0,65.0,4.0,14.0,118.0,49.18,37.9
2016,8,22,6,45,347.5,79.0,4.1,14.5,164.0,58.41,46.42
2016,8,22,7,0,408.0,93.0,4.2,15.0,210.0,67.21,54.29
2016,8,22,7,15,455.0,104.5,4.1,15.0,259.0,86.83,60.22
2016,8,22,7,30,502.0,116.0,4.0,15.0,308.0,131.25,85.15
2016,8,22,7,45,537.5,124.5,3.9,15.5,357.0,177.34,119.17
2016,8,22,8,0,573.0,133.0,3.8,16.0,406.0,227.98,160.92
2016,8,22,8,15,600.5,140.0,3.75,16.5,453.0,278.61,204.64
2016,8,22,8,30,628.0,147.0,3.7,17.0,500.0,332.17,250.9
2016,8,22,8,45,648.5,153.0,3.7,18.0,544.0,384.8,295.4
2016,8,22,9,0,669.0,159.0,3.7,19.0,588.0,439.02,339.89
2016,8,22,9,15,685.5,163.5,3.75,19.5,628.0,491.23,382.28
2016,8,22,9,30,702.0,168.0,3.8,20.0,668.0,544.05,423.93
2016,8,22,9,45,711.0,174.0,3.9,20.5,702.0,594.08,462.4
2016,8,22,10,0,720.0,180.0,4.0,21.0,736.0,643.51,499.41
2016,8,22,10,15,729.5,182.5,4.1,21.0,764.0,689.16,533.89
2016,8,22,10,30,739.0,185.0,4.2,21.0,792.0,733.73,567.01
2016,8,22,10,45,746.5,186.5,4.35,21.5,814.0,774.48,595.94
2016,8,22,11,0,754.0,188.0,4.5,22.0,836.0,813.54,622.87
2016,8,22,11,15,758.5,189.5,4.65,22.0,850.0,848.14,647.47
2016,8,22,11,30,763.0,191.0,4.8,22.0,864.0,876.81,667.94
2016,8,22,11,45,766.0,190.5,4.95,22.5,871.0,902.78,685.26
2016,8,22,12,0,769.0,190.0,5.1,23.0,878.0,926.07,700.74
2016,8,22,12,15,769.5,190.0,5.25,23.0,877.5,944.65,714.42
2016,8,22,12,30,770.0,190.0,5.4,23.0,877.0,960.21,726.16
2016,8,22,12,45,734.0,209.0,5.55,23.0,859.0,962.65,728.96
2016,8,22,13,0,698.0,228.0,5.7,23.0,841.0,955.81,725.48
2016,8,22,13,15,693.5,226.0,5.75,22.5,825.5,954.99,727.17
2016,8,22,13,30,689.0,224.0,5.8,22.0,810.0,951.08,726.8
2016,8,22,13,45,688.5,217.0,5.9,22.0,789.0,942.8,722.33
2016,8,22,14,0,688.0,210.0,6.0,22.0,768.0,931.42,715.78
2016,8,22,14,15,678.0,206.5,6.0,21.5,738.5,911.48,704.1
2016,8,22,14,30,668.0,203.0,6.0,21.0,709.0,888.86,690.52
2016,8,22,14,45,660.5,195.0,6.05,21.0,675.0,861.22,672.2
2016,8,22,15,0,653.0,187.0,6.1,21.0,641.0,831.11,652.03
2016,8,22,15,15,635.5,181.0,6.05,20.5,600.5,791.93,625.9
2016,8,22,15,30,618.0,175.0,6.0,20.0,560.0,751.2,598.1
2016,8,22,15,45,601.5,165.5,6.0,19.5,516.5,706.26,566.71
2016,8,22,16,0,585.0,156.0,6.0,19.0,473.0,660.25,533.87
2016,8,22,16,15,555.5,147.5,5.9,18.5,425.0,600.29,489.15
2016,8,22,16,30,526.0,139.0,5.8,18.0,377.0,546.14,447.85
2016,8,22,16,45,494.0,127.5,5.7,17.5,329.0,487.97,402.36
2016,8,22,17,0,462.0,116.0,5.6,17.0,281.0,431.5,356.99
2016,8,22,17,15,412.0,103.0,5.35,16.5,232.5,365.22,302.06
2016,8,22,17,30,362.0,90.0,5.1,16.0,184.0,303.28,249.3
2016,8,22,17,45,301.0,73.0,4.9,15.5,139.0,236.41,191.36
2016,8,22,18,0,240.0,56.0,4.7,15.0,94.0,175.92,137.93
2016,8,22,18,15,159.5,37.0,4.5,14.5,58.0,113.07,81.84
2016,8,22,18,30,79.0,18.0,4.3,14.0,22.0,51.32,4.9
2016,8,22,18,45,39.5,9.0,4.1,14.0,11.0,17.59,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.5,14.0,2.8,13.5,20.5,13.34,0.0
2016,8,23,6,0,167.0,28.0,3.1,14.0,41.0,21.96,10.76
2016,8,23,6,15,259.0,43.0,3.15,14.0,81.5,33.13,23.07
2016,8,23,6,30,351.0,58.0,3.2,14.0,122.0,43.84,33.18
2016,8,23,6,45,419.5,69.0,3.3,14.5,170.0,50.98,39.82
2016,8,23,7,0,488.0,80.0,3.4,15.0,218.0,58.15,46.26
2016,8,23,7,15,244.0,91.5,3.35,15.5,160.5,77.14,55.77
2016,8,23,7,30,0.0,103.0,3.3,16.0,103.0,93.42,73.35
2016,8,23,7,45,12.5,139.0,3.25,16.5,145.0,126.45,99.81
2016,8,23,8,0,25.0,175.0,3.2,17.0,187.0,161.33,127.37
2016,8,23,8,15,30.0,196.5,3.15,17.5,212.5,180.5,142.2
2016,8,23,8,30,35.0,218.0,3.1,18.0,238.0,204.32,160.69
2016,8,23,8,45,67.0,252.5,3.1,18.5,294.0,250.25,196.16
2016,8,23,9,0,99.0,287.0,3.1,19.0,350.0,300.43,234.7
2016,8,23,9,15,176.5,305.5,3.1,19.5,427.0,362.75,282.4
2016,8,23,9,30,254.0,324.0,3.1,20.0,504.0,434.78,337.1
2016,8,23,9,45,515.5,239.5,3.15,20.5,628.5,535.05,415.18
2016,8,23,10,0,777.0,155.0,3.2,21.0,753.0,657.69,508.66
2016,8,23,10,15,786.5,157.0,3.25,21.5,782.0,704.63,542.17
2016,8,23,10,30,796.0,159.0,3.3,22.0,811.0,750.33,574.44
2016,8,23,10,45,803.5,160.0,3.35,22.5,833.5,792.03,602.31
2016,8,23,11,0,811.0,161.0,3.4,23.0,856.0,831.85,628.19
2016,8,23,11,15,815.0,162.5,3.5,23.0,870.5,867.1,652.23
2016,8,23,11,30,819.0,164.0,3.6,23.0,885.0,899.86,674.55
2016,8,23,11,45,822.0,164.0,3.7,23.5,892.0,927.56,692.1
2016,8,23,12,0,825.0,164.0,3.8,24.0,899.0,952.38,707.7
2016,8,23,12,15,824.5,163.5,3.9,24.0,898.0,970.34,720.13
2016,8,23,12,30,824.0,163.0,4.0,24.0,897.0,985.03,730.53
2016,8,23,12,45,819.0,164.0,4.15,24.0,887.5,993.52,737.22
2016,8,23,13,0,814.0,165.0,4.3,24.0,878.0,998.58,741.78
2016,8,23,13,15,809.5,163.5,4.4,24.0,861.0,998.06,742.46
2016,8,23,13,30,805.0,162.0,4.5,24.0,844.0,994.12,740.95
2016,8,23,13,45,798.0,160.0,4.65,24.0,820.5,983.76,736.04
2016,8,23,14,0,791.0,158.0,4.8,24.0,797.0,970.1,728.96
2016,8,23,14,15,781.5,155.5,4.9,23.5,766.0,950.27,718.72
2016,8,23,14,30,772.0,153.0,5.0,23.0,735.0,927.43,706.35
2016,8,23,14,45,760.0,149.0,5.1,23.0,698.5,902.95,691.36
2016,8,23,15,0,748.0,145.0,5.2,23.0,662.0,870.72,670.8
2016,8,23,15,15,730.5,141.0,5.25,22.5,620.0,831.25,645.9
2016,8,23,15,30,713.0,137.0,5.3,22.0,578.0,789.99,619.35
2016,8,23,15,45,693.0,131.5,5.35,21.5,532.5,743.44,588.44
2016,8,23,16,0,673.0,126.0,5.4,21.0,487.0,695.85,556.15
2016,8,23,16,15,477.0,150.5,5.35,20.5,394.0,544.18,439.63
2016,8,23,16,30,281.0,175.0,5.3,20.0,301.0,402.63,326.79
2016,8,23,16,45,412.5,135.5,5.3,19.5,295.0,442.61,362.1
2016,8,23,17,0,544.0,96.0,5.3,19.0,289.0,461.92,379.29
2016,8,23,17,15,492.5,86.5,5.15,18.0,239.5,393.83,323.78
2016,8,23,17,30,441.0,77.0,5.0,17.0,190.0,327.41,268.06
2016,8,23,17,45,371.5,64.0,4.9,16.5,143.5,257.09,207.11
2016,8,23,18,0,302.0,51.0,4.8,16.0,97.0,194.13,151.25
2016,8,23,18,15,204.5,34.5,4.65,15.5,60.0,125.16,89.22
2016,8,23,18,30,107.0,18.0,4.5,15.0,23.0,58.6,0.0
2016,8,23,18,45,53.5,9.0,4.4,14.5,11.5,20.67,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,5,45,115.0,13.0,2.85,11.5,22.0,12.39,0.0
2016,8,24,6,0,230.0,26.0,3.2,12.0,44.0,21.03,9.72
2016,8,24,6,15,334.0,38.5,3.2,12.5,87.0,30.32,20.73
2016,8,24,6,30,438.0,51.0,3.2,13.0,130.0,39.08,29.08
2016,8,24,6,45,222.0,73.5,3.25,13.5,113.5,57.8,46.04
2016,8,24,7,0,6.0,96.0,3.3,14.0,97.0,84.26,69.62
2016,8,24,7,15,12.0,115.5,3.25,14.5,119.5,101.45,80.49
2016,8,24,7,30,18.0,135.0,3.2,15.0,142.0,120.59,95.64
2016,8,24,7,45,39.5,162.5,3.15,15.5,180.5,145.06,114.37
2016,8,24,8,0,61.0,190.0,3.1,16.0,219.0,176.6,138.89
2016,8,24,8,15,122.0,217.5,3.1,16.5,283.0,218.82,170.88
2016,8,24,8,30,183.0,245.0,3.1,17.0,347.0,272.17,212.27
2016,8,24,8,45,504.0,175.5,3.1,17.5,489.0,347.86,268.59
2016,8,24,9,0,825.0,106.0,3.1,18.0,631.0,462.66,358.06
2016,8,24,9,15,838.5,108.5,3.15,18.5,672.5,519.17,404.15
2016,8,24,9,30,852.0,111.0,3.2,19.0,714.0,575.6,448.92
2016,8,24,9,45,870.5,109.0,3.25,19.5,751.5,630.88,491.53
2016,8,24,10,0,889.0,107.0,3.3,20.0,789.0,684.85,531.97
2016,8,24,10,15,701.0,203.0,3.4,20.5,753.5,688.6,531.29
2016,8,24,10,30,513.0,299.0,3.5,21.0,718.0,672.44,515.38
2016,8,24,10,45,713.0,206.0,3.6,21.5,805.0,767.16,587.5
2016,8,24,11,0,913.0,113.0,3.7,22.0,892.0,864.49,655.08
2016,8,24,11,15,916.0,114.0,3.8,22.0,907.0,900.59,679.28
2016,8,24,11,30,919.0,115.0,3.9,22.0,922.0,933.8,701.9
2016,8,24,11,45,918.5,116.5,4.0,22.5,928.0,961.29,719.25
2016,8,24,12,0,918.0,118.0,4.1,23.0,934.0,985.46,734.37
2016,8,24,12,15,917.5,118.0,4.15,23.0,932.5,1004.68,747.36
2016,8,24,12,30,917.0,118.0,4.2,23.0,931.0,1020.38,758.13
2016,8,24,12,45,897.5,127.5,4.3,23.5,917.0,1023.68,759.58
2016,8,24,13,0,878.0,137.0,4.4,24.0,903.0,1023.12,758.67
2016,8,24,13,15,873.5,136.0,4.5,23.5,886.0,1022.91,761.07
2016,8,24,13,30,869.0,135.0,4.6,23.0,869.0,1019.14,761.64
2016,8,24,13,45,862.0,134.0,4.7,23.0,844.5,1009.35,756.75
2016,8,24,14,0,855.0,133.0,4.8,23.0,820.0,1005.25,755.84
2016,8,24,14,15,846.0,131.0,4.9,22.5,788.5,985.54,745.82
2016,8,24,14,30,837.0,129.0,5.0,22.0,757.0,962.61,733.61
2016,8,24,14,45,825.0,126.0,5.1,22.0,720.0,932.68,714.97
2016,8,24,15,0,813.0,123.0,5.2,22.0,683.0,899.98,694.27
2016,8,24,15,15,797.0,120.0,5.2,21.5,640.0,861.18,669.76
2016,8,24,15,30,781.0,117.0,5.2,21.0,597.0,820.28,643.44
2016,8,24,15,45,761.5,112.5,5.25,21.0,550.0,773.0,611.06
2016,8,24,16,0,742.0,108.0,5.3,21.0,503.0,728.2,580.08
2016,8,24,16,15,714.0,103.0,5.2,20.5,453.0,671.78,540.29
2016,8,24,16,30,686.0,98.0,5.1,20.0,403.0,615.45,498.99
2016,8,24,16,45,650.0,91.5,5.1,19.5,351.0,552.56,450.94
2016,8,24,17,0,614.0,85.0,5.1,19.0,299.0,491.25,402.53
2016,8,24,17,15,561.0,77.0,4.95,18.0,247.5,420.71,345.38
2016,8,24,17,30,508.0,69.0,4.8,17.0,196.0,354.29,289.51
2016,8,24,17,45,432.0,58.0,4.7,16.5,148.0,278.86,224.13
2016,8,24,18,0,356.0,47.0,4.6,16.0,100.0,211.08,163.87
2016,8,24,18,15,241.0,32.5,4.45,15.5,62.0,134.8,94.59
2016,8,24,18,30,126.0,18.0,4.3,15.0,24.0,63.2,0.0
2016,8,24,18,45,63.0,9.0,4.2,14.5,12.0,22.68,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.5,12.5,2.8,12.5,21.0,11.91,0.0
2016,8,25,6,0,223.0,25.0,3.1,13.0,42.0,20.2,8.51
2016,8,25,6,15,326.5,37.5,3.15,13.5,84.0,29.52,19.88
2016,8,25,6,30,430.0,50.0,3.2,14.0,126.0,38.31,28.25
2016,8,25,6,45,500.0,58.0,3.25,14.5,175.5,42.61,32.36
2016,8,25,7,0,570.0,66.0,3.3,15.0,225.0,46.72,36.11
2016,8,25,7,15,289.5,97.5,3.3,15.5,178.5,76.6,54.84
2016,8,25,7,30,9.0,129.0,3.3,16.0,132.0,115.04,91.06
2016,8,25,7,45,18.5,152.0,3.3,16.5,160.0,137.72,108.87
2016,8,25,8,0,28.0,175.0,3.3,17.0,188.0,158.08,124.63
2016,8,25,8,15,149.5,204.0,3.3,17.5,285.5,215.55,166.92
2016,8,25,8,30,271.0,233.0,3.3,18.0,383.0,288.72,222.89
2016,8,25,8,45,553.5,164.5,3.3,18.5,504.5,358.06,275.06
2016,8,25,9,0,836.0,96.0,3.3,19.0,626.0,458.13,353.62
2016,8,25,9,15,850.0,98.5,3.35,19.0,668.0,517.3,402.57
2016,8,25,9,30,864.0,101.0,3.4,19.0,710.0,573.89,448.42
2016,8,25,9,45,878.0,101.0,3.5,19.5,747.0,627.77,490.29
2016,8,25,10,0,892.0,101.0,3.6,20.0,784.0,680.95,530.46
2016,8,25,10,15,900.0,102.5,3.65,20.5,813.5,730.4,566.41
2016,8,25,10,30,908.0,104.0,3.7,21.0,843.0,778.11,598.53
2016,8,25,10,45,915.5,104.5,3.8,21.5,866.5,822.48,628.12
2016,8,25,11,0,923.0,105.0,3.9,22.0,890.0,864.62,655.86
2016,8,25,11,15,927.0,105.5,3.95,22.0,905.5,901.32,680.67
2016,8,25,11,30,931.0,106.0,4.0,22.0,921.0,935.14,703.46
2016,8,25,11,45,934.0,106.0,4.1,22.0,928.5,964.52,723.5
2016,8,25,12,0,937.0,106.0,4.2,22.0,936.0,990.66,741.4
2016,8,25,12,15,937.5,105.5,4.25,22.0,935.5,1010.52,754.87
2016,8,25,12,30,938.0,105.0,4.3,22.0,935.0,1026.81,766.07
2016,8,25,12,45,930.0,108.5,4.4,22.5,924.0,1035.31,771.01
2016,8,25,13,0,922.0,112.0,4.5,23.0,913.0,1040.03,773.57
2016,8,25,13,15,918.0,111.0,4.55,22.5,896.0,1040.18,776.19
2016,8,25,13,30,914.0,110.0,4.6,22.0,879.0,1036.58,776.47
2016,8,25,13,45,908.5,109.0,4.7,22.0,854.5,1027.8,772.31
2016,8,25,14,0,903.0,108.0,4.8,22.0,830.0,1015.39,765.8
2016,8,25,14,15,894.5,106.5,4.9,22.0,798.5,995.99,754.58
2016,8,25,14,30,886.0,105.0,5.0,22.0,767.0,973.26,741.08
2016,8,25,14,45,875.0,103.0,5.1,22.0,729.5,944.44,723.31
2016,8,25,15,0,864.0,101.0,5.2,22.0,692.0,912.73,703.4
2016,8,25,15,15,656.0,161.0,5.25,21.5,593.5,785.97,615.66
2016,8,25,15,30,448.0,221.0,5.3,21.0,495.0,649.36,513.71
2016,8,25,15,45,622.0,155.0,5.35,20.5,502.5,709.23,565.91
2016,8,25,16,0,796.0,89.0,5.4,20.0,510.0,743.94,595.05
2016,8,25,16,15,770.0,85.5,5.4,19.5,459.5,688.61,556.03
2016,8,25,16,30,744.0,82.0,5.4,19.0,409.0,633.02,516.33
2016,8,25,16,45,708.5,77.0,5.4,18.5,356.5,572.39,469.81
2016,8,25,17,0,673.0,72.0,5.4,18.0,304.0,510.55,420.57
2016,8,25,17,15,621.5,65.5,5.25,17.0,252.0,439.88,362.83
2016,8,25,17,30,570.0,59.0,5.1,16.0,200.0,373.15,306.1
2016,8,25,17,45,491.0,50.0,4.95,15.5,150.5,295.61,238.18
2016,8,25,18,0,412.0,41.0,4.8,15.0,101.0,226.07,175.52
2016,8,25,18,15,206.0,32.0,4.6,14.5,62.0,122.4,84.3
2016,8,25,18,30,0.0,23.0,4.4,14.0,23.0,24.83,0.0
2016,8,25,18,45,0.0,11.5,4.25,13.5,11.5,10.96,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,2.2,12.5,20.5,11.91,0.0
2016,8,26,6,0,221.0,25.0,2.5,13.0,41.0,20.35,7.96
2016,8,26,6,15,329.0,37.5,2.6,13.5,83.5,29.68,19.97
2016,8,26,6,30,437.0,50.0,2.7,14.0,126.0,38.49,28.39
2016,8,26,6,45,218.5,62.0,2.85,14.5,100.0,45.45,34.88
2016,8,26,7,0,0.0,74.0,3.0,15.0,74.0,67.06,54.14
2016,8,26,7,15,0.0,91.0,2.95,15.5,91.0,81.99,64.04
2016,8,26,7,30,0.0,108.0,2.9,16.0,108.0,97.39,76.68
2016,8,26,7,45,7.5,136.0,2.9,16.5,139.5,123.09,97.28
2016,8,26,8,0,15.0,164.0,2.9,17.0,171.0,150.05,118.58
2016,8,26,8,15,122.5,201.0,2.9,17.5,268.0,205.92,159.92
2016,8,26,8,30,230.0,238.0,2.9,18.0,365.0,281.87,218.13
2016,8,26,8,45,530.0,170.5,2.9,18.5,496.0,353.43,271.38
2016,8,26,9,0,830.0,103.0,2.9,19.0,627.0,461.65,355.6
2016,8,26,9,15,843.5,105.5,2.95,19.0,668.5,518.46,402.49
2016,8,26,9,30,857.0,108.0,3.0,19.0,710.0,576.19,448.92
2016,8,26,9,45,850.0,119.0,3.05,19.5,741.5,627.21,487.97
2016,8,26,10,0,843.0,130.0,3.1,20.0,773.0,676.76,524.63
2016,8,26,10,15,851.0,132.0,3.2,20.5,802.0,725.49,560.17
2016,8,26,10,30,859.0,134.0,3.3,21.0,831.0,772.63,592.98
2016,8,26,10,45,862.0,137.0,3.4,21.5,852.5,815.05,621.12
2016,8,26,11,0,865.0,140.0,3.5,22.0,874.0,850.76,644.36
2016,8,26,11,15,663.0,245.0,3.6,22.0,813.0,821.08,621.97
2016,8,26,11,30,461.0,350.0,3.7,22.0,752.0,768.26,580.05
2016,8,26,11,45,666.0,247.5,3.85,22.5,833.5,872.82,658.64
2016,8,26,12,0,871.0,145.0,4.0,23.0,915.0,967.89,722.83
2016,8,26,12,15,663.5,251.0,4.15,23.0,837.0,910.48,683.48
2016,8,26,12,30,456.0,357.0,4.3,23.0,759.0,828.88,622.11
2016,8,26,12,45,467.0,344.5,4.45,23.0,752.5,836.48,629.33
2016,8,26,13,0,478.0,332.0,4.6,23.0,746.0,841.88,634.88
2016,8,26,13,15,673.0,233.5,4.7,22.5,804.0,941.29,711.81
2016,8,26,13,30,868.0,135.0,4.8,22.0,862.0,1016.88,765.77
2016,8,26,13,45,861.0,133.5,4.95,22.0,837.5,1015.56,766.43
2016,8,26,14,0,854.0,132.0,5.1,22.0,813.0,1001.63,759.07
2016,8,26,14,15,656.5,205.5,5.15,21.5,717.0,887.37,682.29
2016,8,26,14,30,459.0,279.0,5.2,21.0,621.0,764.47,592.57
2016,8,26,14,45,636.0,200.5,5.3,21.0,648.0,841.52,655.48
2016,8,26,15,0,813.0,122.0,5.4,21.0,675.0,896.78,696.8
2016,8,26,15,15,796.5,118.5,5.4,20.5,632.0,856.84,670.76
2016,8,26,15,30,780.0,115.0,5.4,20.0,589.0,814.86,643.39
2016,8,26,15,45,760.5,110.5,5.4,20.0,541.5,767.5,610.44
2016,8,26,16,0,741.0,106.0,5.4,20.0,494.0,722.63,578.93
2016,8,26,16,15,712.5,101.0,5.3,19.5,444.0,665.83,538.56
2016,8,26,16,30,684.0,96.0,5.2,19.0,394.0,609.19,496.59
2016,8,26,16,45,646.5,89.5,5.15,18.5,342.0,545.43,447.29
2016,8,26,17,0,609.0,83.0,5.1,18.0,290.0,483.42,397.79
2016,8,26,17,15,554.5,74.5,4.85,17.5,239.0,411.87,338.55
2016,8,26,17,30,500.0,66.0,4.6,17.0,188.0,344.67,281.07
2016,8,26,17,45,420.5,55.0,4.45,16.5,140.0,268.45,214.86
2016,8,26,18,0,341.0,44.0,4.3,16.0,92.0,200.37,154.22
2016,8,26,18,15,224.0,29.0,4.1,15.5,55.0,124.27,82.73
2016,8,26,18,30,107.0,14.0,3.9,15.0,18.0,42.64,0.0
2016,8,26,18,45,53.5,7.0,3.75,14.5,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,82.0,12.0,2.3,12.5,18.0,11.44,0.0
2016,8,27,6,0,164.0,24.0,2.6,13.0,36.0,18.87,6.22
2016,8,27,6,15,263.5,39.5,2.75,13.5,77.0,30.57,20.66
2016,8,27,6,30,363.0,55.0,2.9,14.0,118.0,41.8,31.26
2016,8,27,6,45,181.5,66.0,3.1,14.5,97.5,52.26,40.9
2016,8,27,7,0,0.0,77.0,3.3,15.0,77.0,69.39,56.19
2016,8,27,7,15,0.0,95.5,3.25,15.0,95.5,85.49,67.13
2016,8,27,7,30,0.0,114.0,3.2,15.0,114.0,102.2,81.03
2016,8,27,7,45,6.0,137.0,3.2,15.5,140.0,123.64,98.21
2016,8,27,8,0,12.0,160.0,3.2,16.0,166.0,146.08,115.95
2016,8,27,8,15,70.0,201.0,3.2,16.5,239.5,194.7,153.17
2016,8,27,8,30,128.0,242.0,3.2,17.0,313.0,251.79,197.43
2016,8,27,8,45,123.0,263.5,3.25,17.5,336.5,279.12,219.13
2016,8,27,9,0,118.0,285.0,3.3,18.0,360.0,306.02,240.09
2016,8,27,9,15,117.5,305.5,3.35,18.5,384.0,333.86,261.35
2016,8,27,9,30,117.0,326.0,3.4,19.0,408.0,361.75,282.26
2016,8,27,9,45,244.5,327.0,3.45,19.5,509.5,450.06,350.41
2016,8,27,10,0,372.0,328.0,3.5,20.0,611.0,550.2,426.18
2016,8,27,10,15,612.5,232.0,3.55,20.0,718.5,654.08,507.27
2016,8,27,10,30,853.0,136.0,3.6,20.0,826.0,769.98,595.3
2016,8,27,10,45,857.0,138.0,3.7,20.5,847.5,811.97,622.9
2016,8,27,11,0,861.0,140.0,3.8,21.0,869.0,851.63,649.1
2016,8,27,11,15,664.5,243.0,3.9,21.0,811.0,820.44,625.47
2016,8,27,11,30,468.0,346.0,4.0,21.0,753.0,770.72,585.52
2016,8,27,11,45,669.5,244.5,4.1,21.5,831.5,873.0,662.72
2016,8,27,12,0,871.0,143.0,4.2,22.0,910.0,965.58,725.31
2016,8,27,12,15,870.0,143.0,4.3,22.0,908.5,983.52,737.34
2016,8,27,12,30,869.0,143.0,4.4,22.0,907.0,998.09,747.75
2016,8,27,12,45,667.5,242.5,4.55,22.0,825.5,931.03,703.23
2016,8,27,13,0,466.0,342.0,4.7,22.0,744.0,840.26,635.89
2016,8,27,13,15,657.0,242.5,4.75,22.0,797.5,934.37,708.92
2016,8,27,13,30,848.0,143.0,4.8,22.0,851.0,1014.2,764.14
2016,8,27,13,45,657.5,222.5,4.9,22.0,761.5,915.8,697.39
2016,8,27,14,0,467.0,302.0,5.0,22.0,672.0,806.2,617.03
2016,8,27,14,15,642.0,218.0,5.05,21.5,705.5,886.02,682.02
2016,8,27,14,30,817.0,134.0,5.1,21.0,739.0,946.34,726.98
2016,8,27,14,45,807.5,130.0,5.15,21.0,702.0,917.83,708.26
2016,8,27,15,0,798.0,126.0,5.2,21.0,665.0,886.49,688.01
2016,8,27,15,15,781.0,122.5,5.2,20.5,622.5,846.46,662.37
2016,8,27,15,30,764.0,119.0,5.2,20.0,580.0,804.44,634.98
2016,8,27,15,45,748.5,112.5,5.2,19.5,534.0,762.55,607.27
2016,8,27,16,0,733.0,106.0,5.2,19.0,488.0,715.11,574.91
2016,8,27,16,15,704.0,101.0,5.15,18.5,437.5,658.25,534.49
2016,8,27,16,30,675.0,96.0,5.1,18.0,387.0,601.61,492.32
2016,8,27,16,45,644.0,88.0,5.05,17.5,336.5,540.75,445.14
2016,8,27,17,0,613.0,80.0,5.0,17.0,286.0,481.08,397.31
2016,8,27,17,15,559.0,72.0,4.85,16.5,235.0,410.29,338.48
2016,8,27,17,30,505.0,64.0,4.7,16.0,184.0,343.79,281.26
2016,8,27,17,45,431.5,52.5,4.6,15.5,137.0,269.62,216.28
2016,8,27,18,0,358.0,41.0,4.5,15.0,90.0,203.06,156.23
2016,8,27,18,15,236.0,27.0,4.35,14.5,53.5,125.46,80.6
2016,8,27,18,30,114.0,13.0,4.2,14.0,17.0,43.31,0.0
2016,8,27,18,45,57.0,6.5,4.05,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,113.0,11.5,1.65,11.5,19.0,10.96,0.0
2016,8,28,6,0,226.0,23.0,1.8,12.0,38.0,18.67,5.24
2016,8,28,6,15,336.0,35.0,1.9,12.5,80.5,27.62,18.16
2016,8,28,6,30,446.0,47.0,2.0,13.0,123.0,36.06,26.32
2016,8,28,6,45,237.5,73.0,2.1,13.5,114.5,57.48,45.69
2016,8,28,7,0,29.0,99.0,2.2,14.0,106.0,82.87,68.34
2016,8,28,7,15,36.5,119.5,2.1,14.5,131.5,100.33,79.17
2016,8,28,7,30,44.0,140.0,2.0,15.0,157.0,122.06,95.79
2016,8,28,7,45,170.5,159.5,1.95,15.5,236.5,157.84,119.01
2016,8,28,8,0,297.0,179.0,1.9,16.0,316.0,209.68,156.18
2016,8,28,8,15,550.5,136.5,1.9,16.5,425.0,261.26,191.23
2016,8,28,8,30,804.0,94.0,1.9,17.0,534.0,344.91,255.52
2016,8,28,8,45,824.5,96.5,1.9,17.5,581.0,403.9,306.09
2016,8,28,9,0,845.0,99.0,1.9,18.0,628.0,464.1,356.15
2016,8,28,9,15,858.5,101.5,1.95,18.5,670.0,521.73,402.8
2016,8,28,9,30,872.0,104.0,2.0,19.0,712.0,580.28,448.47
2016,8,28,9,45,885.0,104.5,2.1,19.5,748.5,634.5,489.82
2016,8,28,10,0,898.0,105.0,2.2,20.0,785.0,687.89,529.39
2016,8,28,10,15,905.0,106.5,2.35,20.5,814.5,736.97,565.05
2016,8,28,10,30,912.0,108.0,2.5,21.0,844.0,784.17,596.77
2016,8,28,10,45,916.0,110.0,2.65,21.5,865.5,827.45,625.45
2016,8,28,11,0,920.0,112.0,2.8,22.0,887.0,868.21,652.2
2016,8,28,11,15,923.5,112.5,2.9,22.0,901.5,904.38,676.6
2016,8,28,11,30,927.0,113.0,3.0,22.0,916.0,937.63,699.03
2016,8,28,11,45,928.0,113.5,3.2,22.5,922.5,965.55,717.28
2016,8,28,12,0,929.0,114.0,3.4,23.0,929.0,990.13,733.33
2016,8,28,12,15,928.5,113.5,3.55,23.0,927.5,1008.83,746.59
2016,8,28,12,30,928.0,113.0,3.7,23.0,926.0,1023.92,757.63
2016,8,28,12,45,939.5,105.0,3.85,23.5,920.0,1039.17,767.42
2016,8,28,13,0,951.0,97.0,4.0,24.0,914.0,1050.68,774.83
2016,8,28,13,15,947.5,96.0,4.1,24.0,897.0,1051.06,776.21
2016,8,28,13,30,944.0,95.0,4.2,24.0,880.0,1047.58,775.25
2016,8,28,13,45,938.0,94.0,4.3,24.0,855.0,1037.81,770.26
2016,8,28,14,0,932.0,93.0,4.4,24.0,830.0,1024.3,762.91
2016,8,28,14,15,924.5,92.0,4.45,23.5,798.0,1005.71,753.42
2016,8,28,14,30,917.0,91.0,4.5,23.0,766.0,983.67,741.65
2016,8,28,14,45,906.5,89.0,4.55,23.0,728.0,954.36,723.61
2016,8,28,15,0,896.0,87.0,4.6,23.0,690.0,922.03,703.43
2016,8,28,15,15,882.0,85.0,4.6,22.5,646.5,883.81,679.97
2016,8,28,15,30,868.0,83.0,4.6,22.0,603.0,843.22,654.54
2016,8,28,15,45,849.0,80.0,4.6,21.5,554.5,795.25,623.38
2016,8,28,16,0,830.0,77.0,4.6,21.0,506.0,751.84,595.01
2016,8,28,16,15,805.0,74.0,4.55,20.5,455.0,696.44,556.82
2016,8,28,16,30,780.0,71.0,4.5,20.0,404.0,640.68,517.5
2016,8,28,16,45,744.5,66.5,4.5,19.5,351.0,576.29,469.11
2016,8,28,17,0,709.0,62.0,4.5,19.0,298.0,513.25,419.36
2016,8,28,17,15,657.0,56.5,4.35,18.0,245.0,441.74,361.19
2016,8,28,17,30,605.0,51.0,4.2,17.0,192.0,377.08,306.1
2016,8,28,17,45,521.5,43.0,4.1,16.5,142.5,297.45,236.59
2016,8,28,18,0,438.0,35.0,4.0,16.0,93.0,226.47,172.39
2016,8,28,18,15,297.5,23.5,3.9,15.5,55.0,139.98,84.69
2016,8,28,18,30,157.0,12.0,3.8,15.0,17.0,53.6,0.0
2016,8,28,18,45,78.5,6.0,3.75,14.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,115.5,11.0,2.8,12.5,18.5,10.48,0.0
2016,8,29,6,0,231.0,22.0,3.1,13.0,37.0,17.84,3.64
2016,8,29,6,15,346.0,33.5,3.2,13.0,79.0,26.36,16.94
2016,8,29,6,30,461.0,45.0,3.3,13.0,121.0,34.41,24.81
2016,8,29,6,45,531.0,52.5,3.45,13.5,171.0,38.49,28.78
2016,8,29,7,0,601.0,60.0,3.6,14.0,221.0,42.41,32.39
2016,8,29,7,15,463.5,94.5,3.6,14.5,234.5,77.23,53.75
2016,8,29,7,30,326.0,129.0,3.6,15.0,248.0,128.98,90.73
2016,8,29,7,45,171.5,146.0,3.6,15.5,209.5,147.71,110.88
2016,8,29,8,0,17.0,163.0,3.6,16.0,171.0,149.49,118.61
2016,8,29,8,15,92.0,201.0,3.6,16.5,251.0,200.46,157.3
2016,8,29,8,30,167.0,239.0,3.6,17.0,331.0,262.09,205.03
2016,8,29,8,45,396.0,201.5,3.6,17.5,443.0,328.53,255.2
2016,8,29,9,0,625.0,164.0,3.6,18.0,555.0,423.51,329.72
2016,8,29,9,15,751.0,129.0,3.6,18.5,629.0,493.72,386.03
2016,8,29,9,30,877.0,94.0,3.6,19.0,703.0,573.52,449.07
2016,8,29,9,45,896.0,91.0,3.65,19.5,741.0,628.17,491.52
2016,8,29,10,0,915.0,88.0,3.7,20.0,779.0,682.47,532.59
2016,8,29,10,15,922.0,89.5,3.7,20.5,808.5,732.15,568.2
2016,8,29,10,30,929.0,91.0,3.7,21.0,838.0,779.91,600.17
2016,8,29,10,45,935.0,91.5,3.75,21.5,860.0,823.78,629.16
2016,8,29,11,0,941.0,92.0,3.8,22.0,882.0,865.2,656.15
2016,8,29,11,15,944.0,92.5,3.85,22.0,896.5,901.42,680.61
2016,8,29,11,30,947.0,93.0,3.9,22.0,911.0,934.62,702.97
2016,8,29,11,45,949.0,93.0,4.0,22.5,918.0,963.22,721.09
2016,8,29,12,0,951.0,93.0,4.1,23.0,925.0,988.45,736.93
2016,8,29,12,15,951.0,93.0,4.2,23.0,923.5,1008.28,750.64
2016,8,29,12,30,951.0,93.0,4.3,23.0,922.0,1024.46,762.05
2016,8,29,12,45,935.5,100.5,4.4,23.0,909.0,1029.78,766.34
2016,8,29,13,0,920.0,108.0,4.5,23.0,896.0,1031.16,768.21
2016,8,29,13,15,916.5,107.5,4.6,23.0,879.0,1032.02,770.26
2016,8,29,13,30,913.0,107.0,4.7,23.0,862.0,1029.14,769.93
2016,8,29,13,45,910.0,104.0,4.8,23.0,838.0,1020.3,765.7
2016,8,29,14,0,907.0,101.0,4.9,23.0,814.0,1007.75,759.08
2016,8,29,14,15,899.0,99.5,4.95,22.5,782.5,988.42,748.99
2016,8,29,14,30,891.0,98.0,5.0,22.0,751.0,965.73,736.6
2016,8,29,14,45,883.5,94.5,5.1,22.0,714.0,938.01,719.56
2016,8,29,15,0,876.0,91.0,5.2,22.0,677.0,907.18,700.24
2016,8,29,15,15,652.5,155.0,5.2,21.5,575.5,772.56,606.32
2016,8,29,15,30,429.0,219.0,5.2,21.0,474.0,628.88,498.25
2016,8,29,15,45,622.5,149.0,5.2,21.0,485.5,699.02,557.42
2016,8,29,16,0,816.0,79.0,5.2,21.0,497.0,741.81,591.1
2016,8,29,16,15,790.5,75.5,5.1,20.5,446.0,685.97,551.46
2016,8,29,16,30,765.0,72.0,5.0,20.0,395.0,629.84,511.22
2016,8,29,16,45,731.0,67.0,4.95,19.5,343.0,566.51,462.8
2016,8,29,17,0,697.0,62.0,4.9,19.0,291.0,504.44,413.27
2016,8,29,17,15,644.0,56.5,4.7,18.5,238.5,433.04,354.01
2016,8,29,17,30,591.0,51.0,4.5,18.0,186.0,368.77,298.38
2016,8,29,17,45,505.0,43.0,4.35,17.5,137.0,289.0,228.72
2016,8,29,18,0,419.0,35.0,4.2,17.0,88.0,218.15,164.59
2016,8,29,18,15,209.5,25.0,4.1,16.5,51.5,110.93,61.02
2016,8,29,18,30,0.0,15.0,4.0,16.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,3.9,15.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
