Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,13.5,3.45,11.0,23.5,12.87,0.0
2016,9,29,6,30,258.0,27.0,3.6,11.0,47.0,22.12,10.3
2016,9,29,6,45,372.0,37.5,3.75,11.5,91.0,29.49,20.07
2016,9,29,7,0,486.0,48.0,3.9,12.0,135.0,36.53,26.92
2016,9,29,7,15,554.0,55.5,3.85,12.5,185.0,40.59,30.82
2016,9,29,7,30,622.0,63.0,3.8,13.0,235.0,85.34,46.73
2016,9,29,7,45,667.5,68.0,3.8,13.5,285.5,136.25,80.85
2016,9,29,8,0,713.0,73.0,3.8,14.0,336.0,195.14,128.94
2016,9,29,8,15,743.5,77.0,3.8,14.5,384.0,251.3,178.66
2016,9,29,8,30,774.0,81.0,3.8,15.0,432.0,310.34,231.58
2016,9,29,8,45,798.0,83.5,3.8,15.5,477.0,368.15,283.16
2016,9,29,9,0,822.0,86.0,3.8,16.0,522.0,427.42,334.67
2016,9,29,9,15,837.5,88.5,3.85,16.5,561.5,483.83,382.57
2016,9,29,9,30,853.0,91.0,3.9,17.0,601.0,540.15,428.88
2016,9,29,9,45,870.5,90.5,3.95,18.0,636.0,593.8,470.91
2016,9,29,10,0,888.0,90.0,4.0,19.0,671.0,646.75,511.03
2016,9,29,10,15,895.5,91.0,4.05,19.0,697.5,693.69,547.44
2016,9,29,10,30,903.0,92.0,4.1,19.0,724.0,738.65,580.56
2016,9,29,10,45,909.5,92.5,4.15,19.5,743.5,780.15,608.81
2016,9,29,11,0,916.0,93.0,4.2,20.0,763.0,819.15,635.0
2016,9,29,11,15,918.5,93.5,4.25,20.0,774.5,852.2,658.02
2016,9,29,11,30,921.0,94.0,4.3,20.0,786.0,882.14,678.85
2016,9,29,11,45,922.5,93.5,4.4,20.5,789.5,906.89,694.98
2016,9,29,12,0,924.0,93.0,4.5,21.0,793.0,928.2,709.0
2016,9,29,12,15,922.5,93.0,4.55,21.0,788.5,943.81,720.18
2016,9,29,12,30,921.0,93.0,4.6,21.0,784.0,955.73,728.98
2016,9,29,12,45,917.5,92.0,4.7,21.0,771.5,960.95,733.72
2016,9,29,13,0,914.0,91.0,4.8,21.0,759.0,962.38,736.03
2016,9,29,13,15,908.5,90.0,4.85,21.0,738.5,958.18,734.2
2016,9,29,13,30,903.0,89.0,4.9,21.0,718.0,950.26,729.97
2016,9,29,13,45,895.0,87.5,4.95,21.0,690.5,935.81,721.29
2016,9,29,14,0,887.0,86.0,5.0,21.0,663.0,917.88,710.27
2016,9,29,14,15,875.5,84.5,5.05,20.5,628.5,893.45,696.06
2016,9,29,14,30,864.0,83.0,5.1,20.0,594.0,865.97,679.58
2016,9,29,14,45,848.0,80.5,5.15,20.0,554.0,830.57,655.88
2016,9,29,15,0,832.0,78.0,5.2,20.0,514.0,799.72,635.35
2016,9,29,15,15,810.5,75.5,5.2,19.5,469.0,755.11,605.25
2016,9,29,15,30,789.0,73.0,5.2,19.0,424.0,708.95,573.44
2016,9,29,15,45,758.5,69.0,5.2,18.5,375.5,653.15,533.45
2016,9,29,16,0,728.0,65.0,5.2,18.0,327.0,597.18,492.21
2016,9,29,16,15,683.5,60.5,5.15,17.5,276.5,531.79,440.36
2016,9,29,16,30,639.0,56.0,5.1,17.0,226.0,471.94,390.63
2016,9,29,16,45,569.0,49.0,5.05,16.5,176.5,394.2,324.34
2016,9,29,17,0,499.0,42.0,5.0,16.0,127.0,322.13,260.38
2016,9,29,17,15,381.5,32.0,4.9,15.0,83.5,231.71,179.2
2016,9,29,17,30,264.0,22.0,4.8,14.0,40.0,146.32,64.63
2016,9,29,17,45,132.0,11.0,4.7,13.5,20.0,55.08,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,134.5,12.5,3.8,10.5,22.5,11.91,0.0
2016,9,30,6,30,269.0,25.0,4.0,11.0,45.0,20.32,8.32
2016,9,30,6,45,383.0,35.5,4.2,11.5,89.0,27.79,18.52
2016,9,30,7,0,497.0,46.0,4.4,12.0,133.0,34.92,25.45
2016,9,30,7,15,564.5,53.0,4.45,12.5,182.5,38.64,29.06
2016,9,30,7,30,632.0,60.0,4.5,13.0,232.0,82.92,44.52
2016,9,30,7,45,678.0,64.5,4.55,13.5,282.5,133.98,78.57
2016,9,30,8,0,724.0,69.0,4.6,14.0,333.0,192.88,126.73
2016,9,30,8,15,754.0,73.0,4.6,14.5,381.0,249.5,177.09
2016,9,30,8,30,784.0,77.0,4.6,15.0,429.0,308.9,230.67
2016,9,30,8,45,807.0,79.5,4.7,15.5,474.0,366.83,282.85
2016,9,30,9,0,830.0,82.0,4.8,16.0,519.0,426.07,334.96
2016,9,30,9,15,845.5,84.0,4.85,16.0,558.5,482.3,384.01
2016,9,30,9,30,861.0,86.0,4.9,16.0,598.0,538.59,431.79
2016,9,30,9,45,874.0,87.0,4.95,16.5,632.0,591.27,474.7
2016,9,30,10,0,887.0,88.0,5.0,17.0,666.0,642.97,515.63
2016,9,30,10,15,895.0,89.5,5.05,17.0,693.0,690.6,553.44
2016,9,30,10,30,903.0,91.0,5.1,17.0,720.0,736.31,587.98
2016,9,30,10,45,908.0,92.5,5.2,17.5,739.0,777.63,617.1
2016,9,30,11,0,913.0,94.0,5.3,18.0,758.0,816.37,644.11
2016,9,30,11,15,916.0,94.5,5.35,18.0,770.0,849.66,668.02
2016,9,30,11,30,919.0,95.0,5.4,18.0,782.0,879.88,689.72
2016,9,30,11,45,920.5,95.0,5.5,18.5,786.0,905.05,706.74
2016,9,30,12,0,922.0,95.0,5.6,19.0,790.0,926.8,721.35
2016,9,30,12,15,920.5,95.0,5.65,18.5,785.5,942.32,734.16
2016,9,30,12,30,919.0,95.0,5.7,18.0,781.0,954.16,744.56
2016,9,30,12,45,913.5,95.5,5.8,18.0,767.5,959.15,749.1
2016,9,30,13,0,908.0,96.0,5.9,18.0,754.0,960.37,751.13
2016,9,30,13,15,902.5,95.0,5.9,18.0,734.0,956.15,748.84
2016,9,30,13,30,897.0,94.0,5.9,18.0,714.0,948.25,744.08
2016,9,30,13,45,889.0,92.0,5.95,18.0,686.0,933.27,734.65
2016,9,30,14,0,881.0,90.0,6.0,18.0,658.0,914.81,722.81
2016,9,30,14,15,869.0,88.0,5.95,17.5,624.0,889.44,706.82
2016,9,30,14,30,857.0,86.0,5.9,17.0,590.0,861.05,688.57
2016,9,30,14,45,842.5,83.0,5.85,17.0,550.0,833.72,669.75
2016,9,30,15,0,828.0,80.0,5.8,17.0,510.0,796.46,643.38
2016,9,30,15,15,806.0,77.0,5.7,16.5,465.0,750.96,611.52
2016,9,30,15,30,784.0,74.0,5.6,16.0,420.0,703.96,577.99
2016,9,30,15,45,754.5,70.0,5.5,16.0,371.5,649.12,536.6
2016,9,30,16,0,725.0,66.0,5.4,16.0,323.0,594.03,494.16
2016,9,30,16,15,680.0,61.0,5.2,15.5,272.5,527.92,440.56
2016,9,30,16,30,635.0,56.0,5.0,15.0,222.0,467.61,389.6
2016,9,30,16,45,565.0,49.0,4.85,15.0,172.5,390.28,322.25
2016,9,30,17,0,495.0,42.0,4.7,15.0,123.0,318.6,257.54
2016,9,30,17,15,374.0,31.5,4.45,14.5,80.0,226.69,173.85
2016,9,30,17,30,253.0,21.0,4.2,14.0,37.0,138.58,41.33
2016,9,30,17,45,126.5,10.5,3.95,13.5,18.5,52.37,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,145.0,12.0,2.05,9.5,22.0,11.44,0.0
2016,10,1,6,30,290.0,24.0,2.4,10.0,44.0,19.51,7.01
2016,10,1,6,45,409.0,33.5,2.75,11.0,89.0,26.12,17.06
2016,10,1,7,0,528.0,43.0,3.1,12.0,134.0,32.46,23.25
2016,10,1,7,15,596.5,49.5,3.2,12.5,184.5,35.91,26.62
2016,10,1,7,30,665.0,56.0,3.3,13.0,235.0,84.08,44.62
2016,10,1,7,45,711.0,60.5,3.45,14.0,286.5,136.67,79.21
2016,10,1,8,0,757.0,65.0,3.6,15.0,338.0,194.55,126.01
2016,10,1,8,15,787.0,68.5,3.55,15.5,387.5,252.61,177.34
2016,10,1,8,30,817.0,72.0,3.5,16.0,437.0,313.38,231.76
2016,10,1,8,45,839.5,74.0,3.5,16.5,482.5,372.42,284.42
2016,10,1,9,0,862.0,76.0,3.5,17.0,528.0,433.97,337.71
2016,10,1,9,15,877.5,78.0,3.45,17.5,568.0,491.27,386.07
2016,10,1,9,30,893.0,80.0,3.4,18.0,608.0,548.33,432.56
2016,10,1,9,45,909.0,80.0,3.35,18.5,643.0,603.16,475.81
2016,10,1,10,0,925.0,80.0,3.3,19.0,678.0,657.19,517.04
2016,10,1,10,15,933.0,81.0,3.25,19.0,705.5,705.83,554.03
2016,10,1,10,30,941.0,82.0,3.2,19.0,733.0,752.42,587.16
2016,10,1,10,45,946.0,83.0,3.15,19.5,752.5,794.51,614.86
2016,10,1,11,0,951.0,84.0,3.1,20.0,772.0,833.88,640.26
2016,10,1,11,15,954.0,84.5,3.1,20.0,784.0,868.18,663.43
2016,10,1,11,30,957.0,85.0,3.1,20.0,796.0,899.28,684.33
2016,10,1,11,45,957.5,85.5,3.1,20.5,800.0,924.87,700.1
2016,10,1,12,0,958.0,86.0,3.1,21.0,804.0,946.86,713.44
2016,10,1,12,15,957.0,86.0,3.15,21.0,799.0,963.27,724.83
2016,10,1,12,30,956.0,86.0,3.2,21.0,794.0,975.86,733.83
2016,10,1,12,45,951.5,86.0,3.3,21.0,781.0,981.38,738.62
2016,10,1,13,0,947.0,86.0,3.4,21.0,768.0,982.98,740.97
2016,10,1,13,15,941.5,85.0,3.5,21.0,747.5,978.62,739.47
2016,10,1,13,30,936.0,84.0,3.6,21.0,727.0,970.42,735.52
2016,10,1,13,45,927.0,83.5,3.7,21.0,698.5,955.84,727.33
2016,10,1,14,0,918.0,83.0,3.8,21.0,670.0,937.69,716.79
2016,10,1,14,15,906.5,81.5,3.85,21.0,635.0,912.7,701.22
2016,10,1,14,30,895.0,80.0,3.9,21.0,600.0,884.53,683.44
2016,10,1,14,45,878.0,78.0,4.0,21.0,559.0,848.13,659.96
2016,10,1,15,0,861.0,76.0,4.1,21.0,518.0,809.3,634.47
2016,10,1,15,15,839.0,73.0,4.2,20.5,472.0,769.72,609.21
2016,10,1,15,30,817.0,70.0,4.3,20.0,426.0,721.65,577.02
2016,10,1,15,45,784.5,67.0,4.4,19.5,376.0,664.73,537.41
2016,10,1,16,0,752.0,64.0,4.5,19.0,326.0,607.7,496.41
2016,10,1,16,15,705.5,59.0,4.45,18.5,274.5,539.62,442.84
2016,10,1,16,30,659.0,54.0,4.4,18.0,223.0,473.5,388.54
2016,10,1,16,45,584.0,47.5,4.4,17.5,172.0,396.97,323.45
2016,10,1,17,0,509.0,41.0,4.4,17.0,121.0,322.75,257.85
2016,10,1,17,15,378.0,30.5,4.4,16.0,77.5,226.22,170.51
2016,10,1,17,30,247.0,20.0,4.4,15.0,34.0,132.9,11.63
2016,10,1,17,45,123.5,10.0,4.4,14.5,17.0,50.54,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,11.5,2.45,10.5,20.5,10.96,0.0
2016,10,2,6,30,267.0,23.0,2.8,11.0,41.0,18.68,5.44
2016,10,2,6,45,380.5,33.5,3.15,11.5,84.5,26.25,17.04
2016,10,2,7,0,494.0,44.0,3.5,12.0,128.0,33.46,24.1
2016,10,2,7,15,563.5,51.0,3.65,12.5,177.0,37.26,27.8
2016,10,2,7,30,633.0,58.0,3.8,13.0,226.0,80.31,42.66
2016,10,2,7,45,674.5,63.0,4.0,13.5,275.5,131.19,76.42
2016,10,2,8,0,716.0,68.0,4.2,14.0,325.0,189.3,123.93
2016,10,2,8,15,746.5,72.0,4.3,14.5,372.5,245.43,173.75
2016,10,2,8,30,777.0,76.0,4.4,15.0,420.0,304.39,226.92
2016,10,2,8,45,525.0,147.5,4.5,15.5,390.5,324.26,252.89
2016,10,2,9,0,273.0,219.0,4.6,16.0,361.0,316.46,251.72
2016,10,2,9,15,181.5,240.5,4.65,16.0,338.0,309.92,247.94
2016,10,2,9,30,90.0,262.0,4.7,16.0,315.0,292.25,233.8
2016,10,2,9,45,175.0,276.5,4.8,16.5,386.5,364.35,291.47
2016,10,2,10,0,260.0,291.0,4.9,17.0,458.0,446.29,356.08
2016,10,2,10,15,216.5,309.0,4.95,17.0,452.5,445.38,354.67
2016,10,2,10,30,173.0,327.0,5.0,17.0,447.0,444.77,353.33
2016,10,2,10,45,273.5,318.0,5.05,17.0,513.0,527.11,418.99
2016,10,2,11,0,374.0,309.0,5.1,17.0,579.0,609.5,483.75
2016,10,2,11,15,211.0,314.5,5.15,17.0,467.0,490.22,389.35
2016,10,2,11,30,48.0,320.0,5.2,17.0,355.0,358.76,283.22
2016,10,2,11,45,185.5,329.0,5.3,17.0,467.0,500.19,397.36
2016,10,2,12,0,323.0,338.0,5.4,17.0,579.0,648.99,513.48
2016,10,2,12,15,161.5,206.0,5.45,17.0,326.5,369.72,296.89
2016,10,2,12,30,0.0,74.0,5.5,17.0,74.0,69.01,51.13
2016,10,2,12,45,84.0,209.5,5.6,17.5,270.0,298.11,238.87
2016,10,2,13,0,168.0,345.0,5.7,18.0,466.0,527.97,418.27
2016,10,2,13,15,214.0,329.5,5.75,18.0,478.5,556.16,441.28
2016,10,2,13,30,260.0,314.0,5.8,18.0,491.0,597.12,474.39
2016,10,2,13,45,571.5,202.5,5.85,18.0,571.5,770.49,615.35
2016,10,2,14,0,883.0,91.0,5.9,18.0,652.0,913.06,722.34
2016,10,2,14,15,870.5,89.5,5.95,17.5,617.5,887.77,706.1
2016,10,2,14,30,858.0,88.0,6.0,17.0,583.0,866.91,693.94
2016,10,2,14,45,840.0,85.5,6.05,17.0,542.0,829.77,668.18
2016,10,2,15,0,822.0,83.0,6.1,17.0,501.0,790.3,640.48
2016,10,2,15,15,798.0,80.0,6.05,16.5,455.5,743.43,607.55
2016,10,2,15,30,774.0,77.0,6.0,16.0,410.0,695.19,572.97
2016,10,2,15,45,738.5,73.5,6.0,16.0,360.5,637.06,528.91
2016,10,2,16,0,703.0,70.0,6.0,16.0,311.0,582.94,486.39
2016,10,2,16,15,653.5,64.5,5.8,15.5,260.5,514.8,430.53
2016,10,2,16,30,604.0,59.0,5.6,15.0,210.0,449.18,374.78
2016,10,2,16,45,526.5,51.0,5.45,14.5,161.0,368.42,304.61
2016,10,2,17,0,449.0,43.0,5.3,14.0,112.0,294.05,237.6
2016,10,2,17,15,316.0,31.5,4.95,13.5,70.5,199.04,149.22
2016,10,2,17,30,183.0,20.0,4.6,13.0,29.0,106.01,0.0
2016,10,2,17,45,91.5,10.0,4.25,13.0,14.5,39.66,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,6,15,2.5,11.0,1.35,10.5,11.0,10.48,0.0
2016,10,3,6,30,5.0,22.0,1.6,11.0,22.0,20.02,4.93
2016,10,3,6,45,38.0,41.0,1.9,11.5,47.0,35.74,25.13
2016,10,3,7,0,71.0,60.0,2.2,12.0,72.0,49.65,38.38
2016,10,3,7,15,85.0,81.0,2.15,12.0,100.5,65.68,53.21
2016,10,3,7,30,99.0,102.0,2.1,12.0,129.0,90.3,68.71
2016,10,3,7,45,108.0,123.0,2.05,12.5,157.5,117.6,90.13
2016,10,3,8,0,117.0,144.0,2.0,13.0,186.0,146.3,113.59
2016,10,3,8,15,119.0,165.5,2.0,13.5,213.0,175.07,137.65
2016,10,3,8,30,121.0,187.0,2.0,14.0,240.0,204.31,161.92
2016,10,3,8,45,60.5,123.0,2.05,14.5,149.5,135.43,106.94
2016,10,3,9,0,0.0,59.0,2.1,15.0,59.0,54.89,40.66
2016,10,3,9,15,30.0,154.0,2.1,15.0,172.0,157.94,125.86
2016,10,3,9,30,60.0,249.0,2.1,15.0,285.0,264.64,211.34
2016,10,3,9,45,30.0,147.5,2.1,15.5,165.5,156.41,123.74
2016,10,3,10,0,0.0,46.0,2.1,16.0,46.0,42.81,30.06
2016,10,3,10,15,4.5,130.0,2.1,16.0,133.5,124.48,97.3
2016,10,3,10,30,9.0,214.0,2.1,16.0,221.0,207.88,164.08
2016,10,3,10,45,6.0,195.0,2.15,16.0,200.0,188.17,147.95
2016,10,3,11,0,3.0,176.0,2.2,16.0,179.0,168.09,131.76
2016,10,3,11,15,6.5,200.5,2.25,16.0,206.0,194.95,153.28
2016,10,3,11,30,10.0,225.0,2.3,16.0,233.0,222.35,174.99
2016,10,3,11,45,39.5,281.5,2.35,16.5,311.0,314.38,247.44
2016,10,3,12,0,69.0,338.0,2.4,17.0,389.0,402.85,315.08
2016,10,3,12,15,39.5,280.0,2.4,17.0,309.5,317.39,248.75
2016,10,3,12,30,10.0,222.0,2.4,17.0,230.0,221.96,173.81
2016,10,3,12,45,7.5,208.0,2.4,17.0,214.0,206.18,161.64
2016,10,3,13,0,5.0,194.0,2.4,17.0,198.0,190.29,149.11
2016,10,3,13,15,5.0,192.0,2.4,17.0,196.0,188.71,148.06
2016,10,3,13,30,5.0,190.0,2.4,17.0,194.0,187.16,147.02
2016,10,3,13,45,2.5,155.0,2.4,17.0,157.0,149.92,117.31
2016,10,3,14,0,0.0,120.0,2.4,17.0,120.0,113.06,87.61
2016,10,3,14,15,0.5,143.0,2.35,16.5,143.5,136.73,107.34
2016,10,3,14,30,1.0,166.0,2.3,16.0,167.0,161.43,127.85
2016,10,3,14,45,0.5,105.5,2.3,16.0,106.0,99.69,77.57
2016,10,3,15,0,0.0,45.0,2.3,16.0,45.0,41.83,29.63
2016,10,3,15,15,0.0,86.5,2.2,16.0,86.5,80.84,62.48
2016,10,3,15,30,0.0,128.0,2.1,16.0,128.0,124.95,99.3
2016,10,3,15,45,0.0,112.5,2.05,16.0,112.5,109.71,86.83
2016,10,3,16,0,0.0,97.0,2.0,16.0,97.0,94.46,74.29
2016,10,3,16,15,285.5,77.5,1.75,15.5,148.0,291.08,242.15
2016,10,3,16,30,571.0,58.0,1.5,15.0,199.0,426.75,349.78
2016,10,3,16,45,492.5,50.0,1.25,15.0,151.5,347.32,280.69
2016,10,3,17,0,414.0,42.0,1.0,15.0,104.0,274.47,216.43
2016,10,3,17,15,282.5,30.0,0.9,14.5,64.5,182.03,131.61
2016,10,3,17,30,151.0,18.0,0.8,14.0,25.0,89.79,0.0
2016,10,3,17,45,75.5,9.0,0.7,14.0,12.5,8.58,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,80.0,12.0,1.4,11.0,17.0,11.44,0.0
2016,10,4,6,30,160.0,24.0,1.6,11.0,34.0,19.01,2.81
2016,10,4,6,45,274.5,38.0,1.8,11.5,74.5,29.57,19.72
2016,10,4,7,0,389.0,52.0,2.0,12.0,115.0,41.17,30.86
2016,10,4,7,15,465.0,61.5,2.05,12.5,163.0,46.73,36.23
2016,10,4,7,30,541.0,71.0,2.1,13.0,211.0,85.67,50.55
2016,10,4,7,45,274.5,96.5,2.2,13.5,168.0,113.89,79.39
2016,10,4,8,0,8.0,122.0,2.3,14.0,125.0,111.72,88.99
2016,10,4,8,15,18.5,144.0,2.25,14.0,152.0,135.08,107.97
2016,10,4,8,30,29.0,166.0,2.2,14.0,179.0,159.16,127.45
2016,10,4,8,45,114.5,195.0,2.15,14.5,253.0,219.13,174.59
2016,10,4,9,0,200.0,224.0,2.1,15.0,327.0,289.46,230.13
2016,10,4,9,15,515.5,161.0,2.05,15.5,453.0,395.64,313.39
2016,10,4,9,30,831.0,98.0,2.0,16.0,579.0,530.62,418.6
2016,10,4,9,45,609.5,178.0,1.95,16.5,542.0,526.37,414.3
2016,10,4,10,0,388.0,258.0,1.9,17.0,505.0,492.73,386.7
2016,10,4,10,15,373.0,274.5,1.9,17.0,519.5,519.68,407.24
2016,10,4,10,30,358.0,291.0,1.9,17.0,534.0,544.58,425.42
2016,10,4,10,45,361.0,299.0,1.95,17.5,550.0,572.21,445.14
2016,10,4,11,0,364.0,307.0,2.0,18.0,566.0,598.98,463.94
2016,10,4,11,15,641.5,202.5,2.05,18.5,667.5,742.5,572.66
2016,10,4,11,30,919.0,98.0,2.1,19.0,769.0,876.12,664.85
2016,10,4,11,45,925.5,95.5,2.2,19.5,774.0,902.55,680.94
2016,10,4,12,0,932.0,93.0,2.3,20.0,779.0,925.71,695.91
2016,10,4,12,15,930.5,93.0,2.4,20.0,774.0,941.07,707.07
2016,10,4,12,30,929.0,93.0,2.5,20.0,769.0,952.71,715.95
2016,10,4,12,45,926.0,92.0,2.6,20.0,756.0,958.1,720.8
2016,10,4,13,0,923.0,91.0,2.7,20.0,743.0,959.68,723.3
2016,10,4,13,15,917.0,90.0,2.85,20.0,722.0,954.71,721.96
2016,10,4,13,30,911.0,89.0,3.0,20.0,701.0,946.02,718.21
2016,10,4,13,45,902.5,87.5,3.15,20.0,673.0,930.82,710.07
2016,10,4,14,0,894.0,86.0,3.3,20.0,645.0,912.13,699.56
2016,10,4,14,15,881.5,84.5,3.35,20.0,610.0,886.57,683.58
2016,10,4,14,30,869.0,83.0,3.4,20.0,575.0,858.0,665.47
2016,10,4,14,45,852.5,80.5,3.5,20.0,534.5,829.16,647.33
2016,10,4,15,0,836.0,78.0,3.6,20.0,494.0,790.59,621.94
2016,10,4,15,15,812.5,75.0,3.65,19.5,448.5,743.76,591.02
2016,10,4,15,30,789.0,72.0,3.7,19.0,403.0,695.52,558.32
2016,10,4,15,45,753.5,68.5,3.75,19.0,353.5,637.06,515.9
2016,10,4,16,0,718.0,65.0,3.8,19.0,304.0,578.79,471.92
2016,10,4,16,15,667.5,59.5,3.7,18.5,253.0,509.37,416.84
2016,10,4,16,30,617.0,54.0,3.6,18.0,202.0,446.74,364.8
2016,10,4,16,45,529.5,47.0,3.5,17.5,152.5,361.88,292.81
2016,10,4,17,0,442.0,40.0,3.4,17.0,103.0,284.41,224.4
2016,10,4,17,15,298.5,28.5,3.45,16.0,63.0,186.51,131.76
2016,10,4,17,30,155.0,17.0,3.5,15.0,23.0,74.33,0.0
2016,10,4,17,45,77.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,119.5,10.5,1.85,9.5,17.5,10.01,0.0
2016,10,5,6,30,239.0,21.0,2.1,10.0,35.0,17.17,0.19
2016,10,5,6,45,376.5,31.0,2.4,10.5,79.0,24.39,15.23
2016,10,5,7,0,514.0,41.0,2.7,11.0,123.0,31.28,22.18
2016,10,5,7,15,587.5,48.0,2.9,11.5,173.5,35.22,26.05
2016,10,5,7,30,661.0,55.0,3.1,12.0,224.0,80.81,43.04
2016,10,5,7,45,712.5,58.5,3.35,13.0,276.0,132.56,76.18
2016,10,5,8,0,764.0,62.0,3.6,14.0,328.0,190.25,122.45
2016,10,5,8,15,795.0,65.5,3.75,14.5,377.0,248.66,174.24
2016,10,5,8,30,826.0,69.0,3.9,15.0,426.0,309.86,229.44
2016,10,5,8,45,851.0,70.5,4.05,16.0,472.0,369.49,282.61
2016,10,5,9,0,876.0,72.0,4.2,17.0,518.0,431.74,336.51
2016,10,5,9,15,891.5,74.0,4.1,17.5,558.0,489.44,385.57
2016,10,5,9,30,907.0,76.0,4.0,18.0,598.0,546.85,432.73
2016,10,5,9,45,919.5,77.5,3.95,18.5,632.5,601.5,476.27
2016,10,5,10,0,932.0,79.0,3.9,19.0,667.0,655.0,517.52
2016,10,5,10,15,939.5,80.0,3.85,19.0,694.0,703.27,554.69
2016,10,5,10,30,947.0,81.0,3.8,19.0,721.0,749.42,588.22
2016,10,5,10,45,953.5,81.0,3.8,19.5,740.5,791.43,616.46
2016,10,5,11,0,960.0,81.0,3.8,20.0,760.0,830.77,642.5
2016,10,5,11,15,963.0,81.5,3.75,20.0,771.5,864.98,665.68
2016,10,5,11,30,966.0,82.0,3.7,20.0,783.0,895.94,686.52
2016,10,5,11,45,967.0,81.5,3.7,20.5,786.0,920.7,701.96
2016,10,5,12,0,968.0,81.0,3.7,21.0,789.0,941.83,714.93
2016,10,5,12,15,966.5,81.0,3.7,21.0,784.0,957.57,725.67
2016,10,5,12,30,965.0,81.0,3.7,21.0,779.0,969.46,733.94
2016,10,5,12,45,953.0,84.5,3.7,21.0,763.5,971.91,735.95
2016,10,5,13,0,941.0,88.0,3.7,21.0,748.0,970.41,735.51
2016,10,5,13,15,934.5,87.0,3.65,21.0,726.5,964.9,732.19
2016,10,5,13,30,928.0,86.0,3.6,21.0,705.0,955.61,726.46
2016,10,5,13,45,918.0,85.0,3.6,21.0,676.0,939.44,716.51
2016,10,5,14,0,908.0,84.0,3.6,21.0,647.0,919.76,704.27
2016,10,5,14,15,895.0,82.5,3.55,21.0,611.5,893.51,687.22
2016,10,5,14,30,882.0,81.0,3.5,21.0,576.0,864.21,668.08
2016,10,5,14,45,863.0,79.0,3.5,21.0,534.0,833.54,648.18
2016,10,5,15,0,844.0,77.0,3.5,21.0,492.0,793.28,621.24
2016,10,5,15,15,819.0,74.0,3.45,20.5,446.0,745.08,589.07
2016,10,5,15,30,794.0,71.0,3.4,20.0,400.0,695.54,555.26
2016,10,5,15,45,757.5,67.5,3.35,20.0,350.0,636.27,512.19
2016,10,5,16,0,721.0,64.0,3.3,20.0,300.0,577.27,467.6
2016,10,5,16,15,669.0,58.5,2.95,19.0,249.0,506.94,412.3
2016,10,5,16,30,617.0,53.0,2.6,18.0,198.0,443.56,360.09
2016,10,5,16,45,532.0,45.5,2.3,17.5,149.0,359.73,288.99
2016,10,5,17,0,447.0,38.0,2.0,17.0,100.0,283.16,221.33
2016,10,5,17,15,298.5,26.5,2.0,16.0,60.0,182.48,123.76
2016,10,5,17,30,150.0,15.0,2.0,15.0,20.0,70.08,0.0
2016,10,5,17,45,75.0,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,2.1,10.5,16.5,9.53,0.0
2016,10,6,6,30,236.0,20.0,2.4,11.0,33.0,16.33,0.0
2016,10,6,6,45,371.0,30.0,2.75,11.5,76.0,23.6,14.36
2016,10,6,7,0,506.0,40.0,3.1,12.0,119.0,30.54,21.37
2016,10,6,7,15,579.0,46.5,3.2,12.5,168.5,34.08,24.89
2016,10,6,7,30,652.0,53.0,3.3,13.0,218.0,77.91,40.91
2016,10,6,7,45,700.5,57.0,3.45,13.5,268.5,129.15,73.74
2016,10,6,8,0,749.0,61.0,3.6,14.0,319.0,185.94,119.46
2016,10,6,8,15,780.0,64.5,3.55,14.5,367.5,243.36,170.29
2016,10,6,8,30,811.0,68.0,3.5,15.0,416.0,303.58,224.47
2016,10,6,8,45,834.0,70.5,3.45,16.0,461.0,362.51,276.8
2016,10,6,9,0,857.0,73.0,3.4,17.0,506.0,423.83,329.51
2016,10,6,9,15,872.5,75.0,3.35,17.5,545.0,480.44,377.51
2016,10,6,9,30,888.0,77.0,3.3,18.0,584.0,536.79,423.65
2016,10,6,9,45,904.5,76.5,3.3,19.0,618.5,590.66,465.65
2016,10,6,10,0,921.0,76.0,3.3,20.0,653.0,643.74,505.54
2016,10,6,10,15,928.5,77.0,3.25,20.5,679.5,691.4,540.88
2016,10,6,10,30,936.0,78.0,3.2,21.0,706.0,736.97,572.52
2016,10,6,10,45,941.5,78.5,3.15,21.5,725.5,778.23,599.61
2016,10,6,11,0,947.0,79.0,3.1,22.0,745.0,816.79,624.46
2016,10,6,11,15,950.0,79.5,3.0,22.0,756.0,850.48,646.55
2016,10,6,11,30,953.0,80.0,2.9,22.0,767.0,880.97,666.29
2016,10,6,11,45,954.5,79.5,2.85,22.5,770.5,905.73,681.08
2016,10,6,12,0,956.0,79.0,2.8,23.0,774.0,926.93,693.44
2016,10,6,12,15,955.0,79.0,2.8,23.0,769.0,942.82,704.04
2016,10,6,12,30,954.0,79.0,2.8,23.0,764.0,954.92,712.26
2016,10,6,12,45,949.0,79.5,2.8,23.5,750.5,960.13,714.66
2016,10,6,13,0,944.0,80.0,2.8,24.0,737.0,961.45,714.7
2016,10,6,13,15,938.5,79.0,2.75,24.0,716.0,956.71,711.85
2016,10,6,13,30,933.0,78.0,2.7,24.0,695.0,948.17,706.68
2016,10,6,13,45,924.0,77.0,2.7,24.0,666.5,932.74,697.5
2016,10,6,14,0,915.0,76.0,2.7,24.0,638.0,913.77,686.08
2016,10,6,14,15,903.0,74.5,2.65,24.0,603.0,888.17,669.86
2016,10,6,14,30,891.0,73.0,2.6,24.0,568.0,859.48,651.56
2016,10,6,14,45,873.5,71.0,2.6,24.0,527.0,822.7,627.97
2016,10,6,15,0,856.0,69.0,2.6,24.0,486.0,783.56,602.53
2016,10,6,15,15,833.0,66.5,2.5,23.5,440.5,743.97,576.92
2016,10,6,15,30,810.0,64.0,2.4,23.0,395.0,696.18,544.87
2016,10,6,15,45,776.0,60.5,2.35,22.5,345.5,638.24,504.83
2016,10,6,16,0,742.0,57.0,2.3,22.0,296.0,580.42,463.21
2016,10,6,16,15,692.5,52.5,2.0,21.0,245.5,512.27,410.35
2016,10,6,16,30,643.0,48.0,1.7,20.0,195.0,446.43,356.98
2016,10,6,16,45,559.5,41.0,1.4,19.5,146.0,362.63,286.73
2016,10,6,17,0,476.0,34.0,1.1,19.0,97.0,290.89,223.13
2016,10,6,17,15,327.0,23.5,1.15,18.0,58.0,188.49,119.85
2016,10,6,17,30,178.0,13.0,1.2,17.0,19.0,78.03,0.0
2016,10,6,17,45,89.0,6.5,1.25,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.5,9.0,0.85,12.5,15.5,8.58,0.0
2016,10,7,6,30,239.0,18.0,0.9,13.0,31.0,14.53,0.0
2016,10,7,6,45,367.5,28.0,1.0,13.5,72.5,21.89,12.68
2016,10,7,7,0,496.0,38.0,1.1,14.0,114.0,28.89,19.75
2016,10,7,7,15,568.5,45.0,1.25,14.5,163.0,32.94,23.68
2016,10,7,7,30,641.0,52.0,1.4,15.0,212.0,75.82,39.4
2016,10,7,7,45,688.5,56.5,1.55,15.5,261.5,126.65,71.52
2016,10,7,8,0,736.0,61.0,1.7,16.0,311.0,182.9,116.15
2016,10,7,8,15,518.0,113.5,1.85,16.5,302.0,222.38,160.36
2016,10,7,8,30,300.0,166.0,2.0,17.0,293.0,238.38,182.78
2016,10,7,8,45,572.0,119.0,2.2,18.0,394.0,313.88,239.79
2016,10,7,9,0,844.0,72.0,2.4,19.0,495.0,416.45,320.1
2016,10,7,9,15,860.0,74.5,2.5,19.5,534.5,472.98,367.32
2016,10,7,9,30,876.0,77.0,2.6,20.0,574.0,529.35,413.12
2016,10,7,9,45,708.0,139.0,2.75,21.0,555.5,541.71,422.48
2016,10,7,10,0,540.0,201.0,2.9,22.0,537.0,533.64,414.93
2016,10,7,10,15,515.5,220.0,2.85,22.5,552.0,563.69,436.61
2016,10,7,10,30,491.0,239.0,2.8,23.0,567.0,590.44,454.97
2016,10,7,10,45,474.0,253.5,2.8,24.0,577.5,615.03,470.72
2016,10,7,11,0,457.0,268.0,2.8,25.0,588.0,637.01,484.19
2016,10,7,11,15,422.0,286.5,2.7,25.0,585.5,646.11,489.36
2016,10,7,11,30,387.0,305.0,2.6,25.0,583.0,643.37,486.28
2016,10,7,11,45,450.0,281.0,2.55,25.5,605.5,694.23,522.52
2016,10,7,12,0,513.0,257.0,2.5,26.0,628.0,736.78,552.3
2016,10,7,12,15,517.5,252.0,2.4,26.0,624.0,747.17,559.06
2016,10,7,12,30,522.0,247.0,2.3,26.0,620.0,755.37,564.54
2016,10,7,12,45,487.0,257.0,2.25,26.5,600.0,741.71,553.24
2016,10,7,13,0,452.0,267.0,2.2,27.0,580.0,725.49,540.41
2016,10,7,13,15,491.5,243.0,2.15,27.0,574.0,738.06,550.77
2016,10,7,13,30,531.0,219.0,2.1,27.0,568.0,747.67,558.92
2016,10,7,13,45,510.5,216.5,2.05,27.5,540.0,724.25,541.82
2016,10,7,14,0,490.0,214.0,2.0,28.0,512.0,698.99,523.75
2016,10,7,14,15,514.0,192.5,1.9,27.5,490.0,689.37,519.54
2016,10,7,14,30,538.0,171.0,1.8,27.0,468.0,676.32,512.78
2016,10,7,14,45,526.0,161.0,1.75,27.0,433.5,643.38,490.42
2016,10,7,15,0,514.0,151.0,1.7,27.0,399.0,608.92,466.86
2016,10,7,15,15,479.0,141.0,1.5,26.5,354.5,555.41,428.9
2016,10,7,15,30,444.0,131.0,1.3,26.0,310.0,502.41,390.65
2016,10,7,15,45,407.0,122.0,1.1,25.5,270.0,450.18,351.98
2016,10,7,16,0,370.0,113.0,0.9,25.0,230.0,399.54,313.46
2016,10,7,16,15,336.0,96.5,0.9,24.0,189.0,343.71,271.34
2016,10,7,16,30,302.0,80.0,0.9,23.0,148.0,289.98,228.96
2016,10,7,16,45,248.0,62.5,0.9,22.5,109.0,227.06,177.11
2016,10,7,17,0,194.0,45.0,0.9,22.0,70.0,169.16,127.41
2016,10,7,17,15,97.0,28.0,0.95,21.0,40.5,86.67,48.29
2016,10,7,17,30,0.0,11.0,1.0,20.0,11.0,10.48,0.0
2016,10,7,17,45,0.0,5.5,1.05,19.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,0.3,13.5,13.0,9.05,0.0
2016,10,8,6,30,137.0,19.0,0.3,14.0,26.0,15.06,0.0
2016,10,8,6,45,268.5,32.0,0.3,14.5,65.5,25.76,15.7
2016,10,8,7,0,400.0,45.0,0.3,15.0,105.0,35.37,25.31
2016,10,8,7,15,480.5,54.0,0.45,15.5,153.0,40.8,30.52
2016,10,8,7,30,561.0,63.0,0.6,16.0,201.0,77.83,43.54
2016,10,8,7,45,613.0,69.0,0.8,16.5,250.0,125.95,73.84
2016,10,8,8,0,665.0,75.0,1.0,17.0,299.0,180.12,116.07
2016,10,8,8,15,700.5,80.0,1.1,18.0,347.0,235.28,162.77
2016,10,8,8,30,736.0,85.0,1.2,19.0,395.0,293.88,213.0
2016,10,8,8,45,761.0,88.5,1.35,20.0,439.0,352.3,262.84
2016,10,8,9,0,786.0,92.0,1.5,21.0,483.0,410.22,311.04
2016,10,8,9,15,804.5,95.0,1.55,22.0,522.5,465.96,355.83
2016,10,8,9,30,823.0,98.0,1.6,23.0,562.0,521.97,399.14
2016,10,8,9,45,869.0,87.5,1.7,24.0,602.5,579.02,442.2
2016,10,8,10,0,915.0,77.0,1.8,25.0,643.0,638.09,485.42
2016,10,8,10,15,923.0,78.0,1.75,25.5,669.5,685.66,518.9
2016,10,8,10,30,931.0,79.0,1.7,26.0,696.0,731.18,549.05
2016,10,8,10,45,935.5,80.5,1.7,26.5,715.0,772.41,574.97
2016,10,8,11,0,940.0,82.0,1.7,27.0,734.0,810.92,598.74
2016,10,8,11,15,943.0,82.5,1.6,27.5,745.0,844.26,617.78
2016,10,8,11,30,946.0,83.0,1.5,28.0,756.0,874.41,634.44
2016,10,8,11,45,756.0,160.5,1.4,28.5,700.0,830.49,602.99
2016,10,8,12,0,566.0,238.0,1.3,29.0,644.0,761.62,553.48
2016,10,8,12,15,545.5,242.5,1.2,29.0,631.5,760.69,552.4
2016,10,8,12,30,525.0,247.0,1.1,29.0,619.0,756.93,548.73
2016,10,8,12,45,530.5,238.0,1.05,29.5,608.0,759.36,549.45
2016,10,8,13,0,536.0,229.0,1.0,30.0,597.0,759.35,548.56
2016,10,8,13,15,730.5,155.0,0.95,30.0,640.0,862.15,616.96
2016,10,8,13,30,925.0,81.0,0.9,30.0,683.0,939.33,664.07
2016,10,8,13,45,915.5,80.0,0.85,30.0,655.0,923.48,653.31
2016,10,8,14,0,906.0,79.0,0.8,30.0,627.0,904.15,641.73
2016,10,8,14,15,894.0,77.0,0.8,29.5,592.0,878.09,628.17
2016,10,8,14,30,882.0,75.0,0.8,29.0,557.0,848.97,612.61
2016,10,8,14,45,864.0,73.0,0.85,29.0,516.0,812.04,591.41
2016,10,8,15,0,846.0,71.0,0.9,29.0,475.0,779.58,572.83
2016,10,8,15,15,822.0,68.0,0.85,28.5,429.0,732.22,543.6
2016,10,8,15,30,798.0,65.0,0.8,28.0,383.0,683.51,512.88
2016,10,8,15,45,763.5,61.5,0.8,28.0,334.0,625.83,474.6
2016,10,8,16,0,729.0,58.0,0.8,28.0,285.0,568.32,434.42
2016,10,8,16,15,677.0,52.5,0.85,26.5,235.0,498.23,384.98
2016,10,8,16,30,625.0,47.0,0.9,25.0,185.0,430.75,334.3
2016,10,8,16,45,539.5,40.0,0.95,24.0,136.5,351.87,271.03
2016,10,8,17,0,454.0,33.0,1.0,23.0,88.0,276.58,206.45
2016,10,8,17,15,298.0,21.5,1.05,22.0,50.5,168.84,86.03
2016,10,8,17,30,142.0,10.0,1.1,21.0,13.0,61.03,0.0
2016,10,8,17,45,71.0,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,108.0,8.5,1.2,13.5,13.5,8.1,0.0
2016,10,9,6,30,216.0,17.0,1.2,14.0,27.0,13.82,0.0
2016,10,9,6,45,347.5,27.5,1.2,14.5,67.5,21.7,12.09
2016,10,9,7,0,479.0,38.0,1.2,15.0,108.0,29.17,19.81
2016,10,9,7,15,555.0,45.5,1.2,15.5,157.0,33.64,24.14
2016,10,9,7,30,631.0,53.0,1.2,16.0,206.0,72.05,36.87
2016,10,9,7,45,678.5,58.0,1.2,16.5,255.5,125.55,70.84
