Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,0,726.0,63.0,1.2,17.0,305.0,181.48,114.67
2016,10,9,8,15,758.5,67.0,1.0,18.0,353.0,238.12,162.81
2016,10,9,8,30,791.0,71.0,0.8,19.0,401.0,297.76,213.71
2016,10,9,8,45,813.5,74.0,0.65,20.0,445.5,355.64,262.33
2016,10,9,9,0,836.0,77.0,0.5,21.0,490.0,414.73,309.75
2016,10,9,9,15,852.5,79.5,0.4,21.5,529.0,471.47,354.11
2016,10,9,9,30,869.0,82.0,0.3,22.0,568.0,528.09,396.28
2016,10,9,9,45,884.0,82.5,0.25,23.0,602.0,580.98,433.65
2016,10,9,10,0,899.0,83.0,0.2,24.0,636.0,633.01,468.74
2016,10,9,10,15,907.5,84.5,0.3,24.5,662.5,680.7,502.29
2016,10,9,10,30,916.0,86.0,0.4,25.0,689.0,726.44,533.37
2016,10,9,10,45,920.0,87.5,0.5,26.0,707.5,766.73,558.02
2016,10,9,11,0,924.0,89.0,0.6,27.0,726.0,804.32,580.69
2016,10,9,11,15,927.0,89.5,0.7,27.0,737.0,837.15,602.49
2016,10,9,11,30,930.0,90.0,0.8,27.0,748.0,866.86,622.39
2016,10,9,11,45,929.0,91.0,0.95,27.5,750.5,890.48,638.07
2016,10,9,12,0,928.0,92.0,1.1,28.0,753.0,910.56,651.57
2016,10,9,12,15,926.5,91.5,1.25,28.0,747.5,924.92,662.8
2016,10,9,12,30,925.0,91.0,1.4,28.0,742.0,935.58,671.81
2016,10,9,12,45,916.5,92.5,1.55,28.5,727.5,938.47,674.65
2016,10,9,13,0,908.0,94.0,1.7,29.0,713.0,937.6,675.19
2016,10,9,13,15,901.5,93.0,1.85,28.5,692.0,931.95,675.42
2016,10,9,13,30,895.0,92.0,2.0,28.0,671.0,922.66,673.33
2016,10,9,13,45,882.0,91.5,2.2,28.0,641.5,904.6,664.62
2016,10,9,14,0,869.0,91.0,2.4,28.0,612.0,890.8,658.62
2016,10,9,14,15,855.0,89.0,2.5,27.5,577.0,863.62,643.96
2016,10,9,14,30,841.0,87.0,2.6,27.0,542.0,833.52,627.19
2016,10,9,14,45,820.0,85.0,2.75,27.0,501.0,794.96,603.36
2016,10,9,15,0,799.0,83.0,2.9,27.0,460.0,754.3,577.59
2016,10,9,15,15,772.5,79.0,2.95,26.5,414.5,705.24,545.82
2016,10,9,15,30,746.0,75.0,3.0,26.0,369.0,655.1,512.39
2016,10,9,15,45,707.0,70.5,3.15,25.5,320.5,598.78,473.6
2016,10,9,16,0,668.0,66.0,3.3,25.0,272.0,539.68,429.57
2016,10,9,16,15,612.0,60.0,3.25,24.0,222.5,469.54,375.26
2016,10,9,16,30,556.0,54.0,3.2,23.0,173.0,402.62,320.95
2016,10,9,16,45,465.5,44.5,3.15,22.0,126.0,317.57,249.97
2016,10,9,17,0,375.0,35.0,3.1,21.0,79.0,240.62,181.76
2016,10,9,17,15,187.5,17.5,3.25,20.0,39.5,116.03,47.59
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.5,1.55,11.5,7.5,7.15,0.0
2016,10,10,6,30,0.0,15.0,1.8,12.0,15.0,13.84,0.0
2016,10,10,6,45,54.0,33.5,2.05,12.5,41.5,28.48,17.46
2016,10,10,7,0,108.0,52.0,2.3,13.0,68.0,41.64,30.8
2016,10,10,7,15,133.0,73.0,2.35,13.0,100.0,59.56,47.32
2016,10,10,7,30,158.0,94.0,2.4,13.0,132.0,85.87,63.13
2016,10,10,7,45,182.0,111.5,2.5,13.5,165.0,114.05,83.67
2016,10,10,8,0,206.0,129.0,2.6,14.0,198.0,147.31,110.3
2016,10,10,8,15,466.5,107.5,2.6,14.0,292.5,203.64,148.64
2016,10,10,8,30,727.0,86.0,2.6,14.0,387.0,290.5,216.05
2016,10,10,8,45,511.0,143.0,2.65,14.5,366.0,311.17,241.87
2016,10,10,9,0,295.0,200.0,2.7,15.0,345.0,306.6,243.36
2016,10,10,9,15,556.5,149.0,2.65,15.5,449.0,399.5,317.25
2016,10,10,9,30,818.0,98.0,2.6,16.0,553.0,516.99,410.04
2016,10,10,9,45,841.5,96.0,2.6,16.5,588.0,570.28,452.1
2016,10,10,10,0,865.0,94.0,2.6,17.0,623.0,623.56,493.25
2016,10,10,10,15,680.5,163.0,2.6,17.5,590.0,614.93,484.48
2016,10,10,10,30,496.0,232.0,2.6,18.0,557.0,584.82,458.97
2016,10,10,10,45,697.0,165.0,2.6,19.0,635.0,688.9,537.9
2016,10,10,11,0,898.0,98.0,2.6,20.0,713.0,792.21,610.4
2016,10,10,11,15,901.5,98.5,2.6,20.0,724.5,824.65,631.82
2016,10,10,11,30,905.0,99.0,2.6,20.0,736.0,854.09,651.69
2016,10,10,11,45,906.0,99.0,2.65,20.5,739.0,877.73,666.67
2016,10,10,12,0,907.0,99.0,2.7,21.0,742.0,897.99,679.41
2016,10,10,12,15,906.0,99.0,2.75,21.0,737.0,913.01,689.99
2016,10,10,12,30,905.0,99.0,2.8,21.0,732.0,924.44,698.3
2016,10,10,12,45,705.0,169.0,2.9,21.5,656.5,843.66,642.58
2016,10,10,13,0,505.0,239.0,3.0,22.0,581.0,739.79,567.0
2016,10,10,13,15,688.0,170.0,3.05,22.0,620.5,836.61,640.13
2016,10,10,13,30,871.0,101.0,3.1,22.0,660.0,916.75,695.98
2016,10,10,13,45,856.0,101.5,3.2,22.0,631.0,898.36,684.41
2016,10,10,14,0,841.0,102.0,3.3,22.0,602.0,876.74,671.43
2016,10,10,14,15,826.5,99.5,3.4,21.5,567.0,849.0,655.38
2016,10,10,14,30,812.0,97.0,3.5,21.0,532.0,818.43,637.14
2016,10,10,14,45,785.5,96.0,3.6,20.5,490.5,777.15,610.85
2016,10,10,15,0,759.0,95.0,3.7,20.0,449.0,738.51,586.01
2016,10,10,15,15,730.0,90.5,3.85,19.5,403.5,688.34,552.1
2016,10,10,15,30,701.0,86.0,4.0,19.0,358.0,637.42,516.63
2016,10,10,15,45,653.0,82.0,4.15,18.5,309.0,573.58,469.02
2016,10,10,16,0,605.0,78.0,4.3,18.0,260.0,511.15,420.22
2016,10,10,16,15,544.0,70.0,4.35,17.0,211.5,438.13,361.47
2016,10,10,16,30,483.0,62.0,4.4,16.0,163.0,368.75,303.12
2016,10,10,16,45,384.0,50.5,4.45,15.5,117.0,280.51,226.65
2016,10,10,17,0,285.0,39.0,4.5,15.0,71.0,202.75,155.5
2016,10,10,17,15,142.5,19.5,4.45,14.5,35.5,96.35,26.38
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,59.5,8.0,1.35,10.5,10.5,7.63,0.0
2016,10,11,6,30,119.0,16.0,1.5,11.0,21.0,15.25,0.0
2016,10,11,6,45,247.5,30.0,1.65,11.5,59.0,24.37,13.89
2016,10,11,7,0,376.0,44.0,1.8,12.0,97.0,35.04,25.11
2016,10,11,7,15,458.5,53.5,1.95,12.5,144.0,40.94,30.89
2016,10,11,7,30,541.0,63.0,2.1,13.0,191.0,75.37,43.3
2016,10,11,7,45,379.5,97.5,2.25,13.5,197.0,122.41,82.18
2016,10,11,8,0,218.0,132.0,2.4,14.0,203.0,151.62,113.31
2016,10,11,8,15,236.5,148.0,2.4,14.0,236.0,186.06,142.35
2016,10,11,8,30,255.0,164.0,2.4,14.0,269.0,222.58,173.5
2016,10,11,8,45,236.5,186.5,2.45,14.5,292.0,254.17,200.93
2016,10,11,9,0,218.0,209.0,2.5,15.0,315.0,282.14,224.58
2016,10,11,9,15,278.5,217.0,2.55,15.5,363.5,333.72,265.93
2016,10,11,9,30,339.0,225.0,2.6,16.0,412.0,389.46,310.2
2016,10,11,9,45,611.5,155.5,2.7,16.5,517.0,500.21,398.33
2016,10,11,10,0,884.0,86.0,2.8,17.0,622.0,623.9,495.09
2016,10,11,10,15,892.5,87.5,2.8,17.0,648.0,670.8,530.94
2016,10,11,10,30,901.0,89.0,2.8,17.0,674.0,715.78,564.89
2016,10,11,10,45,907.5,89.5,2.85,17.5,693.0,756.13,592.34
2016,10,11,11,0,914.0,90.0,2.9,18.0,712.0,793.96,617.74
2016,10,11,11,15,917.5,90.5,2.9,18.0,723.0,826.72,640.26
2016,10,11,11,30,921.0,91.0,2.9,18.0,734.0,856.43,660.59
2016,10,11,11,45,921.0,91.5,2.9,18.5,737.0,879.99,675.36
2016,10,11,12,0,921.0,92.0,2.9,19.0,740.0,900.09,687.77
2016,10,11,12,15,919.5,92.0,2.85,19.0,734.5,914.75,697.45
2016,10,11,12,30,918.0,92.0,2.8,19.0,729.0,925.77,704.77
2016,10,11,12,45,698.5,170.5,2.8,19.0,650.0,837.68,644.07
2016,10,11,13,0,479.0,249.0,2.8,19.0,571.0,726.08,562.11
2016,10,11,13,15,479.5,240.0,2.85,19.0,553.5,719.15,559.07
2016,10,11,13,30,480.0,231.0,2.9,19.0,536.0,709.93,553.66
2016,10,11,13,45,502.5,211.5,2.95,19.0,519.0,706.21,552.98
2016,10,11,14,0,525.0,192.0,3.0,19.0,502.0,699.46,550.12
2016,10,11,14,15,485.5,191.0,3.1,18.5,464.5,657.54,521.02
2016,10,11,14,30,446.0,190.0,3.2,18.0,427.0,614.99,491.06
2016,10,11,14,45,468.0,168.5,3.35,18.0,400.5,598.88,481.47
2016,10,11,15,0,490.0,147.0,3.5,18.0,374.0,579.42,468.89
2016,10,11,15,15,485.5,131.5,3.65,17.5,337.0,543.58,443.58
2016,10,11,15,30,481.0,116.0,3.8,17.0,300.0,506.13,416.27
2016,10,11,15,45,438.5,108.0,3.95,17.0,259.0,450.41,372.01
2016,10,11,16,0,396.0,100.0,4.1,17.0,218.0,396.68,328.13
2016,10,11,16,15,447.5,78.5,4.1,16.0,188.5,385.21,319.16
2016,10,11,16,30,499.0,57.0,4.1,15.0,159.0,370.69,305.3
2016,10,11,16,45,401.5,46.5,4.2,14.5,113.5,284.09,229.65
2016,10,11,17,0,304.0,36.0,4.3,14.0,68.0,206.22,157.01
2016,10,11,17,15,152.0,18.0,4.25,13.5,34.0,98.61,7.58
2016,10,11,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,7.5,1.3,9.5,9.5,0.0,0.0
2016,10,12,6,30,107.0,15.0,1.4,10.0,19.0,14.3,0.0
2016,10,12,6,45,243.5,29.0,1.55,10.5,57.0,23.57,12.94
2016,10,12,7,0,380.0,43.0,1.7,11.0,95.0,34.3,24.51
2016,10,12,7,15,463.5,52.5,1.7,11.5,142.0,40.25,30.37
2016,10,12,7,30,547.0,62.0,1.7,12.0,189.0,74.24,42.6
2016,10,12,7,45,606.5,67.5,1.7,12.5,238.5,121.47,71.9
2016,10,12,8,0,666.0,73.0,1.7,13.0,288.0,175.64,114.23
2016,10,12,8,15,333.0,97.5,1.65,13.5,205.0,163.4,120.06
2016,10,12,8,30,0.0,122.0,1.6,14.0,122.0,112.34,89.42
2016,10,12,8,45,13.5,153.0,1.6,14.5,160.0,145.62,116.4
2016,10,12,9,0,27.0,184.0,1.6,15.0,198.0,180.82,144.5
2016,10,12,9,15,57.5,212.5,1.65,15.0,243.5,224.85,179.72
2016,10,12,9,30,88.0,241.0,1.7,15.0,289.0,271.78,217.04
2016,10,12,9,45,471.5,170.5,1.8,15.5,452.0,433.77,346.54
2016,10,12,10,0,855.0,100.0,1.9,16.0,615.0,620.7,490.65
2016,10,12,10,15,864.0,101.5,2.1,16.0,640.5,667.36,526.33
2016,10,12,10,30,873.0,103.0,2.3,16.0,666.0,712.23,561.22
2016,10,12,10,45,666.5,180.0,2.5,16.5,617.5,679.48,534.07
2016,10,12,11,0,460.0,257.0,2.7,17.0,569.0,624.53,490.0
2016,10,12,11,15,426.0,274.0,2.9,17.0,566.5,633.16,496.83
2016,10,12,11,30,392.0,291.0,3.1,17.0,564.0,629.71,494.37
2016,10,12,11,45,455.0,268.0,3.3,17.5,585.5,680.73,533.38
2016,10,12,12,0,518.0,245.0,3.5,18.0,607.0,723.09,565.66
2016,10,12,12,15,468.0,264.0,3.5,18.0,589.0,711.13,555.6
2016,10,12,12,30,418.0,283.0,3.5,18.0,571.0,684.49,535.43
2016,10,12,12,45,455.5,261.5,3.55,18.0,570.0,712.81,557.91
2016,10,12,13,0,493.0,240.0,3.6,18.0,569.0,727.64,570.55
2016,10,12,13,15,682.5,168.5,3.6,18.0,608.5,826.25,646.12
2016,10,12,13,30,872.0,97.0,3.6,18.0,648.0,907.95,704.36
2016,10,12,13,45,591.5,173.5,3.65,18.5,540.0,745.98,587.39
2016,10,12,14,0,311.0,250.0,3.7,19.0,432.0,564.39,446.78
2016,10,12,14,15,329.5,230.0,3.85,18.5,412.5,554.14,442.76
2016,10,12,14,30,348.0,210.0,4.0,18.0,393.0,541.64,436.05
2016,10,12,14,45,256.5,203.5,4.15,18.0,332.5,453.67,367.11
2016,10,12,15,0,165.0,197.0,4.3,18.0,272.0,356.88,289.99
2016,10,12,15,15,144.0,177.0,4.25,17.5,237.5,314.57,257.06
2016,10,12,15,30,123.0,157.0,4.2,17.0,203.0,273.04,223.96
2016,10,12,15,45,386.5,110.0,4.2,17.0,227.5,416.09,345.08
2016,10,12,16,0,650.0,63.0,4.2,17.0,252.0,518.1,428.24
2016,10,12,16,15,590.0,56.5,3.85,16.0,203.5,446.3,368.56
2016,10,12,16,30,530.0,50.0,3.5,15.0,155.0,378.22,310.31
2016,10,12,16,45,434.0,40.5,3.2,14.5,110.0,292.69,235.32
2016,10,12,17,0,338.0,31.0,2.9,14.0,65.0,216.11,161.89
2016,10,12,17,15,169.0,15.5,2.9,13.5,32.5,100.84,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.95,10.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.0,10.0,16.0,15.25,0.0
2016,10,13,6,45,142.0,29.0,2.15,10.5,48.0,22.73,11.8
2016,10,13,7,0,284.0,42.0,2.3,11.0,80.0,32.36,22.72
2016,10,13,7,15,332.5,57.0,2.55,11.5,119.5,43.08,32.84
2016,10,13,7,30,381.0,72.0,2.8,12.0,159.0,73.83,47.11
2016,10,13,7,45,418.0,84.5,3.05,12.5,200.5,114.79,74.53
2016,10,13,8,0,455.0,97.0,3.3,13.0,242.0,160.11,110.68
2016,10,13,8,15,475.5,109.0,3.3,13.5,281.5,205.44,150.05
2016,10,13,8,30,496.0,121.0,3.3,14.0,321.0,252.81,191.87
2016,10,13,8,45,486.0,139.5,3.35,14.5,353.5,297.59,231.94
2016,10,13,9,0,476.0,158.0,3.4,15.0,386.0,340.82,269.61
2016,10,13,9,15,403.5,190.5,3.35,15.5,394.5,367.35,292.9
2016,10,13,9,30,331.0,223.0,3.3,16.0,403.0,382.78,305.82
2016,10,13,9,45,243.5,249.5,3.25,16.5,386.5,379.58,302.88
2016,10,13,10,0,156.0,276.0,3.2,17.0,370.0,363.16,288.7
2016,10,13,10,15,193.0,286.5,3.2,17.5,407.0,406.91,322.73
2016,10,13,10,30,230.0,297.0,3.2,18.0,444.0,453.37,358.21
2016,10,13,10,45,286.0,295.0,3.2,18.5,483.5,510.47,401.67
2016,10,13,11,0,342.0,293.0,3.2,19.0,523.0,563.94,441.84
2016,10,13,11,15,310.0,305.5,3.25,19.0,516.0,565.96,442.51
2016,10,13,11,30,278.0,318.0,3.3,19.0,509.0,565.26,441.33
2016,10,13,11,45,282.5,316.0,3.35,19.5,511.0,577.03,449.64
2016,10,13,12,0,287.0,314.0,3.4,20.0,513.0,587.79,457.13
2016,10,13,12,15,350.5,298.0,3.5,20.0,539.5,633.43,492.92
2016,10,13,12,30,414.0,282.0,3.6,20.0,566.0,679.01,528.3
2016,10,13,12,45,412.5,275.5,3.75,20.0,553.5,676.57,527.31
2016,10,13,13,0,411.0,269.0,3.9,20.0,541.0,672.27,525.28
2016,10,13,13,15,404.5,261.0,3.95,20.0,522.0,659.95,517.05
2016,10,13,13,30,398.0,253.0,4.0,20.0,503.0,645.86,507.56
2016,10,13,13,45,366.5,247.5,4.05,20.0,469.5,610.97,482.02
2016,10,13,14,0,335.0,242.0,4.1,20.0,436.0,575.23,455.68
2016,10,13,14,15,373.0,218.0,4.1,19.5,422.0,576.3,459.7
2016,10,13,14,30,411.0,194.0,4.1,19.0,408.0,587.88,471.19
2016,10,13,14,45,421.0,175.0,4.15,19.0,379.5,565.7,455.81
2016,10,13,15,0,431.0,156.0,4.2,19.0,351.0,541.08,438.45
2016,10,13,15,15,420.5,140.0,4.2,18.5,314.0,502.12,409.86
2016,10,13,15,30,410.0,124.0,4.2,18.0,277.0,462.19,379.8
2016,10,13,15,45,387.0,109.5,4.2,18.0,238.5,414.81,342.01
2016,10,13,16,0,364.0,95.0,4.2,18.0,200.0,367.93,303.57
2016,10,13,16,15,330.0,79.5,4.0,17.5,161.0,314.07,258.47
2016,10,13,16,30,296.0,64.0,3.8,17.0,122.0,262.36,213.71
2016,10,13,16,45,238.0,48.0,3.6,16.5,86.0,200.56,159.25
2016,10,13,17,0,180.0,32.0,3.4,16.0,50.0,144.38,104.54
2016,10,13,17,15,90.0,16.0,3.05,15.5,25.0,66.55,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.15,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,4.2,14.0,2.0,1.91,0.0
2016,10,14,6,45,0.0,6.5,4.3,14.5,6.5,6.01,0.0
2016,10,14,7,0,0.0,11.0,4.4,15.0,11.0,10.18,3.13
2016,10,14,7,15,0.0,17.5,4.5,15.0,17.5,16.21,8.66
2016,10,14,7,30,0.0,24.0,4.6,15.0,24.0,22.25,13.32
2016,10,14,7,45,0.0,30.5,4.7,15.0,30.5,28.3,18.57
2016,10,14,8,0,0.0,37.0,4.8,15.0,37.0,34.35,23.75
2016,10,14,8,15,0.0,43.0,4.9,15.0,43.0,39.94,28.48
2016,10,14,8,30,0.0,49.0,5.0,15.0,49.0,45.53,33.16
2016,10,14,8,45,0.0,33.5,5.1,15.5,33.5,31.11,20.78
2016,10,14,9,0,0.0,18.0,5.2,16.0,18.0,16.71,8.49
2016,10,14,9,15,0.0,33.5,5.2,16.0,33.5,31.13,20.62
2016,10,14,9,30,0.0,49.0,5.2,16.0,49.0,45.57,32.67
2016,10,14,9,45,0.0,92.5,5.25,16.5,92.5,86.21,66.3
2016,10,14,10,0,0.0,136.0,5.3,17.0,136.0,127.18,99.67
2016,10,14,10,15,0.0,110.5,5.2,17.0,110.5,103.19,79.82
2016,10,14,10,30,0.0,85.0,5.1,17.0,85.0,79.23,60.03
2016,10,14,10,45,0.0,80.0,5.1,17.5,80.0,74.56,56.02
2016,10,14,11,0,0.0,75.0,5.1,18.0,75.0,69.9,52.03
2016,10,14,11,15,0.0,62.0,5.0,18.0,62.0,57.76,42.03
2016,10,14,11,30,0.0,49.0,4.9,18.0,49.0,45.63,32.05
2016,10,14,11,45,1.5,113.0,4.8,18.0,114.5,107.06,82.34
2016,10,14,12,0,3.0,177.0,4.7,18.0,180.0,170.73,133.75
2016,10,14,12,15,1.5,160.0,4.6,18.0,161.5,152.95,119.34
2016,10,14,12,30,0.0,143.0,4.5,18.0,143.0,135.12,104.96
2016,10,14,12,45,1.5,161.5,4.4,18.0,163.0,154.93,121.08
2016,10,14,13,0,3.0,180.0,4.3,18.0,183.0,175.18,137.48
2016,10,14,13,15,1.5,141.5,4.2,18.0,143.0,135.52,105.58
2016,10,14,13,30,0.0,103.0,4.1,18.0,103.0,96.41,73.88
2016,10,14,13,45,8.0,155.0,4.05,18.0,159.5,155.5,122.47
2016,10,14,14,0,16.0,207.0,4.0,18.0,216.0,217.85,173.08
2016,10,14,14,15,8.0,164.0,3.85,17.5,168.5,166.04,131.54
2016,10,14,14,30,0.0,121.0,3.7,17.0,121.0,115.21,90.25
2016,10,14,14,45,0.0,92.5,3.55,17.0,92.5,86.72,66.97
2016,10,14,15,0,0.0,64.0,3.4,17.0,64.0,59.53,44.49
2016,10,14,15,15,0.0,52.5,3.25,17.0,52.5,48.8,35.61
2016,10,14,15,30,0.0,41.0,3.1,17.0,41.0,38.08,26.66
2016,10,14,15,45,0.0,35.0,3.0,17.0,35.0,32.49,21.97
2016,10,14,16,0,0.0,29.0,2.9,17.0,29.0,26.9,17.23
2016,10,14,16,15,0.0,23.0,2.6,16.5,23.0,21.32,12.47
2016,10,14,16,30,0.0,17.0,2.3,16.0,17.0,15.75,7.65
2016,10,14,16,45,0.0,12.0,2.0,15.5,12.0,11.11,3.58
2016,10,14,17,0,0.0,7.0,1.7,15.0,7.0,6.48,0.0
2016,10,14,17,15,0.0,3.5,1.55,14.5,3.5,3.34,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,46.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,15,6,30,93.0,12.0,1.3,12.0,15.0,11.44,0.0
2016,10,15,6,45,237.5,24.5,1.5,12.5,50.0,19.71,8.26
2016,10,15,7,0,382.0,37.0,1.7,13.0,85.0,29.18,19.64
2016,10,15,7,15,467.5,45.5,2.0,13.5,130.5,34.5,24.92
2016,10,15,7,30,553.0,54.0,2.3,14.0,176.0,65.64,35.64
2016,10,15,7,45,606.5,59.5,2.6,14.5,223.5,112.27,63.9
2016,10,15,8,0,660.0,65.0,2.9,15.0,271.0,165.01,104.93
2016,10,15,8,15,330.0,82.5,3.35,15.5,185.5,148.25,106.98
2016,10,15,8,30,0.0,100.0,3.8,16.0,100.0,92.52,72.49
2016,10,15,8,45,0.0,121.0,4.25,16.5,121.0,112.0,88.43
2016,10,15,9,0,0.0,142.0,4.7,17.0,142.0,131.7,104.29
2016,10,15,9,15,7.5,166.5,4.95,17.5,170.5,158.22,125.53
2016,10,15,9,30,15.0,191.0,5.2,18.0,199.0,185.81,147.49
2016,10,15,9,45,194.0,215.5,5.5,18.5,329.5,315.22,252.61
2016,10,15,10,0,373.0,240.0,5.8,19.0,460.0,461.21,369.0
2016,10,15,10,15,370.0,252.5,5.95,19.0,478.5,491.11,392.58
2016,10,15,10,30,367.0,265.0,6.1,19.0,497.0,519.91,415.3
2016,10,15,10,45,298.5,288.0,6.3,19.0,480.0,511.56,407.9
2016,10,15,11,0,230.0,311.0,6.5,19.0,463.0,489.55,389.74
2016,10,15,11,15,244.5,314.0,6.65,19.0,478.0,513.92,409.25
2016,10,15,11,30,259.0,317.0,6.8,19.0,493.0,548.19,436.08
2016,10,15,11,45,155.5,307.5,6.95,19.0,413.5,451.1,358.86
2016,10,15,12,0,52.0,298.0,7.1,19.0,334.0,347.39,275.03
2016,10,15,12,15,28.5,245.5,7.2,19.0,265.5,272.69,215.74
2016,10,15,12,30,5.0,193.0,7.3,19.0,197.0,189.25,148.51
2016,10,15,12,45,4.5,189.5,7.4,19.0,193.0,185.75,145.87
2016,10,15,13,0,4.0,186.0,7.5,19.0,189.0,182.24,143.18
2016,10,15,13,15,16.0,213.5,7.55,19.0,223.5,221.92,175.74
2016,10,15,13,30,28.0,241.0,7.6,19.0,258.0,262.77,209.12
2016,10,15,13,45,26.5,229.5,7.7,19.0,245.5,250.31,199.42
2016,10,15,14,0,25.0,218.0,7.8,19.0,233.0,237.81,189.74
2016,10,15,14,15,12.5,169.5,7.75,18.5,177.0,175.84,139.81
2016,10,15,14,30,0.0,121.0,7.7,18.0,121.0,115.3,90.22
2016,10,15,14,45,0.0,110.5,7.7,18.0,110.5,105.07,82.03
2016,10,15,15,0,0.0,100.0,7.7,18.0,100.0,94.84,73.76
2016,10,15,15,15,0.0,91.5,7.45,17.5,91.5,86.71,67.31
2016,10,15,15,30,0.0,83.0,7.2,17.0,83.0,78.62,60.81
2016,10,15,15,45,0.0,70.5,6.95,17.0,70.5,66.35,50.55
2016,10,15,16,0,0.0,58.0,6.7,17.0,58.0,54.06,40.17
2016,10,15,16,15,0.0,46.0,6.5,16.5,46.0,42.75,30.54
2016,10,15,16,30,0.0,34.0,6.3,16.0,34.0,31.57,20.9
2016,10,15,16,45,0.0,23.0,6.1,16.0,23.0,21.34,11.93
2016,10,15,17,0,0.0,12.0,5.9,16.0,12.0,11.12,2.47
2016,10,15,17,15,0.0,6.0,5.8,16.0,6.0,5.72,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,7.0,2.05,13.0,7.0,0.0,0.0
2016,10,16,6,30,0.0,14.0,2.3,13.0,14.0,13.34,0.0
2016,10,16,6,45,192.0,24.5,2.6,13.5,48.0,19.26,7.11
2016,10,16,7,0,384.0,35.0,2.9,14.0,82.0,27.49,17.99
2016,10,16,7,15,469.5,43.0,2.95,14.0,127.0,32.45,23.02
2016,10,16,7,30,555.0,51.0,3.0,14.0,172.0,62.45,33.19
2016,10,16,7,45,605.5,57.0,3.05,14.5,218.5,109.21,61.47
2016,10,16,8,0,656.0,63.0,3.1,15.0,265.0,161.7,102.34
2016,10,16,8,15,691.5,67.0,3.2,15.0,310.0,216.5,150.05
2016,10,16,8,30,727.0,71.0,3.3,15.0,355.0,272.38,200.29
2016,10,16,8,45,363.5,52.5,3.45,15.5,194.5,173.89,133.0
2016,10,16,9,0,0.0,34.0,3.6,16.0,34.0,31.58,21.05
2016,10,16,9,15,0.0,53.5,3.75,16.0,53.5,49.75,36.31
2016,10,16,9,30,0.0,73.0,3.9,16.0,73.0,67.96,51.42
2016,10,16,9,45,0.0,86.0,4.1,16.5,86.0,80.12,61.27
2016,10,16,10,0,0.0,99.0,4.3,17.0,99.0,92.33,71.08
2016,10,16,10,15,0.0,89.5,4.45,17.0,89.5,83.42,63.62
2016,10,16,10,30,0.0,80.0,4.6,17.0,80.0,74.55,56.22
2016,10,16,10,45,0.0,47.0,4.85,17.5,47.0,43.75,30.66
2016,10,16,11,0,0.0,14.0,5.1,18.0,14.0,13.02,5.14
2016,10,16,11,15,0.0,39.5,5.25,18.0,39.5,36.77,24.79
2016,10,16,11,30,0.0,65.0,5.4,18.0,65.0,60.56,44.35
2016,10,16,11,45,0.0,94.0,5.6,18.0,94.0,87.67,66.54
2016,10,16,12,0,0.0,123.0,5.8,18.0,123.0,115.5,89.2
2016,10,16,12,15,8.5,181.0,5.9,18.0,187.0,179.89,141.64
2016,10,16,12,30,17.0,239.0,6.0,18.0,251.0,246.75,195.47
2016,10,16,12,45,23.0,247.5,6.1,18.0,263.0,261.88,207.83
2016,10,16,13,0,29.0,256.0,6.2,18.0,275.0,290.23,230.78
2016,10,16,13,15,14.5,202.0,6.35,18.0,211.5,208.72,165.47
2016,10,16,13,30,0.0,148.0,6.5,18.0,148.0,141.09,110.47
2016,10,16,13,45,0.0,140.0,6.7,18.0,140.0,133.37,104.42
2016,10,16,14,0,0.0,132.0,6.9,18.0,132.0,125.66,98.33
2016,10,16,14,15,9.0,159.0,7.0,18.0,163.5,161.87,128.59
2016,10,16,14,30,18.0,186.0,7.1,18.0,195.0,199.8,160.18
2016,10,16,14,45,9.0,127.0,7.25,18.0,131.5,129.6,102.64
2016,10,16,15,0,0.0,68.0,7.4,18.0,68.0,63.26,47.45
2016,10,16,15,15,133.5,103.0,7.2,17.5,151.0,214.47,177.93
2016,10,16,15,30,267.0,138.0,7.0,17.0,234.0,362.75,302.62
2016,10,16,15,45,248.0,120.5,6.8,16.5,200.0,320.76,267.87
2016,10,16,16,0,229.0,103.0,6.6,16.0,166.0,279.45,233.14
2016,10,16,16,15,203.5,84.5,6.25,15.5,132.0,233.85,193.74
2016,10,16,16,30,178.0,66.0,5.9,15.0,98.0,189.89,154.78
2016,10,16,16,45,132.0,47.5,5.55,15.0,67.0,137.66,107.72
2016,10,16,17,0,86.0,29.0,5.2,15.0,36.0,87.08,55.3
2016,10,16,17,15,43.0,14.5,5.1,14.5,18.0,30.61,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,16.0,5.5,1.55,11.5,6.0,0.0,0.0
2016,10,17,6,30,32.0,11.0,1.7,12.0,12.0,10.48,0.0
2016,10,17,6,45,167.5,26.5,1.85,12.5,45.0,20.95,7.23
2016,10,17,7,0,303.0,42.0,2.0,13.0,78.0,32.71,22.47
2016,10,17,7,15,397.0,52.0,2.1,13.0,122.5,40.85,30.5
2016,10,17,7,30,491.0,62.0,2.2,13.0,167.0,69.19,41.0
2016,10,17,7,45,557.0,68.0,2.3,13.5,215.0,113.49,67.43
2016,10,17,8,0,623.0,74.0,2.4,14.0,263.0,165.56,107.22
2016,10,17,8,15,662.5,78.5,2.4,14.5,309.0,217.8,152.08
2016,10,17,8,30,702.0,83.0,2.4,15.0,355.0,273.93,201.55
2016,10,17,8,45,736.5,85.0,2.4,15.5,399.0,329.57,250.71
2016,10,17,9,0,771.0,87.0,2.4,16.0,443.0,389.04,302.03
2016,10,17,9,15,790.5,89.5,2.35,16.0,481.0,443.05,348.46
2016,10,17,9,30,810.0,92.0,2.3,16.0,519.0,497.42,393.82
2016,10,17,9,45,826.0,93.0,2.25,16.5,551.5,548.41,434.49
2016,10,17,10,0,842.0,94.0,2.2,17.0,584.0,598.79,473.33
2016,10,17,10,15,639.0,167.5,2.2,17.0,549.0,584.52,461.24
2016,10,17,10,30,436.0,241.0,2.2,17.0,514.0,547.45,431.16
2016,10,17,10,45,401.5,259.0,2.2,17.5,515.5,553.99,435.24
2016,10,17,11,0,367.0,277.0,2.2,18.0,517.0,563.82,441.04
2016,10,17,11,15,362.5,283.0,2.25,18.0,523.0,581.11,453.95
2016,10,17,11,30,358.0,289.0,2.3,18.0,529.0,596.93,465.65
2016,10,17,11,45,332.5,296.5,2.35,18.0,520.0,595.61,464.32
2016,10,17,12,0,307.0,304.0,2.4,18.0,511.0,592.05,461.44
2016,10,17,12,15,595.5,200.0,2.5,18.0,597.5,750.71,584.88
2016,10,17,12,30,884.0,96.0,2.6,18.0,684.0,885.98,681.23
2016,10,17,12,45,882.5,94.0,2.75,18.5,671.0,890.46,683.42
2016,10,17,13,0,881.0,92.0,2.9,19.0,658.0,891.35,684.43
2016,10,17,13,15,873.5,91.0,2.95,18.5,637.0,884.54,682.11
2016,10,17,13,30,866.0,90.0,3.0,18.0,616.0,874.24,677.51
2016,10,17,13,45,857.0,87.5,3.15,18.0,588.0,864.79,673.02
2016,10,17,14,0,848.0,85.0,3.3,18.0,560.0,844.72,660.97
2016,10,17,14,15,833.0,83.0,3.35,18.0,525.5,817.06,642.9
2016,10,17,14,30,818.0,81.0,3.4,18.0,491.0,786.66,622.75
2016,10,17,14,45,798.5,78.0,3.45,18.0,451.0,748.92,597.01
2016,10,17,15,0,779.0,75.0,3.5,18.0,411.0,709.16,569.39
2016,10,17,15,15,749.5,71.5,3.45,17.5,367.0,659.65,534.51
2016,10,17,15,30,720.0,68.0,3.4,17.0,323.0,609.37,498.16
2016,10,17,15,45,678.0,63.0,3.4,17.0,275.5,552.43,453.82
2016,10,17,16,0,636.0,58.0,3.4,17.0,228.0,493.08,405.33
2016,10,17,16,15,569.5,52.0,3.05,16.0,181.0,419.81,344.48
2016,10,17,16,30,503.0,46.0,2.7,15.0,134.0,350.86,284.76
2016,10,17,16,45,392.5,36.0,2.4,14.5,91.0,260.75,205.12
2016,10,17,17,0,282.0,26.0,2.1,14.0,48.0,176.84,109.57
2016,10,17,17,15,141.0,13.0,2.1,13.5,24.0,67.04,0.0
2016,10,17,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,196.5,17.5,1.5,10.5,40.0,13.54,1.86
2016,10,18,7,0,393.0,35.0,1.6,11.0,80.0,27.87,18.41
2016,10,18,7,15,484.0,43.0,1.85,11.5,126.0,32.82,23.55
2016,10,18,7,30,575.0,51.0,2.1,12.0,172.0,61.91,33.19
2016,10,18,7,45,636.0,55.5,2.35,13.0,220.5,109.36,60.84
2016,10,18,8,0,697.0,60.0,2.6,14.0,269.0,165.94,104.32
2016,10,18,8,15,733.0,63.5,2.75,14.5,315.5,220.25,151.47
2016,10,18,8,30,769.0,67.0,2.9,15.0,362.0,277.94,203.05
2016,10,18,8,45,797.5,69.0,3.1,15.5,406.0,334.7,254.17
2016,10,18,9,0,826.0,71.0,3.3,16.0,450.0,393.29,305.89
2016,10,18,9,15,844.0,73.5,3.3,16.0,488.0,449.24,354.76
2016,10,18,9,30,862.0,76.0,3.3,16.0,526.0,505.03,402.15
2016,10,18,9,45,877.0,76.5,3.35,16.5,559.0,556.62,444.33
2016,10,18,10,0,892.0,77.0,3.4,17.0,592.0,607.33,484.57
2016,10,18,10,15,900.5,78.5,3.35,17.0,617.5,653.84,521.13
2016,10,18,10,30,909.0,80.0,3.3,17.0,643.0,698.41,555.36
2016,10,18,10,45,915.5,80.5,3.3,17.5,661.5,738.34,583.01
2016,10,18,11,0,922.0,81.0,3.3,18.0,680.0,775.72,608.23
2016,10,18,11,15,925.5,81.0,3.3,18.0,690.0,807.51,630.4
2016,10,18,11,30,929.0,81.0,3.3,18.0,700.0,836.22,650.35
2016,10,18,11,45,932.5,80.0,3.3,18.5,703.0,860.56,665.97
2016,10,18,12,0,936.0,79.0,3.3,19.0,706.0,881.53,679.23
2016,10,18,12,15,934.5,79.0,3.3,19.0,700.5,895.87,689.23
2016,10,18,12,30,933.0,79.0,3.3,19.0,695.0,906.52,696.85
2016,10,18,12,45,927.5,78.5,3.3,19.5,681.0,909.36,697.88
2016,10,18,13,0,922.0,78.0,3.3,20.0,667.0,908.43,696.51
2016,10,18,13,15,915.0,77.5,3.3,20.0,645.5,902.46,693.16
2016,10,18,13,30,908.0,77.0,3.3,20.0,624.0,892.86,687.46
2016,10,18,13,45,897.0,75.5,3.3,20.0,595.0,875.04,676.15
2016,10,18,14,0,886.0,74.0,3.3,20.0,566.0,853.89,662.62
2016,10,18,14,15,871.5,72.5,3.3,19.5,531.0,826.67,646.02
2016,10,18,14,30,857.0,71.0,3.3,19.0,496.0,796.63,627.27
2016,10,18,14,45,833.5,69.5,3.35,19.0,455.0,763.63,605.22
2016,10,18,15,0,810.0,68.0,3.4,19.0,414.0,721.82,576.32
2016,10,18,15,15,781.5,65.0,3.2,18.5,369.0,672.86,541.58
2016,10,18,15,30,753.0,62.0,3.0,18.0,324.0,623.0,505.35
2016,10,18,15,45,707.0,58.0,2.8,18.0,276.0,559.74,456.29
2016,10,18,16,0,661.0,54.0,2.6,18.0,228.0,497.71,405.58
2016,10,18,16,15,595.5,48.0,2.3,17.0,180.0,428.11,348.0
2016,10,18,16,30,530.0,42.0,2.0,16.0,132.0,358.97,288.47
2016,10,18,16,45,417.0,33.0,1.7,15.5,89.0,268.12,208.27
2016,10,18,17,0,304.0,24.0,1.4,15.0,46.0,182.0,102.09
2016,10,18,17,15,152.0,12.0,1.45,14.5,23.0,69.93,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,225.5,15.0,2.55,9.5,40.0,11.43,0.0
2016,10,19,7,0,451.0,30.0,2.8,10.0,80.0,25.58,16.38
2016,10,19,7,15,536.5,36.5,2.85,10.5,126.0,29.81,20.93
2016,10,19,7,30,622.0,43.0,2.9,11.0,172.0,58.4,29.57
2016,10,19,7,45,674.5,48.0,2.95,12.0,220.0,107.77,58.24
