Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,0,727.0,53.0,3.0,13.0,268.0,163.07,101.01
2016,10,19,8,15,611.0,82.5,3.15,13.5,284.0,208.46,146.92
2016,10,19,8,30,495.0,112.0,3.3,14.0,300.0,240.35,181.2
2016,10,19,8,45,592.0,102.5,3.45,15.0,353.0,296.08,227.93
2016,10,19,9,0,689.0,93.0,3.6,16.0,406.0,359.4,281.01
2016,10,19,9,15,782.5,80.5,3.65,16.5,464.0,427.74,338.21
2016,10,19,9,30,876.0,68.0,3.7,17.0,522.0,502.09,399.27
2016,10,19,9,45,887.5,69.5,3.8,17.5,554.0,553.28,441.28
2016,10,19,10,0,899.0,71.0,3.9,18.0,586.0,603.27,481.22
2016,10,19,10,15,907.0,72.0,3.9,18.5,611.0,649.07,516.63
2016,10,19,10,30,915.0,73.0,3.9,19.0,636.0,692.87,549.59
2016,10,19,10,45,918.0,75.0,3.9,19.5,653.5,732.01,576.61
2016,10,19,11,0,921.0,77.0,3.9,20.0,671.0,768.39,601.2
2016,10,19,11,15,923.5,77.5,3.85,20.0,681.0,799.81,622.99
2016,10,19,11,30,926.0,78.0,3.8,20.0,691.0,828.1,642.5
2016,10,19,11,45,924.0,79.0,3.8,20.5,692.5,850.03,656.47
2016,10,19,12,0,922.0,80.0,3.8,21.0,694.0,868.42,668.01
2016,10,19,12,15,920.5,80.0,3.75,21.0,688.5,882.5,677.64
2016,10,19,12,30,919.0,80.0,3.7,21.0,683.0,892.95,684.87
2016,10,19,12,45,913.5,80.0,3.7,21.5,669.0,896.25,686.23
2016,10,19,13,0,908.0,80.0,3.7,22.0,655.0,895.85,685.23
2016,10,19,13,15,901.5,79.0,3.7,22.0,634.0,889.73,681.76
2016,10,19,13,30,895.0,78.0,3.7,22.0,613.0,880.03,675.96
2016,10,19,13,45,887.0,76.0,3.7,22.0,585.0,864.32,666.09
2016,10,19,14,0,879.0,74.0,3.7,22.0,557.0,845.25,653.96
2016,10,19,14,15,865.0,72.0,3.65,22.0,522.5,817.96,635.78
2016,10,19,14,30,851.0,70.0,3.6,22.0,488.0,787.86,615.58
2016,10,19,14,45,831.0,67.5,3.6,22.0,448.0,756.53,594.56
2016,10,19,15,0,811.0,65.0,3.6,22.0,408.0,716.26,566.71
2016,10,19,15,15,783.0,62.0,3.2,21.5,363.5,667.74,531.8
2016,10,19,15,30,755.0,59.0,2.8,21.0,319.0,618.32,495.47
2016,10,19,15,45,713.5,55.0,2.4,20.5,271.5,558.17,449.43
2016,10,19,16,0,672.0,51.0,2.0,20.0,224.0,498.93,401.43
2016,10,19,16,15,606.5,45.0,1.85,19.0,176.5,424.81,341.43
2016,10,19,16,30,541.0,39.0,1.7,18.0,129.0,354.65,281.89
2016,10,19,16,45,430.0,30.5,1.55,17.0,86.0,270.26,207.26
2016,10,19,17,0,319.0,22.0,1.4,16.0,43.0,184.03,89.18
2016,10,19,17,15,159.5,11.0,1.45,15.5,21.5,71.44,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,15.0,1.85,10.5,39.0,11.51,0.0
2016,10,20,7,0,440.0,30.0,2.0,11.0,78.0,23.56,14.47
2016,10,20,7,15,529.5,37.5,2.1,11.5,124.5,30.95,21.81
2016,10,20,7,30,619.0,45.0,2.2,12.0,171.0,59.38,30.77
2016,10,20,7,45,675.0,50.0,2.3,13.0,220.0,108.76,58.92
2016,10,20,8,0,731.0,55.0,2.4,14.0,269.0,164.51,101.5
2016,10,20,8,15,766.5,58.5,2.4,14.5,316.0,220.45,149.96
2016,10,20,8,30,802.0,62.0,2.4,15.0,363.0,279.64,202.8
2016,10,20,8,45,827.5,64.5,2.4,16.0,406.5,337.47,254.24
2016,10,20,9,0,853.0,67.0,2.4,17.0,450.0,397.5,306.14
2016,10,20,9,15,870.0,69.0,2.4,17.5,488.5,453.2,353.74
2016,10,20,9,30,887.0,71.0,2.4,18.0,527.0,508.76,399.63
2016,10,20,9,45,901.5,71.5,2.45,18.5,560.0,561.01,441.67
2016,10,20,10,0,916.0,72.0,2.5,19.0,593.0,612.27,481.65
2016,10,20,10,15,924.0,73.0,2.5,19.5,618.0,658.73,516.67
2016,10,20,10,30,932.0,74.0,2.5,20.0,643.0,703.13,549.2
2016,10,20,10,45,937.0,75.0,2.55,21.0,661.0,743.15,575.32
2016,10,20,11,0,942.0,76.0,2.6,22.0,679.0,780.47,598.91
2016,10,20,11,15,944.5,76.5,2.65,22.0,689.0,812.45,620.88
2016,10,20,11,30,947.0,77.0,2.7,22.0,699.0,841.22,640.65
2016,10,20,11,45,947.5,77.0,2.75,22.5,701.0,864.48,655.39
2016,10,20,12,0,948.0,77.0,2.8,23.0,703.0,884.19,667.78
2016,10,20,12,15,946.0,76.5,2.85,23.0,697.0,897.59,677.27
2016,10,20,12,30,944.0,76.0,2.9,23.0,691.0,907.24,684.4
2016,10,20,12,45,938.0,76.5,2.95,23.5,677.0,910.81,686.25
2016,10,20,13,0,932.0,77.0,3.0,24.0,663.0,910.6,685.73
2016,10,20,13,15,925.0,76.0,2.95,24.0,641.5,903.98,681.65
2016,10,20,13,30,918.0,75.0,2.9,24.0,620.0,893.69,675.28
2016,10,20,13,45,908.5,73.5,2.9,24.5,591.5,877.07,663.77
2016,10,20,14,0,899.0,72.0,2.9,25.0,563.0,857.06,650.09
2016,10,20,14,15,885.0,70.5,2.8,24.5,527.5,830.08,633.5
2016,10,20,14,30,871.0,69.0,2.7,24.0,492.0,800.23,614.85
2016,10,20,14,45,851.0,66.5,2.6,24.0,451.5,761.77,588.75
2016,10,20,15,0,831.0,64.0,2.5,24.0,411.0,727.7,565.56
2016,10,20,15,15,803.0,61.0,2.1,23.5,365.5,678.65,530.41
2016,10,20,15,30,775.0,58.0,1.7,23.0,320.0,628.64,493.81
2016,10,20,15,45,733.0,53.5,1.35,22.5,272.0,566.95,447.27
2016,10,20,16,0,691.0,49.0,1.0,22.0,224.0,506.19,398.69
2016,10,20,16,15,624.5,43.5,0.95,21.0,176.0,431.53,340.04
2016,10,20,16,30,558.0,38.0,0.9,20.0,128.0,360.84,281.49
2016,10,20,16,45,440.0,29.5,0.9,19.5,84.5,267.01,200.27
2016,10,20,17,0,322.0,21.0,0.9,19.0,41.0,181.86,68.54
2016,10,20,17,15,161.0,10.5,0.95,18.5,20.5,71.11,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,14.5,0.9,12.5,36.5,11.15,0.0
2016,10,21,7,0,418.0,29.0,0.9,13.0,73.0,22.77,13.55
2016,10,21,7,15,508.0,36.5,0.9,13.5,118.0,30.11,20.87
2016,10,21,7,30,598.0,44.0,0.9,14.0,163.0,56.88,29.33
2016,10,21,7,45,652.5,49.0,0.95,14.5,210.5,104.72,56.18
2016,10,21,8,0,707.0,54.0,1.0,15.0,258.0,158.75,97.01
2016,10,21,8,15,742.0,57.5,0.9,15.5,304.0,213.04,143.28
2016,10,21,8,30,777.0,61.0,0.8,16.0,350.0,270.55,193.53
2016,10,21,8,45,802.5,63.5,0.7,17.0,392.5,326.84,242.16
2016,10,21,9,0,828.0,66.0,0.6,18.0,435.0,384.61,290.3
2016,10,21,9,15,845.0,68.5,0.65,18.5,473.0,440.13,336.29
2016,10,21,9,30,862.0,71.0,0.7,19.0,511.0,494.82,380.12
2016,10,21,9,45,872.5,73.0,0.75,20.0,542.5,545.18,418.52
2016,10,21,10,0,883.0,75.0,0.8,21.0,574.0,594.28,454.6
2016,10,21,10,15,892.0,76.5,0.85,21.5,599.0,640.43,488.27
2016,10,21,10,30,901.0,78.0,0.9,22.0,624.0,684.7,519.71
2016,10,21,10,45,905.5,79.0,1.0,22.5,641.5,723.2,545.85
2016,10,21,11,0,910.0,80.0,1.1,23.0,659.0,759.06,569.44
2016,10,21,11,15,913.0,80.5,1.15,23.0,669.0,790.43,590.41
2016,10,21,11,30,916.0,81.0,1.2,23.0,679.0,818.74,609.37
2016,10,21,11,45,915.5,81.5,1.3,23.5,681.0,841.01,623.81
2016,10,21,12,0,915.0,82.0,1.4,24.0,683.0,859.85,636.07
2016,10,21,12,15,913.5,82.0,1.45,24.0,677.0,873.75,645.81
2016,10,21,12,30,912.0,82.0,1.5,24.0,671.0,884.06,653.36
2016,10,21,12,45,904.5,82.5,1.6,24.0,657.0,886.13,656.28
2016,10,21,13,0,897.0,83.0,1.7,24.0,643.0,884.53,656.97
2016,10,21,13,15,890.0,82.0,1.75,24.0,621.5,877.99,653.95
2016,10,21,13,30,883.0,81.0,1.8,24.0,600.0,867.92,648.74
2016,10,21,13,45,871.5,79.5,1.9,24.0,571.5,849.97,638.81
2016,10,21,14,0,860.0,78.0,2.0,24.0,543.0,828.81,626.71
2016,10,21,14,15,845.0,76.0,2.05,23.5,508.5,808.13,615.62
2016,10,21,14,30,830.0,74.0,2.1,23.0,474.0,777.61,597.51
2016,10,21,14,45,808.0,71.5,2.2,23.0,434.0,738.45,572.24
2016,10,21,15,0,786.0,69.0,2.3,23.0,394.0,697.4,545.09
2016,10,21,15,15,756.0,66.0,2.05,22.5,349.5,648.34,510.45
2016,10,21,15,30,726.0,63.0,1.8,22.0,305.0,598.54,474.46
2016,10,21,15,45,681.0,58.0,1.6,21.5,258.0,536.15,427.17
2016,10,21,16,0,636.0,53.0,1.4,21.0,211.0,474.98,378.62
2016,10,21,16,15,566.0,46.5,1.4,20.0,164.5,404.28,321.91
2016,10,21,16,30,496.0,40.0,1.4,19.0,118.0,334.2,262.96
2016,10,21,16,45,374.5,30.5,1.4,18.0,77.0,241.63,181.52
2016,10,21,17,0,253.0,21.0,1.4,17.0,36.0,150.0,35.95
2016,10,21,17,15,126.5,10.5,1.55,16.5,18.0,57.7,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,65.0,18.0,1.5,10.5,24.5,15.1,0.0
2016,10,22,7,0,130.0,36.0,1.6,11.0,49.0,29.4,19.06
2016,10,22,7,15,164.0,54.5,1.7,11.5,80.5,43.6,32.86
2016,10,22,7,30,198.0,73.0,1.8,12.0,112.0,65.95,46.37
2016,10,22,7,45,221.0,91.0,1.95,12.5,145.5,98.18,69.13
2016,10,22,8,0,244.0,109.0,2.1,13.0,179.0,133.31,97.09
2016,10,22,8,15,261.0,125.5,2.0,13.5,211.5,168.66,126.89
2016,10,22,8,30,278.0,142.0,1.9,14.0,244.0,205.92,158.69
2016,10,22,8,45,282.0,160.0,1.85,14.5,274.5,242.11,189.78
2016,10,22,9,0,286.0,178.0,1.8,15.0,305.0,278.61,220.47
2016,10,22,9,15,391.0,173.0,1.8,15.5,362.5,340.25,269.83
2016,10,22,9,30,496.0,168.0,1.8,16.0,420.0,409.37,324.75
2016,10,22,9,45,680.5,128.5,1.85,16.5,497.0,498.52,394.97
2016,10,22,10,0,865.0,89.0,1.9,17.0,574.0,598.02,471.85
2016,10,22,10,15,756.0,124.0,1.9,17.0,561.5,606.45,477.95
2016,10,22,10,30,647.0,159.0,1.9,17.0,549.0,603.44,475.32
2016,10,22,10,45,607.0,179.0,1.95,17.5,553.0,622.72,488.82
2016,10,22,11,0,567.0,199.0,2.0,18.0,557.0,634.05,495.99
2016,10,22,11,15,551.5,208.0,2.0,18.0,561.0,651.93,508.9
2016,10,22,11,30,536.0,217.0,2.0,18.0,565.0,667.06,519.59
2016,10,22,11,45,722.0,156.0,2.05,18.0,626.0,772.68,598.99
2016,10,22,12,0,908.0,95.0,2.1,18.0,687.0,866.22,663.75
2016,10,22,12,15,906.5,95.0,2.15,18.0,681.0,880.12,672.99
2016,10,22,12,30,905.0,95.0,2.2,18.0,675.0,890.45,680.73
2016,10,22,12,45,901.0,94.0,2.3,18.0,661.5,893.87,684.38
2016,10,22,13,0,897.0,93.0,2.4,18.0,648.0,893.65,685.73
2016,10,22,13,15,756.5,127.5,2.45,18.0,584.5,824.28,638.5
2016,10,22,13,30,616.0,162.0,2.5,18.0,521.0,740.48,580.53
2016,10,22,13,45,584.5,162.5,2.55,18.0,490.0,710.15,560.01
2016,10,22,14,0,553.0,163.0,2.6,18.0,459.0,673.22,533.95
2016,10,22,14,15,545.5,153.5,2.65,17.5,430.0,648.41,518.08
2016,10,22,14,30,538.0,144.0,2.7,17.0,401.0,621.61,500.32
2016,10,22,14,45,317.0,158.0,2.75,17.0,306.0,440.48,358.63
2016,10,22,15,0,96.0,172.0,2.8,17.0,211.0,261.57,212.58
2016,10,22,15,15,89.5,153.5,2.7,16.5,187.0,234.74,191.91
2016,10,22,15,30,83.0,135.0,2.6,16.0,163.0,208.06,170.47
2016,10,22,15,45,76.5,115.0,2.55,16.0,137.5,179.52,146.74
2016,10,22,16,0,70.0,95.0,2.5,16.0,112.0,151.12,122.64
2016,10,22,16,15,57.5,75.0,2.4,15.0,87.0,119.43,95.56
2016,10,22,16,30,45.0,55.0,2.3,14.0,62.0,88.22,68.31
2016,10,22,16,45,22.5,36.5,2.2,13.5,40.0,54.86,38.11
2016,10,22,17,0,0.0,18.0,2.1,13.0,18.0,17.58,0.0
2016,10,22,17,15,0.0,9.0,2.15,12.5,9.0,8.58,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,190.5,15.0,1.25,9.5,33.5,11.79,0.0
2016,10,23,7,0,381.0,30.0,1.3,10.0,67.0,24.03,14.42
2016,10,23,7,15,478.0,38.0,1.5,10.5,112.0,29.19,20.23
2016,10,23,7,30,575.0,46.0,1.7,11.0,157.0,53.67,28.33
2016,10,23,7,45,632.5,52.0,1.9,12.0,204.5,103.82,57.15
2016,10,23,8,0,690.0,58.0,2.1,13.0,252.0,157.78,97.87
2016,10,23,8,15,728.0,62.0,2.1,13.5,298.5,211.97,144.49
2016,10,23,8,30,766.0,66.0,2.1,14.0,345.0,269.77,195.89
2016,10,23,8,45,791.0,69.5,2.1,14.5,387.5,326.12,246.52
2016,10,23,9,0,816.0,73.0,2.1,15.0,430.0,383.93,297.31
2016,10,23,9,15,834.5,75.5,2.1,15.5,468.0,439.09,344.67
2016,10,23,9,30,853.0,78.0,2.1,16.0,506.0,494.39,390.56
2016,10,23,9,45,870.0,78.0,2.15,16.5,538.5,545.23,431.81
2016,10,23,10,0,887.0,78.0,2.2,17.0,571.0,595.76,471.56
2016,10,23,10,15,896.0,79.5,2.3,17.0,596.5,641.94,508.09
2016,10,23,10,30,905.0,81.0,2.4,17.0,622.0,686.24,542.48
2016,10,23,10,45,912.0,81.5,2.5,17.5,640.0,725.96,570.97
2016,10,23,11,0,919.0,82.0,2.6,18.0,658.0,763.2,596.46
2016,10,23,11,15,922.0,82.5,2.7,18.0,668.0,794.72,618.89
2016,10,23,11,30,925.0,83.0,2.8,18.0,678.0,823.17,639.19
2016,10,23,11,45,925.5,83.0,2.9,18.5,680.0,845.81,654.23
2016,10,23,12,0,926.0,83.0,3.0,19.0,682.0,865.02,666.94
2016,10,23,12,15,924.0,82.5,3.05,19.0,676.0,878.02,676.37
2016,10,23,12,30,922.0,82.0,3.1,19.0,670.0,887.37,683.44
2016,10,23,12,45,911.0,84.0,3.2,19.5,654.5,888.23,683.8
2016,10,23,13,0,900.0,86.0,3.3,20.0,639.0,885.41,681.79
2016,10,23,13,15,892.0,85.0,3.35,20.0,617.0,878.03,677.74
2016,10,23,13,30,884.0,84.0,3.4,20.0,595.0,867.12,671.37
2016,10,23,13,45,873.0,82.0,3.45,20.0,566.5,849.05,660.04
2016,10,23,14,0,862.0,80.0,3.5,20.0,538.0,834.85,651.56
2016,10,23,14,15,845.5,77.5,3.6,19.5,502.5,805.27,633.46
2016,10,23,14,30,829.0,75.0,3.7,19.0,467.0,773.0,613.2
2016,10,23,14,45,805.5,72.5,3.85,19.0,426.5,732.83,585.77
2016,10,23,15,0,782.0,70.0,4.0,19.0,386.0,690.85,556.44
2016,10,23,15,15,750.0,66.5,4.1,18.5,341.0,640.03,520.46
2016,10,23,15,30,718.0,63.0,4.2,18.0,296.0,588.63,482.87
2016,10,23,15,45,666.5,58.5,4.3,17.5,249.0,523.17,431.41
2016,10,23,16,0,615.0,54.0,4.4,17.0,202.0,464.14,382.62
2016,10,23,16,15,541.0,47.0,4.3,16.0,155.5,387.69,317.93
2016,10,23,16,30,467.0,40.0,4.2,15.0,109.0,316.43,254.87
2016,10,23,16,45,233.5,34.5,4.15,14.5,69.0,177.81,132.61
2016,10,23,17,0,0.0,29.0,4.1,14.0,29.0,37.39,0.0
2016,10,23,17,15,0.0,14.5,4.0,13.5,14.5,13.82,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,1.65,11.5,12.5,11.6,0.0
2016,10,24,7,0,0.0,25.0,1.8,12.0,25.0,23.12,13.27
2016,10,24,7,15,0.0,43.5,2.2,12.5,43.5,39.25,28.77
2016,10,24,7,30,0.0,62.0,2.6,13.0,62.0,55.54,41.59
2016,10,24,7,45,3.0,80.0,3.0,13.5,81.0,72.36,56.04
2016,10,24,8,0,6.0,98.0,3.4,14.0,100.0,89.77,70.72
2016,10,24,8,15,11.0,115.0,3.7,14.0,119.0,107.24,85.33
2016,10,24,8,30,16.0,132.0,4.0,14.0,138.0,125.41,100.42
2016,10,24,8,45,10.5,140.0,4.35,14.5,144.0,132.71,106.41
2016,10,24,9,0,5.0,148.0,4.7,15.0,150.0,139.27,111.6
2016,10,24,9,15,87.0,184.5,4.7,15.0,227.5,211.25,170.38
2016,10,24,9,30,169.0,221.0,4.7,15.0,305.0,294.62,238.3
2016,10,24,9,45,193.5,234.0,4.7,15.0,336.0,330.76,267.78
2016,10,24,10,0,218.0,247.0,4.7,15.0,367.0,368.9,298.76
2016,10,24,10,15,320.5,238.5,4.65,15.0,424.0,441.06,357.51
2016,10,24,10,30,423.0,230.0,4.6,15.0,481.0,521.98,422.37
2016,10,24,10,45,265.0,259.0,4.6,15.5,418.0,454.37,366.33
2016,10,24,11,0,107.0,288.0,4.6,16.0,355.0,365.63,292.89
2016,10,24,11,15,121.5,295.0,4.6,16.0,372.0,398.1,318.88
2016,10,24,11,30,136.0,302.0,4.6,16.0,389.0,422.89,338.51
2016,10,24,11,45,136.0,303.0,4.6,16.5,390.0,429.83,343.26
2016,10,24,12,0,136.0,304.0,4.6,17.0,391.0,436.31,347.72
2016,10,24,12,15,151.0,301.5,4.6,17.0,397.5,450.96,359.71
2016,10,24,12,30,166.0,299.0,4.6,17.0,404.0,465.43,371.56
2016,10,24,12,45,97.5,269.5,4.7,17.5,330.5,364.33,291.04
2016,10,24,13,0,29.0,240.0,4.8,18.0,257.0,274.09,217.71
2016,10,24,13,15,22.0,222.5,4.9,18.0,235.5,237.99,189.25
2016,10,24,13,30,15.0,205.0,5.0,18.0,214.0,214.34,170.41
2016,10,24,13,45,82.5,221.0,5.1,18.0,265.0,303.44,244.64
2016,10,24,14,0,150.0,237.0,5.2,18.0,316.0,394.16,318.85
2016,10,24,14,15,75.0,126.5,5.15,17.5,166.0,200.51,162.87
2016,10,24,14,30,0.0,16.0,5.1,17.0,16.0,14.85,6.86
2016,10,24,14,45,0.0,27.0,5.05,17.0,27.0,25.06,15.55
2016,10,24,15,0,0.0,38.0,5.0,17.0,38.0,35.29,24.24
2016,10,24,15,15,0.0,33.0,4.75,16.5,33.0,30.63,20.4
2016,10,24,15,30,0.0,28.0,4.5,16.0,28.0,25.97,16.52
2016,10,24,15,45,0.0,23.5,4.25,16.0,23.5,21.79,12.95
2016,10,24,16,0,0.0,19.0,4.0,16.0,19.0,17.61,9.33
2016,10,24,16,15,0.0,14.5,3.75,15.5,14.5,13.43,5.71
2016,10,24,16,30,0.0,10.0,3.5,15.0,10.0,9.26,2.05
2016,10,24,16,45,0.0,6.0,3.25,14.5,6.0,5.55,0.0
2016,10,24,17,0,0.0,2.0,3.0,14.0,2.0,1.85,0.0
2016,10,24,17,15,0.0,1.0,3.1,14.0,1.0,0.95,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.9,13.0,5.0,4.63,0.0
2016,10,25,7,0,0.0,10.0,2.0,13.0,10.0,9.26,1.78
2016,10,25,7,15,0.0,18.0,2.25,13.5,18.0,16.68,8.93
2016,10,25,7,30,0.0,26.0,2.5,14.0,26.0,24.12,14.84
2016,10,25,7,45,0.0,34.5,2.75,14.5,34.5,32.02,21.73
2016,10,25,8,0,0.0,43.0,3.0,15.0,43.0,39.94,28.52
2016,10,25,8,15,0.0,51.5,3.15,15.0,51.5,47.86,35.28
2016,10,25,8,30,0.0,60.0,3.3,15.0,60.0,55.79,41.97
2016,10,25,8,45,2.0,103.0,3.5,15.5,104.0,96.19,75.75
2016,10,25,9,0,4.0,146.0,3.7,16.0,148.0,137.07,109.33
2016,10,25,9,15,2.0,127.5,3.75,16.0,128.5,119.66,94.68
2016,10,25,9,30,0.0,109.0,3.8,16.0,109.0,101.66,79.58
2016,10,25,9,45,0.0,118.5,3.9,16.5,118.5,110.7,86.74
2016,10,25,10,0,0.0,128.0,4.0,17.0,128.0,119.8,93.87
2016,10,25,10,15,63.0,199.5,4.0,17.0,237.0,231.9,185.78
2016,10,25,10,30,126.0,271.0,4.0,17.0,346.0,355.88,284.7
2016,10,25,10,45,63.0,152.0,4.05,17.5,189.5,190.78,152.17
2016,10,25,11,0,0.0,33.0,4.1,18.0,33.0,30.69,19.82
2016,10,25,11,15,0.0,48.5,4.05,18.0,48.5,45.14,31.81
2016,10,25,11,30,0.0,64.0,4.0,18.0,64.0,59.6,43.71
2016,10,25,11,45,10.5,151.5,4.0,18.5,158.5,151.79,118.99
2016,10,25,12,0,21.0,239.0,4.0,19.0,253.0,249.15,196.45
2016,10,25,12,15,25.0,243.5,3.95,19.0,260.0,258.28,203.62
2016,10,25,12,30,29.0,248.0,3.9,19.0,267.0,279.47,220.47
2016,10,25,12,45,15.5,211.0,3.85,19.0,221.5,218.36,171.93
2016,10,25,13,0,2.0,174.0,3.8,19.0,176.0,169.18,132.44
2016,10,25,13,15,1.0,168.5,3.7,19.0,170.0,163.21,127.83
2016,10,25,13,30,0.0,163.0,3.6,19.0,164.0,157.28,123.2
2016,10,25,13,45,0.0,155.5,3.55,19.0,156.0,150.16,117.67
2016,10,25,14,0,0.0,148.0,3.5,19.0,148.0,143.08,112.16
2016,10,25,14,15,0.0,138.0,3.4,19.0,138.0,133.39,104.54
2016,10,25,14,30,0.0,128.0,3.3,19.0,128.0,123.74,96.9
2016,10,25,14,45,0.0,116.5,3.2,19.0,116.5,112.5,87.93
2016,10,25,15,0,0.0,105.0,3.1,19.0,105.0,101.29,78.9
2016,10,25,15,15,0.0,92.5,2.75,18.5,92.5,89.01,69.02
2016,10,25,15,30,0.0,80.0,2.4,18.0,80.0,76.73,59.0
2016,10,25,15,45,0.0,67.0,2.1,18.0,67.0,63.89,48.24
2016,10,25,16,0,0.0,54.0,1.8,18.0,54.0,51.01,37.3
2016,10,25,16,15,0.0,41.0,1.65,17.5,41.0,38.1,26.26
2016,10,25,16,30,0.0,28.0,1.5,17.0,28.0,25.99,15.78
2016,10,25,16,45,0.0,17.5,1.35,16.5,17.5,16.23,6.58
2016,10,25,17,0,0.0,7.0,1.2,16.0,7.0,6.67,0.0
2016,10,25,17,15,0.0,3.5,1.2,15.5,3.5,3.34,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,0.95,11.5,29.5,12.39,0.0
2016,10,26,7,0,371.0,26.0,0.9,12.0,59.0,20.73,10.72
2016,10,26,7,15,471.0,34.0,0.95,12.5,102.0,26.07,17.18
2016,10,26,7,30,571.0,42.0,1.0,13.0,145.0,50.02,26.56
2016,10,26,7,45,631.0,47.0,1.1,13.5,192.0,95.98,50.71
2016,10,26,8,0,691.0,52.0,1.2,14.0,239.0,148.78,89.67
2016,10,26,8,15,728.5,55.5,1.3,14.5,284.0,202.03,134.95
2016,10,26,8,30,766.0,59.0,1.4,15.0,329.0,258.76,185.12
2016,10,26,8,45,792.5,61.5,1.55,16.0,371.0,314.17,234.38
2016,10,26,9,0,819.0,64.0,1.7,17.0,413.0,371.16,283.94
2016,10,26,9,15,837.5,66.5,1.85,17.5,450.0,426.2,331.3
2016,10,26,9,30,856.0,69.0,2.0,18.0,487.0,480.69,376.86
2016,10,26,9,45,871.5,69.5,2.2,18.5,519.0,531.34,418.42
2016,10,26,10,0,887.0,70.0,2.4,19.0,551.0,581.16,458.22
2016,10,26,10,15,895.5,71.0,2.45,19.0,575.5,626.15,493.71
2016,10,26,10,30,904.0,72.0,2.5,19.0,600.0,669.21,526.99
2016,10,26,10,45,908.0,73.5,2.65,19.5,617.5,707.58,554.86
2016,10,26,11,0,912.0,75.0,2.8,20.0,635.0,743.3,579.55
2016,10,26,11,15,915.5,75.5,2.85,20.0,645.0,774.72,601.63
2016,10,26,11,30,919.0,76.0,2.9,20.0,655.0,803.11,621.58
2016,10,26,11,45,918.0,77.5,3.0,20.5,657.0,825.9,636.71
2016,10,26,12,0,917.0,79.0,3.1,21.0,659.0,845.26,649.5
2016,10,26,12,15,916.5,78.5,3.15,21.0,654.0,859.22,659.58
2016,10,26,12,30,916.0,78.0,3.2,21.0,649.0,869.61,667.34
2016,10,26,12,45,909.0,79.0,3.3,21.5,635.5,872.64,669.18
2016,10,26,13,0,902.0,80.0,3.4,22.0,622.0,872.03,668.67
2016,10,26,13,15,895.5,79.0,3.45,21.5,601.0,865.88,666.72
2016,10,26,13,30,889.0,78.0,3.5,21.0,580.0,856.2,662.45
2016,10,26,13,45,877.5,77.0,3.6,21.0,552.0,838.89,651.87
2016,10,26,14,0,866.0,76.0,3.7,21.0,524.0,818.4,639.06
2016,10,26,14,15,850.0,74.0,3.75,20.5,489.0,796.89,626.45
2016,10,26,14,30,834.0,72.0,3.8,20.0,454.0,765.71,606.61
2016,10,26,14,45,811.5,69.5,3.9,20.0,414.0,726.43,579.56
2016,10,26,15,0,789.0,67.0,4.0,20.0,374.0,685.29,550.62
2016,10,26,15,15,756.5,63.5,3.95,19.5,330.0,634.26,513.98
2016,10,26,15,30,724.0,60.0,3.9,19.0,286.0,582.67,475.76
2016,10,26,15,45,676.0,55.0,3.9,18.5,239.0,519.2,425.39
2016,10,26,16,0,628.0,50.0,3.9,18.0,192.0,457.17,374.04
2016,10,26,16,15,549.5,43.5,3.75,17.0,146.0,383.67,311.47
2016,10,26,16,30,471.0,37.0,3.6,16.0,100.0,311.23,247.01
2016,10,26,16,45,235.5,30.0,3.5,15.5,61.5,171.28,118.88
2016,10,26,17,0,0.0,23.0,3.4,15.0,23.0,21.92,0.0
2016,10,26,17,15,0.0,11.5,3.2,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,1.2,12.5,6.0,5.72,0.0
2016,10,27,7,0,0.0,12.0,1.2,13.0,12.0,11.12,2.87
2016,10,27,7,15,0.0,22.5,1.45,13.5,22.5,20.87,12.51
2016,10,27,7,30,0.0,33.0,1.7,14.0,33.0,30.64,20.33
2016,10,27,7,45,0.0,43.5,2.0,14.5,43.5,40.42,28.85
2016,10,27,8,0,0.0,54.0,2.3,15.0,54.0,50.2,37.24
2016,10,27,8,15,0.0,64.5,2.35,15.0,64.5,59.94,45.54
2016,10,27,8,30,0.0,75.0,2.4,15.0,75.0,69.67,53.73
2016,10,27,8,45,0.0,84.5,2.5,15.5,84.5,78.54,60.98
2016,10,27,9,0,0.0,94.0,2.6,16.0,94.0,87.45,68.16
2016,10,27,9,15,0.0,79.0,2.6,16.5,79.0,73.55,56.26
2016,10,27,9,30,0.0,64.0,2.6,17.0,64.0,59.54,44.36
2016,10,27,9,45,0.0,82.5,2.65,17.5,82.5,76.83,58.52
2016,10,27,10,0,0.0,101.0,2.7,18.0,101.0,94.25,72.6
2016,10,27,10,15,0.0,115.5,2.55,18.0,115.5,108.04,83.73
2016,10,27,10,30,0.0,130.0,2.4,18.0,130.0,121.96,94.9
2016,10,27,10,45,3.0,160.0,2.3,18.0,162.0,153.11,120.0
2016,10,27,11,0,6.0,190.0,2.2,18.0,194.0,185.02,145.44
2016,10,27,11,15,6.5,192.5,2.4,17.5,197.0,188.38,148.32
2016,10,27,11,30,7.0,195.0,2.6,17.0,200.0,191.79,151.35
2016,10,27,11,45,9.5,203.0,2.8,17.0,209.5,202.39,159.94
2016,10,27,12,0,12.0,211.0,3.0,17.0,219.0,213.23,168.73
2016,10,27,12,15,11.5,209.5,3.15,16.5,217.0,212.04,168.16
2016,10,27,12,30,11.0,208.0,3.3,16.0,215.0,210.83,167.64
2016,10,27,12,45,5.5,171.5,3.5,16.0,175.0,169.28,134.13
2016,10,27,13,0,0.0,135.0,3.7,16.0,135.0,128.07,100.56
2016,10,27,13,15,0.0,128.5,3.45,16.0,128.5,121.81,95.59
2016,10,27,13,30,0.0,122.0,3.2,16.0,122.0,115.54,90.57
2016,10,27,13,45,7.0,153.0,2.95,16.0,156.5,153.66,122.27
2016,10,27,14,0,14.0,184.0,2.7,16.0,191.0,193.75,155.27
2016,10,27,14,15,15.0,175.0,2.55,16.0,182.5,186.12,149.3
2016,10,27,14,30,16.0,166.0,2.4,16.0,174.0,178.54,143.47
2016,10,27,14,45,8.0,122.5,2.3,16.0,126.5,125.43,99.87
2016,10,27,15,0,0.0,79.0,2.2,16.0,79.0,74.08,57.06
2016,10,27,15,15,0.0,69.0,2.0,16.0,69.0,64.32,49.0
2016,10,27,15,30,0.0,59.0,1.8,16.0,59.0,54.86,41.06
2016,10,27,15,45,0.0,49.0,1.6,16.0,49.0,45.54,33.13
2016,10,27,16,0,0.0,39.0,1.4,16.0,39.0,36.22,25.1
2016,10,27,16,15,0.0,29.0,1.3,15.5,29.0,26.91,17.04
2016,10,27,16,30,0.0,19.0,1.2,15.0,19.0,17.61,8.91
2016,10,27,16,45,0.0,11.5,1.1,15.0,11.5,10.65,1.96
2016,10,27,17,0,0.0,4.0,1.0,15.0,4.0,3.81,0.0
2016,10,27,17,15,0.0,2.0,1.0,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.75,13.5,7.5,7.15,0.0
2016,10,28,7,0,0.0,15.0,0.7,14.0,15.0,13.91,4.62
2016,10,28,7,15,0.0,27.5,0.65,14.0,27.5,25.53,16.49
2016,10,28,7,30,0.0,40.0,0.6,14.0,40.0,37.12,25.81
2016,10,28,7,45,0.0,53.5,0.6,14.0,53.5,49.4,36.56
2016,10,28,8,0,0.0,67.0,0.6,14.0,67.0,61.82,47.29
2016,10,28,8,15,0.0,81.0,0.7,14.0,81.0,74.79,58.31
2016,10,28,8,30,0.0,95.0,0.8,14.0,95.0,87.87,69.27
2016,10,28,8,45,0.0,108.0,0.9,14.5,108.0,100.14,79.25
2016,10,28,9,0,0.0,121.0,1.0,15.0,121.0,112.49,89.17
2016,10,28,9,15,0.0,82.0,1.2,15.0,82.0,76.35,58.9
2016,10,28,9,30,0.0,43.0,1.4,15.0,43.0,39.96,28.26
2016,10,28,9,45,0.0,49.5,1.6,15.5,49.5,46.03,33.25
2016,10,28,10,0,0.0,56.0,1.8,16.0,56.0,52.09,38.18
2016,10,28,10,15,0.0,66.5,1.9,16.0,66.5,61.9,46.27
2016,10,28,10,30,0.0,77.0,2.0,16.0,77.0,71.72,54.33
2016,10,28,10,45,0.0,95.0,2.15,16.5,95.0,88.6,68.07
2016,10,28,11,0,0.0,113.0,2.3,17.0,113.0,105.8,81.93
2016,10,28,11,15,0.0,115.0,2.4,17.0,115.0,107.76,83.46
2016,10,28,11,30,0.0,117.0,2.5,17.0,117.0,109.74,85.03
2016,10,28,11,45,0.0,109.0,2.6,17.5,109.0,102.06,78.6
2016,10,28,12,0,0.0,101.0,2.7,18.0,101.0,94.39,72.2
2016,10,28,12,15,0.0,100.0,2.75,18.0,100.0,93.44,71.46
2016,10,28,12,30,0.0,99.0,2.8,18.0,99.0,92.5,70.73
2016,10,28,12,45,16.5,168.0,2.85,18.0,178.0,175.08,138.37
2016,10,28,13,0,33.0,237.0,2.9,18.0,257.0,275.02,218.3
2016,10,28,13,15,28.5,224.5,2.95,18.0,241.0,258.77,205.35
2016,10,28,13,30,24.0,212.0,3.0,18.0,225.0,230.28,182.98
2016,10,28,13,45,17.0,194.5,3.1,18.0,204.0,206.6,164.21
2016,10,28,14,0,10.0,177.0,3.2,18.0,183.0,182.97,145.32
2016,10,28,14,15,5.0,120.5,3.25,17.5,123.5,119.39,93.91
2016,10,28,14,30,0.0,64.0,3.3,17.0,64.0,59.53,44.46
2016,10,28,14,45,370.5,67.5,3.4,17.0,209.0,385.42,321.97
2016,10,28,15,0,741.0,71.0,3.5,17.0,354.0,650.26,530.92
2016,10,28,15,15,707.0,67.0,3.4,16.5,311.0,599.19,491.45
2016,10,28,15,30,673.0,63.0,3.3,16.0,268.0,551.98,455.04
2016,10,28,15,45,626.0,57.5,3.25,16.0,223.0,491.08,405.07
2016,10,28,16,0,579.0,52.0,3.2,16.0,178.0,431.9,354.65
2016,10,28,16,15,497.0,44.5,2.9,15.5,133.5,353.22,286.83
2016,10,28,16,30,415.0,37.0,2.6,15.0,89.0,280.49,221.18
2016,10,28,16,45,281.5,25.0,2.35,14.5,53.5,182.81,117.18
2016,10,28,17,0,148.0,13.0,2.1,14.0,18.0,72.79,0.0
2016,10,28,17,15,74.0,6.5,2.0,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,116.5,13.5,1.2,12.5,22.5,12.87,0.0
2016,10,29,7,0,233.0,27.0,1.3,13.0,45.0,22.16,10.01
2016,10,29,7,15,341.0,38.0,1.6,13.5,85.5,30.19,20.42
2016,10,29,7,30,449.0,49.0,1.9,14.0,126.0,48.5,28.59
2016,10,29,7,45,523.5,55.0,2.2,14.5,171.0,89.19,49.58
2016,10,29,8,0,598.0,61.0,2.5,15.0,216.0,138.49,84.96
2016,10,29,8,15,335.5,99.0,2.7,15.0,189.0,157.26,113.52
2016,10,29,8,30,73.0,137.0,2.9,15.0,162.0,144.38,113.88
2016,10,29,8,45,49.5,147.0,3.1,15.5,165.0,151.91,120.98
2016,10,29,9,0,26.0,157.0,3.3,16.0,168.0,155.34,124.11
