Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,15,415.5,118.5,3.45,16.0,316.0,293.15,233.85
2016,10,29,9,30,805.0,80.0,3.6,16.0,464.0,462.76,369.6
2016,10,29,9,45,575.5,147.5,3.8,16.5,431.5,449.93,361.01
2016,10,29,10,0,346.0,215.0,4.0,17.0,399.0,412.12,330.82
2016,10,29,10,15,300.0,235.0,4.1,17.0,399.5,422.18,339.01
2016,10,29,10,30,254.0,255.0,4.2,17.0,400.0,428.06,343.27
2016,10,29,10,45,256.5,263.0,4.3,17.5,413.0,450.46,360.39
2016,10,29,11,0,259.0,271.0,4.4,18.0,426.0,472.35,376.86
2016,10,29,11,15,260.0,275.5,4.4,18.0,433.0,488.79,389.57
2016,10,29,11,30,261.0,280.0,4.4,18.0,440.0,504.43,401.63
2016,10,29,11,45,263.5,280.0,4.4,18.5,442.5,515.48,409.49
2016,10,29,12,0,266.0,280.0,4.4,19.0,445.0,525.61,416.64
2016,10,29,12,15,584.5,180.0,4.35,19.0,537.5,700.75,556.34
2016,10,29,12,30,903.0,80.0,4.3,19.0,630.0,853.09,668.23
2016,10,29,12,45,900.5,78.5,4.25,19.0,617.0,856.87,670.16
2016,10,29,13,0,898.0,77.0,4.2,19.0,604.0,857.06,670.68
2016,10,29,13,15,890.5,76.0,4.1,19.0,583.0,850.05,665.97
2016,10,29,13,30,883.0,75.0,4.0,19.0,562.0,839.57,658.94
2016,10,29,13,45,873.0,73.0,3.9,19.0,534.0,822.39,647.22
2016,10,29,14,0,863.0,71.0,3.8,19.0,506.0,802.02,633.29
2016,10,29,14,15,846.5,69.0,3.7,19.0,471.5,773.4,613.35
2016,10,29,14,30,830.0,67.0,3.6,19.0,437.0,748.85,596.37
2016,10,29,14,45,806.5,65.0,3.5,19.0,397.5,709.81,568.43
2016,10,29,15,0,783.0,63.0,3.4,19.0,358.0,669.0,538.83
2016,10,29,15,15,749.5,59.5,3.1,18.5,314.0,617.84,501.01
2016,10,29,15,30,716.0,56.0,2.8,18.0,270.0,566.24,461.57
2016,10,29,15,45,664.0,51.5,2.5,17.5,224.0,501.72,409.42
2016,10,29,16,0,612.0,47.0,2.2,17.0,178.0,438.97,356.77
2016,10,29,16,15,530.0,40.0,2.0,16.0,133.0,364.38,293.34
2016,10,29,16,30,448.0,33.0,1.8,15.0,88.0,291.49,227.94
2016,10,29,16,45,297.5,22.5,1.6,14.5,52.0,185.29,111.18
2016,10,29,17,0,147.0,12.0,1.4,14.0,16.0,71.09,0.0
2016,10,29,17,15,73.5,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,91.5,14.0,2.75,12.5,21.0,13.34,0.0
2016,10,30,7,0,183.0,28.0,3.0,13.0,42.0,22.14,9.04
2016,10,30,7,15,293.0,40.0,3.3,13.0,81.0,31.04,21.07
2016,10,30,7,30,403.0,52.0,3.6,13.0,120.0,49.77,30.84
2016,10,30,7,45,360.0,72.0,3.95,13.5,146.5,89.27,56.34
2016,10,30,8,0,317.0,92.0,4.3,14.0,173.0,125.21,86.68
2016,10,30,8,15,360.0,101.5,4.45,14.0,210.0,163.71,118.52
2016,10,30,8,30,403.0,111.0,4.6,14.0,247.0,206.77,155.7
2016,10,30,8,45,201.5,62.0,4.85,14.5,130.0,123.17,94.08
2016,10,30,9,0,0.0,13.0,5.1,15.0,13.0,12.06,4.63
2016,10,30,9,15,0.0,10.0,5.3,15.0,10.0,9.27,2.25
2016,10,30,9,30,0.0,7.0,5.5,15.0,7.0,6.49,0.0
2016,10,30,9,45,0.0,8.0,5.75,15.5,8.0,7.42,0.63
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,8.35,1.39
2016,10,30,10,15,0.0,13.0,6.1,16.0,13.0,12.07,4.51
2016,10,30,10,30,0.0,17.0,6.2,16.0,17.0,15.79,7.63
2016,10,30,10,45,412.0,61.5,6.3,16.5,307.0,352.56,293.56
2016,10,30,11,0,824.0,106.0,6.4,17.0,597.0,708.95,577.18
2016,10,30,11,15,455.5,192.5,6.45,17.0,464.5,553.72,449.98
2016,10,30,11,30,87.0,279.0,6.5,17.0,332.0,350.33,281.24
2016,10,30,11,45,43.5,153.5,6.6,17.0,180.0,185.64,148.67
2016,10,30,12,0,0.0,28.0,6.7,17.0,28.0,26.04,16.05
2016,10,30,12,15,0.0,27.5,6.7,17.0,27.5,25.57,15.69
2016,10,30,12,30,0.0,27.0,6.7,17.0,27.0,25.1,15.31
2016,10,30,12,45,3.0,107.5,6.7,17.0,109.5,103.34,80.31
2016,10,30,13,0,6.0,188.0,6.7,17.0,192.0,187.66,149.49
2016,10,30,13,15,3.0,105.5,6.6,17.0,107.5,101.56,78.95
2016,10,30,13,30,0.0,23.0,6.5,17.0,23.0,21.37,12.26
2016,10,30,13,45,85.0,122.5,6.4,17.0,165.0,203.69,166.64
2016,10,30,14,0,170.0,222.0,6.3,17.0,307.0,392.07,320.94
2016,10,30,14,15,163.0,208.5,6.1,16.5,285.5,370.4,304.05
2016,10,30,14,30,156.0,195.0,5.9,16.0,264.0,348.42,287.17
2016,10,30,14,45,151.5,177.5,5.75,16.0,239.5,322.94,266.89
2016,10,30,15,0,147.0,160.0,5.6,16.0,215.0,297.12,246.08
2016,10,30,15,15,139.5,140.5,5.25,15.5,187.5,266.23,221.04
2016,10,30,15,30,132.0,121.0,4.9,15.0,160.0,235.26,195.44
2016,10,30,15,45,321.0,90.0,4.55,15.0,163.0,333.14,278.28
2016,10,30,16,0,510.0,59.0,4.2,15.0,166.0,396.54,328.3
2016,10,30,16,15,418.0,50.0,3.8,14.5,122.5,313.62,255.69
2016,10,30,16,30,326.0,41.0,3.4,14.0,79.0,237.2,186.34
2016,10,30,16,45,188.0,26.5,3.05,14.0,46.5,138.34,75.56
2016,10,30,17,0,50.0,12.0,2.7,14.0,14.0,31.62,0.0
2016,10,30,17,15,25.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,13.0,1.05,9.5,21.0,12.39,0.0
2016,10,31,7,0,223.0,26.0,1.0,10.0,42.0,21.58,7.69
2016,10,31,7,15,340.5,37.0,1.25,10.5,82.5,29.67,20.06
2016,10,31,7,30,458.0,48.0,1.5,11.0,123.0,46.34,27.99
2016,10,31,7,45,537.0,53.5,1.75,12.0,168.5,87.06,48.12
2016,10,31,8,0,616.0,59.0,2.0,13.0,214.0,136.92,83.4
2016,10,31,8,15,660.5,64.0,2.05,13.0,258.5,188.32,126.7
2016,10,31,8,30,705.0,69.0,2.1,13.0,303.0,244.09,176.08
2016,10,31,8,45,523.0,110.5,2.2,13.5,296.5,267.53,205.08
2016,10,31,9,0,341.0,152.0,2.3,14.0,290.0,269.62,213.33
2016,10,31,9,15,259.0,178.5,2.3,14.0,289.0,281.41,225.66
2016,10,31,9,30,177.0,205.0,2.3,14.0,288.0,281.22,226.77
2016,10,31,9,45,91.0,188.0,2.35,14.5,230.5,227.0,183.01
2016,10,31,10,0,5.0,171.0,2.4,15.0,173.0,163.98,130.76
2016,10,31,10,15,72.5,214.5,2.4,15.0,255.0,252.55,203.43
2016,10,31,10,30,140.0,258.0,2.4,15.0,337.0,350.9,282.03
2016,10,31,10,45,284.5,243.5,2.4,15.0,410.0,447.96,359.93
2016,10,31,11,0,429.0,229.0,2.4,15.0,483.0,555.11,443.88
2016,10,31,11,15,426.5,234.0,2.45,15.0,489.5,574.64,458.3
2016,10,31,11,30,424.0,239.0,2.5,15.0,496.0,592.52,471.95
2016,10,31,11,45,325.0,260.5,2.6,15.5,458.0,541.23,431.0
2016,10,31,12,0,226.0,282.0,2.7,16.0,420.0,483.6,384.94
2016,10,31,12,15,272.0,271.5,2.8,16.0,436.0,527.05,419.9
2016,10,31,12,30,318.0,261.0,2.9,16.0,452.0,559.24,445.87
2016,10,31,12,45,318.0,254.5,3.0,16.5,441.5,556.93,443.94
2016,10,31,13,0,318.0,248.0,3.1,17.0,431.0,553.24,441.21
2016,10,31,13,15,314.5,239.5,3.2,17.0,415.5,542.91,434.28
2016,10,31,13,30,311.0,231.0,3.3,17.0,400.0,531.22,426.33
2016,10,31,13,45,167.5,209.5,3.4,17.0,300.0,373.67,302.06
2016,10,31,14,0,24.0,188.0,3.5,17.0,200.0,207.23,165.92
2016,10,31,14,15,46.0,185.0,3.5,16.5,206.0,235.24,190.41
2016,10,31,14,30,68.0,182.0,3.5,16.0,212.0,251.22,204.77
2016,10,31,14,45,34.0,115.5,3.55,16.0,130.5,145.32,117.45
2016,10,31,15,0,0.0,49.0,3.6,16.0,49.0,45.53,33.04
2016,10,31,15,15,0.0,42.5,3.45,15.5,42.5,39.47,28.06
2016,10,31,15,30,0.0,36.0,3.3,15.0,36.0,33.41,22.96
2016,10,31,15,45,0.0,29.5,3.15,15.0,29.5,27.37,17.75
2016,10,31,16,0,0.0,23.0,3.0,15.0,23.0,21.32,12.48
2016,10,31,16,15,0.0,17.0,2.75,14.5,17.0,15.75,7.6
2016,10,31,16,30,0.0,11.0,2.5,14.0,11.0,10.18,2.65
2016,10,31,16,45,0.0,6.0,2.25,13.5,6.0,5.55,0.0
2016,10,31,17,0,0.0,1.0,2.0,13.0,1.0,0.95,0.0
2016,10,31,17,15,0.0,0.5,2.05,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,114.5,12.0,1.35,10.5,20.0,11.44,0.0
2016,11,1,7,0,229.0,24.0,1.4,11.0,40.0,19.77,5.14
2016,11,1,7,15,349.5,34.5,1.6,11.5,80.0,27.48,17.95
2016,11,1,7,30,470.0,45.0,1.8,12.0,120.0,42.97,25.46
2016,11,1,7,45,544.5,51.5,2.05,12.5,165.5,84.83,46.06
2016,11,1,8,0,619.0,58.0,2.3,13.0,211.0,135.23,81.88
2016,11,1,8,15,665.0,62.5,2.25,13.0,256.0,186.47,124.89
2016,11,1,8,30,711.0,67.0,2.2,13.0,301.0,243.72,175.43
2016,11,1,8,45,744.0,70.0,2.15,13.5,343.0,297.96,224.17
2016,11,1,9,0,777.0,73.0,2.1,14.0,385.0,354.58,274.2
2016,11,1,9,15,799.0,75.5,2.05,14.0,422.0,408.21,321.41
2016,11,1,9,30,821.0,78.0,2.0,14.0,459.0,462.4,367.73
2016,11,1,9,45,838.0,79.5,2.0,14.5,491.0,513.25,409.57
2016,11,1,10,0,855.0,81.0,2.0,15.0,523.0,563.54,449.63
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,609.12,485.56
2016,11,1,10,30,876.0,84.0,1.9,15.0,573.0,650.36,517.4
2016,11,1,10,45,883.5,84.5,1.85,15.5,590.5,688.75,545.31
2016,11,1,11,0,891.0,85.0,1.8,16.0,608.0,724.8,569.72
2016,11,1,11,15,894.5,85.5,1.75,16.0,617.5,755.38,590.47
2016,11,1,11,30,898.0,86.0,1.7,16.0,627.0,783.05,609.05
2016,11,1,11,45,898.0,86.5,1.7,16.5,629.0,804.92,622.85
2016,11,1,12,0,898.0,87.0,1.7,17.0,631.0,823.48,634.4
2016,11,1,12,15,896.0,86.5,1.7,17.0,625.0,835.88,642.96
2016,11,1,12,30,894.0,86.0,1.7,17.0,619.0,844.78,649.29
2016,11,1,12,45,888.5,85.0,1.75,17.0,605.0,846.66,651.49
2016,11,1,13,0,883.0,84.0,1.8,17.0,591.0,844.98,651.45
2016,11,1,13,15,875.0,83.0,1.75,17.0,569.5,837.72,646.67
2016,11,1,13,30,867.0,82.0,1.7,17.0,548.0,833.95,644.51
2016,11,1,13,45,853.0,80.5,1.65,17.0,519.5,814.45,631.45
2016,11,1,14,0,839.0,79.0,1.6,17.0,491.0,791.87,616.43
2016,11,1,14,15,821.0,77.0,1.55,17.0,456.5,762.6,596.65
2016,11,1,14,30,803.0,75.0,1.5,17.0,422.0,730.8,574.98
2016,11,1,14,45,775.0,72.5,1.5,17.0,382.0,688.61,545.95
2016,11,1,15,0,747.0,70.0,1.5,17.0,342.0,644.92,515.28
2016,11,1,15,15,710.0,66.0,1.4,16.5,298.5,592.06,477.12
2016,11,1,15,30,673.0,62.0,1.3,16.0,255.0,543.57,439.91
2016,11,1,15,45,616.5,56.5,1.2,15.5,209.5,477.43,387.29
2016,11,1,16,0,560.0,51.0,1.1,15.0,164.0,413.71,334.52
2016,11,1,16,15,468.5,42.5,1.1,14.5,120.0,330.52,264.52
2016,11,1,16,30,377.0,34.0,1.1,14.0,76.0,254.3,195.54
2016,11,1,16,45,188.5,17.0,1.15,13.5,38.0,124.14,49.13
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,126.5,11.0,0.65,8.0,19.0,10.48,0.0
2016,11,2,7,0,253.0,22.0,0.7,8.0,38.0,17.98,2.66
2016,11,2,7,15,372.5,32.5,0.85,8.5,78.5,25.79,16.64
2016,11,2,7,30,492.0,43.0,1.0,9.0,119.0,40.64,24.21
2016,11,2,7,45,561.0,49.5,1.2,9.5,164.5,83.22,44.84
2016,11,2,8,0,630.0,56.0,1.4,10.0,210.0,133.65,80.87
2016,11,2,8,15,674.5,61.0,1.55,10.5,255.0,185.54,124.51
2016,11,2,8,30,719.0,66.0,1.7,11.0,300.0,243.23,175.51
2016,11,2,8,45,751.0,69.0,1.9,12.0,342.0,297.46,224.35
2016,11,2,9,0,783.0,72.0,2.1,13.0,384.0,353.96,274.41
2016,11,2,9,15,804.5,75.0,2.15,13.5,421.0,408.08,321.87
2016,11,2,9,30,826.0,78.0,2.2,14.0,458.0,462.71,368.34
2016,11,2,9,45,851.5,76.0,2.3,14.5,491.0,514.33,411.34
2016,11,2,10,0,877.0,74.0,2.4,15.0,524.0,564.51,452.11
2016,11,2,10,15,887.0,75.5,2.35,15.5,549.0,610.0,487.5
2016,11,2,10,30,897.0,77.0,2.3,16.0,574.0,653.74,520.49
2016,11,2,10,45,903.5,77.5,2.25,16.5,591.0,692.06,548.58
2016,11,2,11,0,910.0,78.0,2.2,17.0,608.0,727.92,572.86
2016,11,2,11,15,913.0,78.5,2.0,17.0,618.0,758.58,592.74
2016,11,2,11,30,916.0,79.0,1.8,17.0,628.0,786.22,610.1
2016,11,2,11,45,916.5,79.0,1.65,17.5,629.5,808.21,622.47
2016,11,2,12,0,917.0,79.0,1.5,18.0,631.0,826.83,632.32
2016,11,2,12,15,915.0,79.0,1.35,18.0,625.0,839.99,639.47
2016,11,2,12,30,913.0,79.0,1.2,18.0,619.0,849.6,644.14
2016,11,2,12,45,909.5,78.0,1.05,18.5,605.5,853.19,643.5
2016,11,2,13,0,906.0,77.0,0.9,19.0,592.0,853.18,640.47
2016,11,2,13,15,898.0,75.5,0.75,19.0,570.5,845.24,633.39
2016,11,2,13,30,890.0,74.0,0.6,19.0,549.0,833.8,624.1
2016,11,2,13,45,878.0,73.0,0.45,19.0,521.0,816.33,610.9
2016,11,2,14,0,866.0,72.0,0.3,19.0,493.0,795.73,595.83
2016,11,2,14,15,849.0,69.5,0.35,19.0,458.5,773.03,582.95
2016,11,2,14,30,832.0,67.0,0.4,19.0,424.0,740.92,563.49
2016,11,2,14,45,806.5,64.5,0.5,19.0,384.0,700.07,538.41
2016,11,2,15,0,781.0,62.0,0.6,19.0,344.0,657.57,511.37
2016,11,2,15,15,746.0,58.5,0.65,18.5,300.0,605.93,476.9
2016,11,2,15,30,711.0,55.0,0.7,18.0,256.0,553.96,439.93
2016,11,2,15,45,655.5,50.0,0.75,17.5,210.0,487.53,389.34
2016,11,2,16,0,600.0,45.0,0.8,17.0,164.0,423.16,337.71
2016,11,2,16,15,512.5,37.5,0.9,16.0,120.0,346.9,274.63
2016,11,2,16,30,425.0,30.0,1.0,15.0,76.0,272.68,207.06
2016,11,2,16,45,212.5,15.0,1.1,14.5,38.0,130.57,38.29
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,10.5,1.45,7.5,18.5,10.01,0.0
2016,11,3,7,0,267.0,21.0,1.5,8.0,37.0,17.18,0.25
2016,11,3,7,15,388.0,30.5,1.75,8.5,77.5,24.1,15.01
2016,11,3,7,30,509.0,40.0,2.0,9.0,118.0,37.23,21.77
2016,11,3,7,45,580.0,46.5,2.3,10.0,163.5,80.79,42.22
2016,11,3,8,0,651.0,53.0,2.6,11.0,209.0,134.31,80.31
2016,11,3,8,15,695.0,57.5,2.55,11.5,254.0,186.35,124.02
2016,11,3,8,30,739.0,62.0,2.5,12.0,299.0,242.67,173.99
2016,11,3,8,45,770.0,65.0,2.5,13.0,341.0,297.54,223.44
2016,11,3,9,0,801.0,68.0,2.5,14.0,383.0,354.51,273.87
2016,11,3,9,15,821.5,70.5,2.5,14.5,420.0,408.49,321.32
2016,11,3,9,30,842.0,73.0,2.5,15.0,457.0,462.81,367.62
2016,11,3,9,45,860.5,73.5,2.55,15.5,489.0,514.08,410.28
2016,11,3,10,0,879.0,74.0,2.6,16.0,521.0,563.34,450.16
2016,11,3,10,15,888.5,75.5,2.5,16.5,546.0,608.55,485.2
2016,11,3,10,30,898.0,77.0,2.4,17.0,571.0,651.96,517.74
2016,11,3,10,45,904.5,78.0,2.3,17.5,588.5,690.81,545.91
2016,11,3,11,0,911.0,79.0,2.2,18.0,606.0,727.2,570.38
2016,11,3,11,15,914.5,79.5,2.1,18.0,615.5,758.22,591.21
2016,11,3,11,30,918.0,80.0,2.0,18.0,625.0,786.26,609.75
2016,11,3,11,45,917.5,80.0,1.9,18.5,626.5,807.5,622.23
2016,11,3,12,0,917.0,80.0,1.8,19.0,628.0,825.34,632.29
2016,11,3,12,15,915.0,80.0,1.75,19.0,622.0,838.51,640.84
2016,11,3,12,30,913.0,80.0,1.7,19.0,616.0,848.12,647.08
2016,11,3,12,45,906.0,79.5,1.65,19.5,601.5,849.44,646.57
2016,11,3,13,0,899.0,79.0,1.6,20.0,587.0,847.14,643.81
2016,11,3,13,15,891.0,78.0,1.55,20.0,566.0,839.87,639.06
2016,11,3,13,30,883.0,77.0,1.5,20.0,545.0,829.15,632.13
2016,11,3,13,45,869.0,76.0,1.45,20.0,516.0,810.2,619.66
2016,11,3,14,0,855.0,75.0,1.4,20.0,487.0,794.97,609.91
2016,11,3,14,15,837.5,73.0,1.35,20.0,452.5,765.99,590.55
2016,11,3,14,30,820.0,71.0,1.3,20.0,418.0,734.41,569.35
2016,11,3,14,45,793.0,68.5,1.3,20.0,378.0,692.81,541.24
2016,11,3,15,0,766.0,66.0,1.3,20.0,338.0,649.64,511.44
2016,11,3,15,15,729.5,62.0,1.15,19.5,294.5,596.88,473.46
2016,11,3,15,30,693.0,58.0,1.0,19.0,251.0,543.87,433.13
2016,11,3,15,45,635.5,52.5,0.9,18.5,205.5,480.97,383.54
2016,11,3,16,0,578.0,47.0,0.8,18.0,160.0,416.44,330.74
2016,11,3,16,15,486.0,39.0,0.85,17.5,116.0,333.52,262.05
2016,11,3,16,30,394.0,31.0,0.9,17.0,72.0,257.74,192.52
2016,11,3,16,45,197.0,15.5,1.0,16.5,36.0,123.25,19.64
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,111.5,10.5,0.85,9.5,16.5,10.01,0.0
2016,11,4,7,0,223.0,21.0,0.8,10.0,33.0,17.34,0.0
2016,11,4,7,15,348.0,31.5,0.95,10.5,72.5,25.2,15.64
2016,11,4,7,30,473.0,42.0,1.1,11.0,112.0,37.78,23.0
2016,11,4,7,45,546.5,49.0,1.3,11.5,157.5,79.64,42.48
2016,11,4,8,0,620.0,56.0,1.5,12.0,203.0,129.88,77.54
2016,11,4,8,15,666.5,61.0,1.45,12.5,247.5,181.28,120.03
2016,11,4,8,30,713.0,66.0,1.4,13.0,292.0,238.68,170.02
2016,11,4,8,45,744.0,70.0,1.4,13.5,333.5,293.02,218.59
2016,11,4,9,0,775.0,74.0,1.4,14.0,375.0,349.53,268.3
2016,11,4,9,15,797.0,76.5,1.35,14.5,412.5,402.76,314.2
2016,11,4,9,30,819.0,79.0,1.3,15.0,450.0,456.53,358.99
2016,11,4,9,45,834.5,81.5,1.3,16.0,481.0,507.31,399.44
2016,11,4,10,0,850.0,84.0,1.3,17.0,512.0,557.42,437.85
2016,11,4,10,15,860.5,85.5,1.25,17.5,536.5,602.6,471.77
2016,11,4,10,30,871.0,87.0,1.2,18.0,561.0,646.15,503.37
2016,11,4,10,45,878.0,87.5,1.15,18.5,578.5,684.42,530.22
2016,11,4,11,0,885.0,88.0,1.1,19.0,596.0,716.53,551.6
2016,11,4,11,15,888.5,88.5,1.1,19.0,606.0,746.86,571.98
2016,11,4,11,30,892.0,89.0,1.1,19.0,616.0,774.28,590.3
2016,11,4,11,45,893.5,89.0,1.1,19.5,617.5,796.58,603.98
2016,11,4,12,0,895.0,89.0,1.1,20.0,619.0,815.65,615.5
2016,11,4,12,15,892.5,88.5,1.15,20.0,613.0,827.6,624.18
2016,11,4,12,30,890.0,88.0,1.2,20.0,607.0,836.07,630.73
2016,11,4,12,45,887.5,86.0,1.25,20.5,593.5,839.28,632.71
2016,11,4,13,0,885.0,84.0,1.3,21.0,580.0,838.96,632.51
2016,11,4,13,15,876.0,83.0,1.3,21.0,558.5,837.72,632.43
2016,11,4,13,30,867.0,82.0,1.3,21.0,537.0,826.41,625.66
2016,11,4,13,45,854.5,80.0,1.35,21.0,509.0,807.69,614.64
2016,11,4,14,0,842.0,78.0,1.4,21.0,481.0,785.86,601.5
2016,11,4,14,15,824.0,75.5,1.4,21.0,446.5,756.15,582.24
2016,11,4,14,30,806.0,73.0,1.4,21.0,412.0,723.91,561.05
2016,11,4,14,45,781.0,70.0,1.4,21.0,372.5,683.6,533.74
2016,11,4,15,0,756.0,67.0,1.4,21.0,333.0,641.64,504.69
2016,11,4,15,15,718.5,63.0,1.25,20.5,289.5,588.61,466.47
2016,11,4,15,30,681.0,59.0,1.1,20.0,246.0,535.39,425.73
2016,11,4,15,45,624.5,53.0,0.95,19.5,201.0,473.38,376.44
2016,11,4,16,0,568.0,47.0,0.8,19.0,156.0,409.38,323.77
2016,11,4,16,15,474.5,39.0,0.85,18.0,112.5,326.34,255.52
2016,11,4,16,30,381.0,31.0,0.9,17.0,69.0,250.54,185.35
2016,11,4,16,45,190.5,15.5,0.95,16.5,34.5,119.2,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,1.1,10.0,15.5,9.05,0.0
2016,11,5,7,0,225.0,19.0,1.1,10.0,31.0,15.53,0.0
2016,11,5,7,15,347.0,29.5,1.25,10.5,69.5,23.48,13.97
2016,11,5,7,30,469.0,40.0,1.4,11.0,108.0,35.04,25.32
2016,11,5,7,45,536.0,48.0,1.55,12.0,152.0,76.96,40.77
2016,11,5,8,0,603.0,56.0,1.7,13.0,196.0,126.49,75.18
2016,11,5,8,15,649.0,61.0,1.65,13.5,240.0,176.66,116.42
2016,11,5,8,30,695.0,66.0,1.6,14.0,284.0,231.36,163.99
2016,11,5,8,45,723.5,70.5,1.6,14.5,324.5,285.77,212.56
2016,11,5,9,0,752.0,75.0,1.6,15.0,365.0,340.7,260.96
2016,11,5,9,15,773.5,78.0,1.6,15.5,401.0,392.95,306.23
2016,11,5,9,30,795.0,81.0,1.6,16.0,437.0,445.76,350.57
2016,11,5,9,45,814.0,82.0,1.6,16.5,468.0,495.53,391.21
2016,11,5,10,0,833.0,83.0,1.6,17.0,499.0,544.96,430.3
2016,11,5,10,15,708.5,120.0,1.55,17.0,486.0,548.71,433.53
2016,11,5,10,30,584.0,157.0,1.5,17.0,473.0,539.49,426.27
2016,11,5,10,45,725.5,122.0,1.45,17.5,527.0,620.25,487.66
2016,11,5,11,0,867.0,87.0,1.4,18.0,581.0,704.31,548.89
2016,11,5,11,15,721.5,132.5,1.45,18.0,548.5,678.83,528.73
2016,11,5,11,30,576.0,178.0,1.5,18.0,516.0,635.59,496.14
2016,11,5,11,45,726.0,132.0,1.55,18.5,559.0,721.46,560.43
2016,11,5,12,0,876.0,86.0,1.6,19.0,602.0,794.69,610.35
2016,11,5,12,15,718.5,133.5,1.7,19.0,553.5,746.04,576.59
2016,11,5,12,30,561.0,181.0,1.8,19.0,505.0,675.41,525.91
2016,11,5,12,45,707.0,133.5,1.95,19.0,532.5,753.87,586.04
2016,11,5,13,0,853.0,86.0,2.1,19.0,560.0,819.07,633.09
2016,11,5,13,15,843.5,84.5,2.15,19.0,539.0,810.27,627.44
2016,11,5,13,30,834.0,83.0,2.2,19.0,518.0,798.13,620.24
2016,11,5,13,45,734.5,100.0,2.3,19.0,468.0,735.9,577.57
2016,11,5,14,0,635.0,117.0,2.4,19.0,418.0,669.13,530.97
2016,11,5,14,15,570.0,122.5,2.45,18.5,378.0,615.19,493.01
2016,11,5,14,30,505.0,128.0,2.5,18.0,338.0,556.81,450.02
2016,11,5,14,45,484.0,119.5,2.55,18.0,305.0,520.66,423.14
2016,11,5,15,0,463.0,111.0,2.6,18.0,272.0,483.78,394.9
2016,11,5,15,15,442.0,98.5,2.4,17.5,236.0,441.48,361.84
2016,11,5,15,30,421.0,86.0,2.2,17.0,200.0,398.98,327.63
2016,11,5,15,45,383.0,73.0,2.05,16.5,162.5,345.58,283.43
2016,11,5,16,0,345.0,60.0,1.9,16.0,125.0,294.0,239.23
2016,11,5,16,15,283.0,46.0,1.85,15.5,89.5,230.69,184.0
2016,11,5,16,30,221.0,32.0,1.8,15.0,54.0,172.57,127.52
2016,11,5,16,45,110.5,16.0,1.75,14.5,27.0,81.18,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.9,13.0,6.5,6.2,0.0
2016,11,6,7,0,0.0,13.0,0.9,13.0,13.0,12.06,0.0
2016,11,6,7,15,4.5,30.5,1.05,13.0,31.5,27.6,16.92
2016,11,6,7,30,9.0,48.0,1.2,13.0,50.0,42.83,31.82
2016,11,6,7,45,19.5,66.5,1.35,13.5,71.0,60.23,44.74
2016,11,6,8,0,30.0,85.0,1.5,14.0,92.0,80.18,61.25
2016,11,6,8,15,37.0,102.5,1.65,14.0,113.0,100.15,78.07
2016,11,6,8,30,44.0,120.0,1.8,14.0,134.0,121.13,95.73
2016,11,6,8,45,48.0,136.5,1.95,14.5,154.0,141.27,112.51
2016,11,6,9,0,52.0,153.0,2.1,15.0,174.0,161.97,129.58
2016,11,6,9,15,58.5,169.5,2.15,15.0,194.5,184.23,147.93
2016,11,6,9,30,65.0,186.0,2.2,15.0,215.0,207.29,166.8
2016,11,6,9,45,117.5,203.5,2.25,15.5,260.5,259.11,208.51
2016,11,6,10,0,170.0,221.0,2.3,16.0,306.0,312.26,250.9
2016,11,6,10,15,86.5,196.0,2.35,16.0,239.5,241.64,194.0
2016,11,6,10,30,3.0,171.0,2.4,16.0,173.0,164.02,130.1
2016,11,6,10,45,142.5,209.5,2.45,16.5,290.5,307.97,248.1
2016,11,6,11,0,282.0,248.0,2.5,17.0,408.0,459.71,367.21
2016,11,6,11,15,381.0,229.5,2.5,17.0,449.0,521.92,416.04
2016,11,6,11,30,480.0,211.0,2.5,17.0,490.0,598.01,474.9
2016,11,6,11,45,335.0,241.0,2.5,17.5,436.0,522.99,414.83
2016,11,6,12,0,190.0,271.0,2.5,18.0,382.0,440.86,349.03
2016,11,6,12,15,182.5,268.5,2.5,18.0,374.5,437.41,346.9
2016,11,6,12,30,175.0,266.0,2.5,18.0,367.0,433.1,343.74
2016,11,6,12,45,499.5,178.5,2.55,18.5,456.5,627.1,497.93
2016,11,6,13,0,824.0,91.0,2.6,19.0,546.0,798.79,623.76
2016,11,6,13,15,643.0,137.5,2.55,19.0,484.5,709.32,558.25
2016,11,6,13,30,462.0,184.0,2.5,19.0,423.0,608.14,481.64
2016,11,6,13,45,455.0,174.0,2.45,19.0,399.0,588.98,468.66
2016,11,6,14,0,448.0,164.0,2.4,19.0,375.0,567.95,453.63
2016,11,6,14,15,335.0,168.0,2.3,18.5,319.5,466.11,375.59
2016,11,6,14,30,222.0,172.0,2.2,18.0,264.0,381.61,308.95
2016,11,6,14,45,214.5,156.5,2.15,18.0,238.0,354.4,288.26
2016,11,6,15,0,207.0,141.0,2.1,18.0,212.0,326.74,266.56
2016,11,6,15,15,197.0,123.0,1.85,17.5,183.5,293.72,240.29
2016,11,6,15,30,187.0,105.0,1.6,17.0,155.0,260.53,213.24
2016,11,6,15,45,169.5,86.5,1.35,16.5,125.5,222.04,181.0
2016,11,6,16,0,152.0,68.0,1.1,16.0,96.0,184.13,148.4
2016,11,6,16,15,120.0,50.5,1.05,15.5,68.5,140.85,110.52
2016,11,6,16,30,88.0,33.0,1.0,15.0,41.0,99.57,70.69
2016,11,6,16,45,44.0,16.5,1.0,15.0,20.5,45.85,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.75,11.5,8.5,8.1,0.0
2016,11,7,7,0,0.0,17.0,0.7,12.0,17.0,15.5,0.0
2016,11,7,7,15,65.0,33.0,0.85,12.0,42.0,28.08,17.04
2016,11,7,7,30,130.0,49.0,1.0,12.0,67.0,40.07,29.48
2016,11,7,7,45,153.0,67.0,1.15,12.5,96.0,67.08,46.07
2016,11,7,8,0,176.0,85.0,1.3,13.0,125.0,97.1,69.27
2016,11,7,8,15,190.0,102.5,1.3,13.5,154.0,127.9,94.9
2016,11,7,8,30,204.0,120.0,1.3,14.0,183.0,160.39,122.53
2016,11,7,8,45,212.5,137.0,1.3,15.0,210.0,192.4,149.66
2016,11,7,9,0,221.0,154.0,1.3,16.0,237.0,225.28,177.04
2016,11,7,9,15,280.5,162.0,1.3,16.5,278.5,270.38,213.44
2016,11,7,9,30,340.0,170.0,1.3,17.0,320.0,320.92,253.91
2016,11,7,9,45,379.0,175.5,1.35,17.5,353.5,363.91,288.21
2016,11,7,10,0,418.0,181.0,1.4,18.0,387.0,415.2,328.29
2016,11,7,10,15,409.5,193.5,1.4,18.5,403.5,443.56,349.75
2016,11,7,10,30,401.0,206.0,1.4,19.0,420.0,463.37,364.45
2016,11,7,10,45,452.0,199.5,1.45,19.5,448.0,514.68,403.24
2016,11,7,11,0,503.0,193.0,1.5,20.0,476.0,560.83,437.56
2016,11,7,11,15,503.0,196.5,1.5,20.0,483.5,582.32,453.28
2016,11,7,11,30,503.0,200.0,1.5,20.0,491.0,602.05,467.75
2016,11,7,11,45,651.0,153.0,1.5,20.5,530.5,682.97,528.03
2016,11,7,12,0,799.0,106.0,1.5,21.0,570.0,757.83,579.98
2016,11,7,12,15,796.5,105.5,1.55,21.0,564.0,768.87,587.49
2016,11,7,12,30,794.0,105.0,1.6,21.0,558.0,776.74,593.59
2016,11,7,12,45,643.0,148.0,1.65,21.0,509.5,713.86,550.34
2016,11,7,13,0,492.0,191.0,1.7,21.0,461.0,637.63,494.38
2016,11,7,13,15,472.0,187.5,1.7,21.0,438.5,619.16,482.07
2016,11,7,13,30,452.0,184.0,1.7,21.0,416.0,598.79,467.8
2016,11,7,13,45,449.5,173.5,1.7,21.0,393.5,582.79,457.13
2016,11,7,14,0,447.0,163.0,1.7,21.0,371.0,564.86,444.92
2016,11,7,14,15,436.0,153.0,1.65,21.0,344.0,539.06,426.36
2016,11,7,14,30,425.0,143.0,1.6,21.0,317.0,511.84,406.55
2016,11,7,14,45,414.5,129.5,1.6,21.0,285.5,479.57,382.91
2016,11,7,15,0,404.0,116.0,1.6,21.0,254.0,446.16,357.87
2016,11,7,15,15,384.0,102.5,1.4,20.5,219.5,405.38,326.31
2016,11,7,15,30,364.0,89.0,1.2,20.0,185.0,364.51,293.76
2016,11,7,15,45,330.5,75.0,1.0,19.5,149.5,315.03,253.22
2016,11,7,16,0,297.0,61.0,0.8,19.0,114.0,267.16,212.69
2016,11,7,16,15,238.0,46.0,0.8,18.5,81.0,206.63,160.98
2016,11,7,16,30,179.0,31.0,0.8,18.0,48.0,151.1,106.24
2016,11,7,16,45,89.5,15.5,0.85,17.5,24.0,70.03,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.0,11.0,11.5,10.96,0.0
2016,11,8,7,0,0.0,23.0,1.0,11.0,23.0,21.92,0.0
2016,11,8,7,15,215.0,30.5,1.25,11.5,59.0,23.93,13.32
2016,11,8,7,30,430.0,38.0,1.5,12.0,95.0,30.45,20.99
2016,11,8,7,45,506.0,45.0,1.8,13.0,137.5,69.16,35.92
2016,11,8,8,0,582.0,52.0,2.1,14.0,180.0,116.5,67.54
2016,11,8,8,15,629.5,57.0,2.05,14.5,223.0,165.23,107.03
2016,11,8,8,30,677.0,62.0,2.0,15.0,266.0,218.65,153.24
2016,11,8,8,45,710.5,65.5,1.95,15.5,306.0,272.06,200.79
2016,11,8,9,0,744.0,69.0,1.9,16.0,346.0,326.58,248.85
2016,11,8,9,15,766.5,71.5,1.8,16.5,382.0,377.91,293.45
2016,11,8,9,30,789.0,74.0,1.7,17.0,418.0,429.91,337.15
2016,11,8,9,45,812.5,73.5,1.65,17.5,449.5,479.62,377.8
2016,11,8,10,0,836.0,73.0,1.6,18.0,481.0,529.35,417.13
2016,11,8,10,15,846.5,74.5,1.55,18.5,505.0,571.46,449.5
2016,11,8,10,30,857.0,76.0,1.5,19.0,529.0,613.52,480.77
2016,11,8,10,45,862.5,77.5,1.5,19.5,545.5,650.52,507.76
2016,11,8,11,0,868.0,79.0,1.5,20.0,562.0,685.17,532.17
2016,11,8,11,15,871.5,79.5,1.5,20.0,571.5,714.74,552.46
2016,11,8,11,30,875.0,80.0,1.5,20.0,581.0,741.51,570.74
2016,11,8,11,45,875.0,80.5,1.55,20.5,583.0,762.68,584.5
2016,11,8,12,0,875.0,81.0,1.6,21.0,585.0,780.66,596.13
2016,11,8,12,15,873.0,80.5,1.6,21.0,579.5,792.63,604.36
2016,11,8,12,30,871.0,80.0,1.6,21.0,574.0,801.23,610.45
2016,11,8,12,45,867.0,79.0,1.65,21.5,561.0,804.22,612.19
2016,11,8,13,0,863.0,78.0,1.7,22.0,548.0,803.8,611.77
