Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,15,855.0,77.0,1.7,22.0,527.5,796.74,607.63
2016,11,8,13,30,847.0,76.0,1.7,22.0,507.0,793.08,606.02
2016,11,8,13,45,833.5,74.5,1.7,22.0,480.0,774.56,594.15
2016,11,8,14,0,820.0,73.0,1.7,22.0,453.0,753.06,580.34
2016,11,8,14,15,802.5,70.5,1.65,22.0,419.5,724.41,560.99
2016,11,8,14,30,785.0,68.0,1.6,22.0,386.0,693.33,539.78
2016,11,8,14,45,759.0,65.5,1.6,22.0,348.0,653.85,512.58
2016,11,8,15,0,733.0,63.0,1.6,22.0,310.0,612.87,483.72
2016,11,8,15,15,695.0,59.0,1.4,21.5,268.0,560.8,445.19
2016,11,8,15,30,657.0,55.0,1.2,21.0,226.0,508.68,404.39
2016,11,8,15,45,598.0,49.5,1.0,20.5,182.5,447.28,354.77
2016,11,8,16,0,539.0,44.0,0.8,20.0,139.0,384.37,302.24
2016,11,8,16,15,443.0,35.5,0.85,19.0,98.0,301.81,233.67
2016,11,8,16,30,347.0,27.0,0.9,18.0,57.0,227.02,157.61
2016,11,8,16,45,173.5,13.5,0.95,17.5,28.5,87.79,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,7.5,1.0,11.0,10.0,7.15,0.0
2016,11,9,7,0,131.0,15.0,1.0,11.0,20.0,14.3,0.0
2016,11,9,7,15,252.5,28.0,1.25,11.5,54.5,22.72,11.92
2016,11,9,7,30,374.0,41.0,1.5,12.0,89.0,32.76,22.93
2016,11,9,7,45,452.5,49.5,1.75,13.0,131.5,69.17,37.99
2016,11,9,8,0,531.0,58.0,2.0,14.0,174.0,114.91,68.46
2016,11,9,8,15,581.5,64.5,2.0,14.0,216.5,162.59,106.93
2016,11,9,8,30,632.0,71.0,2.0,14.0,259.0,215.41,152.55
2016,11,9,8,45,669.0,75.0,2.05,14.5,299.5,266.76,198.22
2016,11,9,9,0,706.0,79.0,2.1,15.0,340.0,321.03,246.09
2016,11,9,9,15,730.5,82.5,2.2,15.5,376.0,372.52,291.21
2016,11,9,9,30,755.0,86.0,2.3,16.0,412.0,425.23,336.19
2016,11,9,9,45,785.0,84.5,2.4,17.0,444.5,475.6,377.52
2016,11,9,10,0,815.0,83.0,2.5,18.0,477.0,526.63,418.15
2016,11,9,10,15,826.5,84.5,2.45,18.5,501.0,570.56,452.49
2016,11,9,10,30,838.0,86.0,2.4,19.0,525.0,613.05,484.75
2016,11,9,10,45,846.0,87.0,2.4,19.5,542.5,651.06,513.03
2016,11,9,11,0,854.0,88.0,2.4,20.0,560.0,686.9,539.09
2016,11,9,11,15,858.0,88.5,2.35,20.0,569.5,717.0,560.34
2016,11,9,11,30,862.0,89.0,2.3,20.0,579.0,744.34,579.12
2016,11,9,11,45,863.0,89.0,2.25,20.5,581.0,765.93,592.65
2016,11,9,12,0,864.0,89.0,2.2,21.0,583.0,784.37,603.96
2016,11,9,12,15,861.5,88.5,2.1,21.0,577.0,796.23,611.47
2016,11,9,12,30,859.0,88.0,2.0,21.0,571.0,804.7,616.73
2016,11,9,12,45,861.5,84.5,1.95,21.5,559.0,810.22,619.3
2016,11,9,13,0,864.0,81.0,1.9,22.0,547.0,812.31,619.64
2016,11,9,13,15,855.0,79.5,1.75,22.0,526.5,804.05,613.24
2016,11,9,13,30,846.0,78.0,1.6,22.0,506.0,792.44,604.68
2016,11,9,13,45,831.5,76.5,1.5,22.0,478.0,773.21,591.44
2016,11,9,14,0,817.0,75.0,1.4,22.0,450.0,751.02,576.22
2016,11,9,14,15,798.0,73.0,1.3,22.0,416.5,721.97,556.18
2016,11,9,14,30,779.0,71.0,1.2,22.0,383.0,690.55,534.36
2016,11,9,14,45,751.0,68.0,1.15,22.0,344.5,649.21,505.65
2016,11,9,15,0,723.0,65.0,1.1,22.0,306.0,606.48,475.43
2016,11,9,15,15,684.0,60.5,1.0,21.5,264.0,553.54,436.87
2016,11,9,15,30,645.0,56.0,0.9,21.0,222.0,505.17,399.49
2016,11,9,15,45,585.0,50.0,0.8,20.5,179.0,438.88,346.98
2016,11,9,16,0,525.0,44.0,0.7,20.0,136.0,375.43,294.62
2016,11,9,16,15,427.0,35.5,0.75,19.5,95.0,292.67,225.4
2016,11,9,16,30,329.0,27.0,0.8,19.0,54.0,216.54,146.25
2016,11,9,16,45,164.5,13.5,0.9,18.5,27.0,83.61,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.0,1.05,11.5,6.0,0.0,0.0
2016,11,10,7,0,0.0,12.0,1.0,12.0,12.0,11.44,0.0
2016,11,10,7,15,48.5,29.0,1.2,12.5,35.0,24.82,12.85
2016,11,10,7,30,97.0,46.0,1.4,13.0,58.0,37.07,26.46
2016,11,10,7,45,120.5,64.5,1.6,13.5,85.5,62.88,43.54
2016,11,10,8,0,144.0,83.0,1.8,14.0,113.0,90.73,65.02
2016,11,10,8,15,158.5,101.0,1.8,14.5,141.5,119.53,88.82
2016,11,10,8,30,173.0,119.0,1.8,15.0,170.0,150.1,114.64
2016,11,10,8,45,186.5,134.5,1.8,15.5,196.5,179.73,139.81
2016,11,10,9,0,200.0,150.0,1.8,16.0,223.0,210.72,165.92
2016,11,10,9,15,260.5,159.0,1.75,16.0,264.0,257.88,204.5
2016,11,10,9,30,321.0,168.0,1.7,16.0,305.0,308.32,245.63
2016,11,10,9,45,388.5,168.0,1.65,16.5,346.0,363.13,289.38
2016,11,10,10,0,456.0,168.0,1.6,17.0,387.0,419.14,333.42
2016,11,10,10,15,483.0,171.0,1.5,17.5,413.0,459.6,364.41
2016,11,10,10,30,510.0,174.0,1.4,18.0,439.0,500.84,395.28
2016,11,10,10,45,679.5,130.0,1.35,18.5,495.5,589.19,462.4
2016,11,10,11,0,849.0,86.0,1.3,19.0,552.0,678.91,528.48
2016,11,10,11,15,603.0,160.0,1.15,19.0,494.0,614.03,476.48
2016,11,10,11,30,357.0,234.0,1.0,19.0,436.0,518.08,402.23
2016,11,10,11,45,354.5,236.0,0.9,19.5,437.0,529.02,409.85
2016,11,10,12,0,352.0,238.0,0.8,20.0,438.0,538.6,415.34
2016,11,10,12,15,280.5,246.5,0.75,20.0,405.0,499.9,385.64
2016,11,10,12,30,209.0,255.0,0.7,20.0,372.0,446.7,345.59
2016,11,10,12,45,104.5,172.0,0.7,20.5,230.5,270.49,212.01
2016,11,10,13,0,0.0,89.0,0.7,21.0,89.0,82.95,62.04
2016,11,10,13,15,146.0,150.0,0.65,21.0,223.5,281.97,224.64
2016,11,10,13,30,292.0,211.0,0.6,21.0,358.0,485.75,378.34
2016,11,10,13,45,540.5,144.5,0.6,21.5,398.0,617.85,476.36
2016,11,10,14,0,789.0,78.0,0.6,22.0,438.0,730.61,554.33
2016,11,10,14,15,769.5,75.5,0.6,22.0,405.0,701.1,533.54
2016,11,10,14,30,750.0,73.0,0.6,22.0,372.0,669.31,512.82
2016,11,10,14,45,721.5,70.0,0.65,22.0,334.0,628.37,485.84
2016,11,10,15,0,693.0,67.0,0.7,22.0,296.0,590.21,460.13
2016,11,10,15,15,652.5,62.5,0.65,21.5,255.0,537.63,421.88
2016,11,10,15,30,612.0,58.0,0.6,21.0,214.0,485.42,382.28
2016,11,10,15,45,551.0,51.5,0.6,20.5,171.5,419.23,330.68
2016,11,10,16,0,490.0,45.0,0.6,20.0,129.0,356.01,279.09
2016,11,10,16,15,391.5,35.5,0.7,19.5,89.5,273.49,210.17
2016,11,10,16,30,293.0,26.0,0.8,19.0,50.0,196.69,129.23
2016,11,10,16,45,146.5,13.0,0.9,18.5,25.0,75.15,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,12.5,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,13.0,16.0,15.25,0.0
2016,11,11,7,15,184.0,27.0,0.95,13.5,49.5,21.23,9.46
2016,11,11,7,30,368.0,38.0,1.0,14.0,83.0,30.31,20.46
2016,11,11,7,45,449.0,46.0,1.05,14.5,124.0,63.84,33.99
2016,11,11,8,0,530.0,54.0,1.1,15.0,165.0,108.75,63.11
2016,11,11,8,15,581.5,60.0,1.05,15.0,207.0,155.71,100.34
2016,11,11,8,30,633.0,66.0,1.0,15.0,249.0,207.9,144.78
2016,11,11,8,45,588.0,82.5,0.95,15.5,272.0,248.18,183.16
2016,11,11,9,0,543.0,99.0,0.9,16.0,295.0,282.89,215.81
2016,11,11,9,15,649.5,89.5,1.0,16.5,348.0,344.77,266.64
2016,11,11,9,30,756.0,80.0,1.1,17.0,401.0,415.68,324.06
2016,11,11,9,45,493.5,143.0,1.25,18.0,358.5,387.83,305.21
2016,11,11,10,0,231.0,206.0,1.4,19.0,316.0,327.54,258.58
2016,11,11,10,15,159.5,217.0,1.5,19.0,295.0,309.91,245.23
2016,11,11,10,30,88.0,228.0,1.6,19.0,274.0,279.7,221.08
2016,11,11,10,45,89.0,236.0,1.7,19.5,284.0,293.21,231.44
2016,11,11,11,0,90.0,244.0,1.8,20.0,294.0,306.7,241.52
2016,11,11,11,15,117.0,251.5,1.9,20.0,317.0,346.68,272.96
2016,11,11,11,30,144.0,259.0,2.0,20.0,340.0,379.9,299.01
2016,11,11,11,45,184.5,258.0,2.15,20.5,362.0,414.74,326.16
2016,11,11,12,0,225.0,257.0,2.3,21.0,384.0,450.58,353.9
2016,11,11,12,15,280.5,245.0,2.35,21.0,402.0,497.6,390.63
2016,11,11,12,30,336.0,233.0,2.4,21.0,420.0,533.84,419.24
2016,11,11,12,45,263.0,237.0,2.45,21.0,381.5,485.0,381.45
2016,11,11,13,0,190.0,241.0,2.5,21.0,343.0,422.17,333.08
2016,11,11,13,15,95.0,187.0,2.55,20.5,238.0,283.7,225.49
2016,11,11,13,30,0.0,133.0,2.6,20.0,133.0,127.79,99.23
2016,11,11,13,45,0.0,125.5,2.65,20.0,125.5,120.56,93.78
2016,11,11,14,0,0.0,118.0,2.7,20.0,118.0,113.36,88.1
2016,11,11,14,15,0.0,110.0,2.7,19.5,110.0,105.67,82.15
2016,11,11,14,30,0.0,102.0,2.7,19.0,102.0,98.02,76.18
2016,11,11,14,45,0.0,91.5,2.75,19.0,91.5,87.72,67.8
2016,11,11,15,0,0.0,81.0,2.8,19.0,81.0,77.45,59.36
2016,11,11,15,15,0.0,69.5,2.75,18.5,69.5,66.08,50.01
2016,11,11,15,30,0.0,58.0,2.7,18.0,58.0,54.71,40.49
2016,11,11,15,45,0.0,46.0,2.65,17.5,46.0,42.76,30.34
2016,11,11,16,0,0.0,34.0,2.6,17.0,34.0,31.57,20.72
2016,11,11,16,15,0.0,23.5,2.4,16.5,23.5,21.81,12.17
2016,11,11,16,30,0.0,13.0,2.2,16.0,13.0,12.05,2.63
2016,11,11,16,45,0.0,6.5,2.05,15.5,6.5,6.2,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,6.0,0.9,12.5,8.0,0.0,0.0
2016,11,12,7,0,134.0,12.0,0.9,13.0,16.0,11.44,0.0
2016,11,12,7,15,272.5,23.0,1.0,13.0,49.5,18.42,6.75
2016,11,12,7,30,411.0,34.0,1.1,13.0,83.0,26.75,17.4
2016,11,12,7,45,492.5,41.0,1.2,13.5,124.5,60.52,30.34
2016,11,12,8,0,574.0,48.0,1.3,14.0,166.0,106.82,59.93
2016,11,12,8,15,624.5,53.0,1.25,14.5,208.5,154.93,97.99
2016,11,12,8,30,675.0,58.0,1.2,15.0,251.0,209.32,144.35
2016,11,12,8,45,710.0,61.0,1.2,15.5,291.0,260.62,189.82
2016,11,12,9,0,745.0,64.0,1.2,16.0,331.0,314.54,237.2
2016,11,12,9,15,768.5,66.5,1.15,16.5,366.5,365.82,281.63
2016,11,12,9,30,792.0,69.0,1.1,17.0,402.0,417.88,325.26
2016,11,12,9,45,812.5,70.0,1.05,17.5,433.0,467.38,365.47
2016,11,12,10,0,833.0,71.0,1.0,18.0,464.0,516.7,404.11
2016,11,12,10,15,844.0,72.0,1.0,18.0,487.5,558.17,436.87
2016,11,12,10,30,855.0,73.0,1.0,18.0,511.0,599.63,468.75
2016,11,12,10,45,863.0,74.0,1.0,18.5,528.5,637.42,496.25
2016,11,12,11,0,871.0,75.0,1.0,19.0,546.0,673.03,521.51
2016,11,12,11,15,874.5,75.5,1.05,19.0,555.5,702.56,542.28
2016,11,12,11,30,878.0,76.0,1.1,19.0,565.0,729.29,560.99
2016,11,12,11,45,878.5,76.0,1.2,19.5,567.0,750.27,575.23
2016,11,12,12,0,879.0,76.0,1.3,20.0,569.0,768.08,587.36
2016,11,12,12,15,876.5,76.0,1.4,20.0,563.0,780.31,596.86
2016,11,12,12,30,874.0,76.0,1.5,20.0,557.0,789.17,604.22
2016,11,12,12,45,863.5,77.0,1.6,20.5,543.0,789.47,604.62
2016,11,12,13,0,853.0,78.0,1.7,21.0,529.0,786.35,602.85
2016,11,12,13,15,844.5,76.5,1.7,20.5,509.0,785.01,603.8
2016,11,12,13,30,836.0,75.0,1.7,20.0,489.0,774.0,598.08
2016,11,12,13,45,822.5,73.5,1.75,20.0,462.0,755.87,586.78
2016,11,12,14,0,809.0,72.0,1.8,20.0,435.0,734.8,573.41
2016,11,12,14,15,790.5,70.0,1.8,20.0,402.0,706.55,554.36
2016,11,12,14,30,772.0,68.0,1.8,20.0,369.0,675.94,533.42
2016,11,12,14,45,745.0,64.5,1.85,20.0,331.5,635.25,504.99
2016,11,12,15,0,718.0,61.0,1.9,20.0,294.0,593.16,474.82
2016,11,12,15,15,678.0,57.0,1.75,19.5,253.0,540.79,435.15
2016,11,12,15,30,638.0,53.0,1.6,19.0,212.0,488.51,393.57
2016,11,12,15,45,575.5,47.5,1.45,18.5,169.0,426.58,342.63
2016,11,12,16,0,513.0,42.0,1.3,18.0,126.0,363.35,288.83
2016,11,12,16,15,408.5,33.5,1.3,17.0,87.0,278.58,216.11
2016,11,12,16,30,304.0,25.0,1.3,16.0,48.0,197.7,122.99
2016,11,12,16,45,152.0,12.5,1.35,15.5,24.0,76.56,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,55.0,5.5,0.55,11.5,7.0,0.0,0.0
2016,11,13,7,0,110.0,11.0,0.5,12.0,14.0,10.48,0.0
2016,11,13,7,15,246.0,23.0,0.5,12.0,47.0,18.57,5.97
2016,11,13,7,30,382.0,35.0,0.5,12.0,80.0,27.86,18.37
2016,11,13,7,45,462.0,43.5,0.5,12.5,121.0,60.26,31.54
2016,11,13,8,0,542.0,52.0,0.5,13.0,162.0,105.83,60.71
2016,11,13,8,15,594.5,57.5,0.7,13.0,204.0,152.82,97.77
2016,11,13,8,30,647.0,63.0,0.9,13.0,246.0,205.11,142.56
2016,11,13,8,45,683.5,67.0,1.1,13.5,286.0,256.48,188.29
2016,11,13,9,0,720.0,71.0,1.3,14.0,326.0,311.49,236.99
2016,11,13,9,15,744.5,74.0,1.2,14.5,361.5,362.4,281.24
2016,11,13,9,30,769.0,77.0,1.1,15.0,397.0,414.23,324.79
2016,11,13,9,45,787.5,79.0,1.05,16.0,427.5,462.8,363.87
2016,11,13,10,0,806.0,81.0,1.0,17.0,458.0,511.1,401.18
2016,11,13,10,15,818.0,82.5,0.95,17.0,482.0,554.67,435.17
2016,11,13,10,30,830.0,84.0,0.9,17.0,506.0,596.88,467.14
2016,11,13,10,45,837.0,85.5,0.9,17.5,523.0,634.31,494.35
2016,11,13,11,0,844.0,87.0,0.9,18.0,540.0,669.58,519.33
2016,11,13,11,15,848.5,87.5,1.0,18.0,550.0,699.63,541.89
2016,11,13,11,30,853.0,88.0,1.1,18.0,560.0,727.0,561.69
2016,11,13,11,45,854.5,88.0,1.25,18.5,562.5,748.74,577.08
2016,11,13,12,0,856.0,88.0,1.4,19.0,565.0,767.4,590.38
2016,11,13,12,15,854.0,87.5,1.45,19.0,559.5,779.59,599.34
2016,11,13,12,30,852.0,87.0,1.5,19.0,554.0,788.45,606.18
2016,11,13,12,45,857.0,83.0,1.55,19.5,543.0,795.37,610.69
2016,11,13,13,0,862.0,79.0,1.6,20.0,532.0,798.89,612.99
2016,11,13,13,15,853.0,78.0,1.5,20.0,511.5,791.45,607.45
2016,11,13,13,30,844.0,77.0,1.4,20.0,491.0,780.7,599.81
2016,11,13,13,45,832.0,74.5,1.35,20.0,464.0,762.53,587.65
2016,11,13,14,0,820.0,72.0,1.3,20.0,437.0,741.35,573.46
2016,11,13,14,15,800.5,70.0,1.25,20.0,404.0,712.27,553.64
2016,11,13,14,30,781.0,68.0,1.2,20.0,371.0,680.82,531.99
2016,11,13,14,45,753.5,65.0,1.15,20.0,333.0,640.29,503.44
2016,11,13,15,0,726.0,62.0,1.1,20.0,295.0,598.34,473.3
2016,11,13,15,15,685.5,57.5,0.95,19.5,253.5,544.91,433.13
2016,11,13,15,30,645.0,53.0,0.8,19.0,212.0,491.6,391.18
2016,11,13,15,45,582.5,47.0,0.65,18.5,169.0,429.05,340.32
2016,11,13,16,0,520.0,41.0,0.5,18.0,126.0,365.1,286.56
2016,11,13,16,15,416.5,32.5,0.55,17.5,86.5,280.86,214.92
2016,11,13,16,30,313.0,24.0,0.6,17.0,47.0,199.44,117.44
2016,11,13,16,45,156.5,12.0,0.65,16.5,23.5,77.77,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,59.0,5.0,1.0,10.0,6.5,0.0,0.0
2016,11,14,7,0,118.0,10.0,1.0,10.0,13.0,9.53,0.0
2016,11,14,7,15,261.0,21.5,1.0,10.5,46.0,17.29,4.09
2016,11,14,7,30,404.0,33.0,1.0,11.0,79.0,26.17,16.85
2016,11,14,7,45,486.0,41.0,1.05,12.0,120.5,58.08,29.42
2016,11,14,8,0,568.0,49.0,1.1,13.0,162.0,104.54,58.66
2016,11,14,8,15,620.0,54.5,1.0,13.5,204.5,152.73,96.41
2016,11,14,8,30,672.0,60.0,0.9,14.0,247.0,206.12,141.68
2016,11,14,8,45,704.5,64.0,0.85,14.5,286.5,258.6,188.03
2016,11,14,9,0,737.0,68.0,0.8,15.0,326.0,312.2,234.92
2016,11,14,9,15,761.0,71.0,0.8,15.0,362.0,363.64,279.93
2016,11,14,9,30,785.0,74.0,0.8,15.0,398.0,415.94,324.45
2016,11,14,9,45,800.5,77.0,0.8,15.5,428.5,464.75,364.41
2016,11,14,10,0,816.0,80.0,0.8,16.0,459.0,513.03,402.61
2016,11,14,10,15,827.5,81.5,0.8,16.5,483.0,556.67,436.15
2016,11,14,10,30,839.0,83.0,0.8,17.0,507.0,598.88,467.63
2016,11,14,10,45,845.0,85.0,0.8,17.5,523.5,636.5,494.87
2016,11,14,11,0,851.0,87.0,0.8,18.0,540.0,671.88,519.82
2016,11,14,11,15,855.0,87.5,0.75,18.0,550.0,701.78,540.49
2016,11,14,11,30,859.0,88.0,0.7,18.0,560.0,728.95,558.06
2016,11,14,11,45,859.0,88.5,0.7,18.5,562.0,750.28,571.21
2016,11,14,12,0,859.0,89.0,0.7,19.0,564.0,768.48,582.27
2016,11,14,12,15,856.5,88.5,0.6,19.0,558.5,780.36,588.61
2016,11,14,12,30,854.0,88.0,0.5,19.0,553.0,788.89,592.77
2016,11,14,12,45,852.5,86.0,0.4,19.5,540.5,793.08,593.0
2016,11,14,13,0,851.0,84.0,0.3,20.0,528.0,793.89,591.15
2016,11,14,13,15,841.5,82.5,0.3,20.0,507.5,785.55,586.26
2016,11,14,13,30,832.0,81.0,0.3,20.0,487.0,773.92,579.42
2016,11,14,13,45,819.0,79.0,0.35,20.0,460.0,755.78,569.12
2016,11,14,14,0,806.0,77.0,0.4,20.0,433.0,734.69,556.84
2016,11,14,14,15,786.0,74.5,0.5,20.0,400.0,704.92,539.19
2016,11,14,14,30,766.0,72.0,0.6,20.0,367.0,672.82,519.52
2016,11,14,14,45,737.0,69.0,0.75,20.0,329.0,631.62,493.25
2016,11,14,15,0,708.0,66.0,0.9,20.0,291.0,589.08,464.86
2016,11,14,15,15,666.0,61.0,0.85,19.0,249.5,539.26,428.54
2016,11,14,15,30,624.0,56.0,0.8,18.0,208.0,485.6,387.66
2016,11,14,15,45,559.0,50.0,0.8,17.5,165.5,417.98,333.68
2016,11,14,16,0,494.0,44.0,0.8,17.0,123.0,353.48,279.77
2016,11,14,16,15,388.5,34.0,0.9,16.0,83.5,267.65,206.33
2016,11,14,16,30,283.0,24.0,1.0,15.0,44.0,183.99,103.67
2016,11,14,16,45,141.5,12.0,1.1,14.5,22.0,71.22,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,14.0,1.75,11.5,38.5,11.4,0.0
2016,11,15,7,30,449.0,28.0,2.1,12.0,77.0,23.71,14.51
2016,11,15,7,45,526.0,34.5,2.5,12.5,118.0,54.63,25.73
2016,11,15,8,0,603.0,41.0,2.9,13.0,159.0,100.92,54.3
2016,11,15,8,15,651.5,45.0,2.95,13.5,200.5,148.57,91.82
2016,11,15,8,30,700.0,49.0,3.0,14.0,242.0,200.96,137.13
2016,11,15,8,45,730.5,52.5,3.05,14.5,280.5,252.39,183.85
2016,11,15,9,0,761.0,56.0,3.1,15.0,319.0,305.93,232.33
2016,11,15,9,15,387.5,102.5,3.2,15.0,237.0,250.59,198.3
2016,11,15,9,30,14.0,149.0,3.3,15.0,155.0,146.12,117.14
2016,11,15,9,45,25.5,166.5,3.4,15.5,178.5,169.48,136.25
2016,11,15,10,0,37.0,184.0,3.5,16.0,202.0,198.53,159.71
2016,11,15,10,15,151.0,200.0,3.55,16.0,275.0,286.45,232.02
2016,11,15,10,30,265.0,216.0,3.6,16.0,348.0,385.24,312.0
2016,11,15,10,45,262.0,225.0,3.7,16.5,359.5,404.99,327.0
2016,11,15,11,0,259.0,234.0,3.8,17.0,371.0,423.88,341.4
2016,11,15,11,15,277.0,235.0,3.9,17.0,384.0,447.72,360.65
2016,11,15,11,30,295.0,236.0,4.0,17.0,397.0,471.6,379.86
2016,11,15,11,45,148.5,202.5,4.15,17.0,283.5,324.95,262.65
2016,11,15,12,0,2.0,169.0,4.3,17.0,170.0,164.04,129.78
2016,11,15,12,15,44.5,205.0,4.4,17.0,229.0,244.95,196.92
2016,11,15,12,30,87.0,241.0,4.5,17.0,288.0,321.72,259.47
2016,11,15,12,45,100.0,237.0,4.6,17.0,290.0,330.14,266.73
2016,11,15,13,0,113.0,233.0,4.7,17.0,292.0,338.5,274.16
2016,11,15,13,15,94.5,221.0,4.7,16.5,269.0,311.87,253.22
2016,11,15,13,30,76.0,209.0,4.7,16.0,246.0,284.98,231.92
2016,11,15,13,45,43.0,182.5,4.75,16.0,203.5,228.79,185.77
2016,11,15,14,0,10.0,156.0,4.8,16.0,161.0,163.06,131.12
2016,11,15,14,15,5.0,141.5,4.7,15.5,144.0,144.56,116.17
2016,11,15,14,30,0.0,127.0,4.6,15.0,127.0,126.23,101.13
2016,11,15,14,45,0.0,114.0,4.55,15.0,114.0,113.4,90.55
2016,11,15,15,0,0.0,101.0,4.5,15.0,101.0,100.61,79.89
2016,11,15,15,15,0.0,87.0,4.3,14.5,87.0,86.67,68.24
2016,11,15,15,30,0.0,73.0,4.1,14.0,73.0,72.71,56.38
2016,11,15,15,45,0.0,58.0,3.9,14.0,58.0,57.44,43.13
2016,11,15,16,0,0.0,43.0,3.7,14.0,43.0,41.96,29.59
2016,11,15,16,15,0.0,29.0,3.55,13.5,29.0,27.38,16.67
2016,11,15,16,30,0.0,15.0,3.4,13.0,15.0,13.91,2.33
2016,11,15,16,45,0.0,7.5,3.25,12.5,7.5,7.15,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,212.0,16.0,2.15,7.5,38.5,12.39,0.0
2016,11,16,7,30,424.0,32.0,2.5,8.0,77.0,25.61,16.28
2016,11,16,7,45,516.0,39.0,2.85,9.0,120.0,55.39,27.49
2016,11,16,8,0,608.0,46.0,3.2,10.0,163.0,104.93,58.26
2016,11,16,8,15,661.0,51.0,3.35,10.5,206.0,154.39,97.29
2016,11,16,8,30,714.0,56.0,3.5,11.0,249.0,209.16,144.85
2016,11,16,8,45,752.5,59.0,3.7,11.5,290.5,262.97,193.92
2016,11,16,9,0,791.0,62.0,3.9,12.0,332.0,319.7,245.66
2016,11,16,9,15,814.0,64.5,3.95,12.0,368.5,372.72,294.5
2016,11,16,9,30,837.0,67.0,4.0,12.0,405.0,426.38,342.85
2016,11,16,9,45,852.5,68.5,4.05,12.5,436.0,475.79,386.03
2016,11,16,10,0,868.0,70.0,4.1,13.0,467.0,524.51,427.43
2016,11,16,10,15,878.5,71.5,4.05,13.0,491.0,567.49,463.84
2016,11,16,10,30,889.0,73.0,4.0,13.0,515.0,610.35,499.21
2016,11,16,10,45,893.0,75.0,3.95,13.5,532.0,647.82,528.6
2016,11,16,11,0,897.0,77.0,3.9,14.0,549.0,682.78,555.35
2016,11,16,11,15,900.5,77.5,3.85,14.0,558.5,713.06,578.31
2016,11,16,11,30,904.0,78.0,3.8,14.0,568.0,740.46,598.29
2016,11,16,11,45,899.0,80.0,3.8,14.0,569.0,760.34,612.84
2016,11,16,12,0,894.0,82.0,3.8,14.0,570.0,776.81,624.97
2016,11,16,12,15,891.5,81.5,3.75,14.0,564.0,788.87,633.72
2016,11,16,12,30,889.0,81.0,3.7,14.0,558.0,797.51,640.1
2016,11,16,12,45,884.0,80.0,3.7,14.0,545.0,800.16,642.44
2016,11,16,13,0,879.0,79.0,3.7,14.0,532.0,805.67,647.09
2016,11,16,13,15,869.5,78.0,3.65,14.0,511.5,798.03,641.88
2016,11,16,13,30,860.0,77.0,3.6,14.0,491.0,787.03,634.39
2016,11,16,13,45,841.5,76.5,3.6,14.0,462.5,766.36,620.02
2016,11,16,14,0,823.0,76.0,3.6,14.0,434.0,742.78,603.48
2016,11,16,14,15,803.0,73.5,3.55,13.5,400.5,712.95,582.97
2016,11,16,14,30,783.0,71.0,3.5,13.0,367.0,680.74,560.34
2016,11,16,14,45,747.5,68.5,3.45,13.0,328.0,635.37,526.03
2016,11,16,15,0,712.0,66.0,3.4,13.0,289.0,588.9,490.15
2016,11,16,15,15,669.0,61.5,3.0,12.5,247.0,539.4,449.42
2016,11,16,15,30,626.0,57.0,2.6,12.0,205.0,485.91,404.23
2016,11,16,15,45,549.0,51.0,2.25,12.0,161.5,411.45,340.02
2016,11,16,16,0,472.0,45.0,1.9,12.0,118.0,340.87,277.33
2016,11,16,16,15,362.0,34.5,1.8,11.0,79.5,253.51,199.04
2016,11,16,16,30,252.0,24.0,1.7,10.0,41.0,166.95,83.29
2016,11,16,16,45,126.0,12.0,1.65,9.5,20.5,64.37,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,216.0,14.5,1.45,4.5,36.5,11.14,0.0
2016,11,17,7,30,432.0,29.0,1.8,5.0,73.0,22.94,14.06
2016,11,17,7,45,521.5,36.0,2.15,6.0,115.5,53.61,26.66
2016,11,17,8,0,611.0,43.0,2.5,7.0,158.0,100.89,55.46
2016,11,17,8,15,663.5,47.5,2.6,7.5,201.0,149.78,94.16
2016,11,17,8,30,716.0,52.0,2.7,8.0,244.0,203.88,141.49
2016,11,17,8,45,753.5,55.0,2.85,8.5,285.0,257.34,190.68
2016,11,17,9,0,791.0,58.0,3.0,9.0,326.0,313.61,242.47
2016,11,17,9,15,814.5,60.5,2.95,9.5,362.5,366.66,291.03
2016,11,17,9,30,838.0,63.0,2.9,10.0,399.0,420.39,338.87
2016,11,17,9,45,856.5,64.0,2.9,10.5,430.0,469.58,381.85
2016,11,17,10,0,875.0,65.0,2.9,11.0,461.0,518.85,423.56
2016,11,17,10,15,886.0,66.0,2.85,11.5,485.5,563.24,460.07
2016,11,17,10,30,897.0,67.0,2.8,12.0,510.0,606.02,494.22
2016,11,17,10,45,906.0,67.5,2.8,12.5,528.0,645.13,524.8
2016,11,17,11,0,915.0,68.0,2.8,13.0,546.0,682.02,552.96
2016,11,17,11,15,918.5,68.5,2.75,13.0,556.0,712.7,575.6
2016,11,17,11,30,922.0,69.0,2.7,13.0,566.0,740.46,595.47
2016,11,17,11,45,924.0,68.5,2.65,13.5,568.0,762.91,610.25
2016,11,17,12,0,926.0,68.0,2.6,14.0,570.0,782.1,622.64
2016,11,17,12,15,924.0,68.0,2.55,14.0,564.5,795.47,632.01
2016,11,17,12,30,922.0,68.0,2.5,14.0,559.0,805.35,638.99
2016,11,17,12,45,916.5,67.5,2.5,14.5,546.0,808.35,640.32
2016,11,17,13,0,911.0,67.0,2.5,15.0,533.0,807.79,639.28
2016,11,17,13,15,902.5,66.0,2.4,15.0,512.5,800.74,634.18
2016,11,17,13,30,894.0,65.0,2.3,15.0,492.0,790.27,626.77
2016,11,17,13,45,880.5,63.5,2.25,15.0,464.5,771.97,614.16
2016,11,17,14,0,867.0,62.0,2.2,15.0,437.0,750.63,599.39
2016,11,17,14,15,848.5,60.0,2.1,14.5,403.5,722.03,579.95
2016,11,17,14,30,830.0,58.0,2.0,14.0,370.0,691.01,558.47
2016,11,17,14,45,803.5,55.5,1.9,14.0,332.0,657.48,533.7
2016,11,17,15,0,777.0,53.0,1.8,14.0,294.0,616.17,502.47
2016,11,17,15,15,737.0,49.5,1.55,13.5,251.5,563.52,461.17
2016,11,17,15,30,697.0,46.0,1.3,13.0,209.0,510.87,417.59
2016,11,17,15,45,634.5,41.0,1.05,13.0,166.0,443.63,360.15
2016,11,17,16,0,572.0,36.0,0.8,13.0,123.0,378.94,302.81
2016,11,17,16,15,463.5,28.0,0.8,12.5,83.0,291.15,224.4
2016,11,17,16,30,355.0,20.0,0.8,12.0,43.0,204.49,92.29
2016,11,17,16,45,177.5,10.0,0.8,11.5,21.5,83.9,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,199.5,14.5,1.45,5.5,34.5,11.23,0.0
2016,11,18,7,30,399.0,29.0,1.7,6.0,69.0,23.08,13.9
2016,11,18,7,45,492.0,37.0,1.95,6.5,111.0,50.26,24.99
2016,11,18,8,0,585.0,45.0,2.2,7.0,153.0,97.18,53.52
2016,11,18,8,15,641.0,50.5,2.15,7.5,196.5,147.67,93.21
2016,11,18,8,30,697.0,56.0,2.1,8.0,240.0,202.1,140.29
2016,11,18,8,45,736.0,60.0,2.1,9.0,281.5,255.84,188.87
2016,11,18,9,0,775.0,64.0,2.1,10.0,323.0,312.61,239.95
2016,11,18,9,15,799.5,66.5,2.3,10.5,360.0,365.22,287.84
2016,11,18,9,30,824.0,69.0,2.5,11.0,397.0,418.64,335.35
2016,11,18,9,45,845.5,70.0,2.7,12.0,428.5,469.59,379.07
2016,11,18,10,0,867.0,71.0,2.9,13.0,460.0,520.39,421.35
2016,11,18,10,15,877.5,72.5,3.1,13.5,484.5,563.25,457.14
2016,11,18,10,30,888.0,74.0,3.3,14.0,509.0,606.01,491.94
2016,11,18,10,45,893.5,75.0,3.55,15.0,526.0,643.25,520.93
2016,11,18,11,0,899.0,76.0,3.8,16.0,543.0,678.08,547.4
2016,11,18,11,15,901.5,77.0,3.85,16.0,552.0,708.28,570.77
2016,11,18,11,30,904.0,78.0,3.9,16.0,561.0,735.58,590.93
2016,11,18,11,45,902.0,78.5,3.95,16.5,562.5,755.99,604.87
2016,11,18,12,0,900.0,79.0,4.0,17.0,564.0,773.09,616.43
2016,11,18,12,15,896.5,78.5,4.05,17.0,557.5,784.51,625.07
2016,11,18,12,30,893.0,78.0,4.1,17.0,551.0,792.49,631.36
2016,11,18,12,45,887.0,77.0,4.2,17.5,537.5,794.46,632.4
2016,11,18,13,0,881.0,76.0,4.3,18.0,524.0,792.97,631.05
2016,11,18,13,15,871.5,75.0,4.25,17.5,503.5,785.32,627.14
2016,11,18,13,30,862.0,74.0,4.2,17.0,483.0,780.82,625.67
2016,11,18,13,45,848.0,72.5,4.2,17.0,456.0,762.6,613.08
2016,11,18,14,0,834.0,71.0,4.2,17.0,429.0,741.38,598.29
2016,11,18,14,15,814.5,68.5,3.95,16.5,396.0,711.97,577.47
2016,11,18,14,30,795.0,66.0,3.7,16.0,363.0,680.16,554.57
2016,11,18,14,45,767.0,63.0,3.5,16.0,325.0,639.57,523.7
2016,11,18,15,0,739.0,60.0,3.3,16.0,287.0,597.54,491.13
2016,11,18,15,15,697.5,56.0,2.9,15.5,245.5,544.37,448.25
2016,11,18,15,30,656.0,52.0,2.5,15.0,204.0,491.26,403.74
