Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,29,7,15,200.5,9.5,2.1,4.5,22.0,9.05,0.0
2016,11,29,7,30,401.0,19.0,2.3,5.0,44.0,16.52,2.2
2016,11,29,7,45,506.0,26.0,2.5,5.5,83.5,28.98,13.62
2016,11,29,8,0,611.0,33.0,2.7,6.0,123.0,73.48,35.0
2016,11,29,8,15,670.5,37.5,2.75,6.5,165.0,121.21,69.02
2016,11,29,8,30,730.0,42.0,2.8,7.0,207.0,174.9,114.05
2016,11,29,8,45,766.5,45.0,2.85,7.5,247.0,227.25,161.97
2016,11,29,9,0,803.0,48.0,2.9,8.0,287.0,282.58,213.36
2016,11,29,9,15,827.5,50.0,2.75,8.5,323.0,334.55,261.78
2016,11,29,9,30,852.0,52.0,2.6,9.0,359.0,387.27,309.68
2016,11,29,9,45,868.0,54.0,2.5,9.5,390.0,436.78,353.72
2016,11,29,10,0,884.0,56.0,2.4,10.0,421.0,485.69,395.77
2016,11,29,10,15,895.0,57.0,2.3,10.0,445.5,530.01,433.59
2016,11,29,10,30,906.0,58.0,2.2,10.0,470.0,572.77,469.05
2016,11,29,10,45,912.0,59.5,2.15,10.5,487.5,611.34,499.56
2016,11,29,11,0,918.0,61.0,2.1,11.0,505.0,647.57,527.4
2016,11,29,11,15,922.0,61.5,2.1,11.0,515.5,678.8,552.09
2016,11,29,11,30,926.0,62.0,2.1,11.0,526.0,707.21,573.16
2016,11,29,11,45,925.0,62.5,2.15,11.5,529.0,729.15,588.33
2016,11,29,12,0,924.0,63.0,2.2,12.0,532.0,747.8,601.14
2016,11,29,12,15,922.0,63.0,2.25,12.0,527.0,761.76,611.71
2016,11,29,12,30,920.0,63.0,2.3,12.0,522.0,772.3,619.92
2016,11,29,12,45,904.0,66.5,2.35,12.5,508.5,773.09,620.01
2016,11,29,13,0,888.0,70.0,2.4,13.0,495.0,770.36,617.72
2016,11,29,13,15,879.0,69.0,2.4,13.0,476.0,764.03,613.73
2016,11,29,13,30,870.0,68.0,2.4,13.0,457.0,754.41,607.44
2016,11,29,13,45,856.5,66.5,2.4,13.0,431.0,743.84,600.52
2016,11,29,14,0,843.0,65.0,2.4,13.0,405.0,724.03,586.73
2016,11,29,14,15,823.5,62.5,2.35,12.5,373.0,695.74,567.25
2016,11,29,14,30,804.0,60.0,2.3,12.0,341.0,665.02,545.63
2016,11,29,14,45,776.0,57.0,2.25,12.0,304.5,625.63,515.87
2016,11,29,15,0,748.0,54.0,2.2,12.0,268.0,584.77,484.11
2016,11,29,15,15,704.5,50.0,1.9,11.5,227.5,531.65,440.33
2016,11,29,15,30,661.0,46.0,1.6,11.0,187.0,478.68,395.16
2016,11,29,15,45,591.0,40.5,1.3,10.5,145.5,409.4,335.29
2016,11,29,16,0,521.0,35.0,1.0,10.0,104.0,343.0,275.39
2016,11,29,16,15,396.0,26.0,1.0,9.5,67.0,257.09,190.27
2016,11,29,16,30,271.0,17.0,1.0,9.0,30.0,159.75,0.0
2016,11,29,16,45,135.5,8.5,1.05,9.0,15.0,63.93,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,15,117.0,11.0,1.0,7.0,18.0,10.48,0.0
2016,11,30,7,30,234.0,22.0,0.9,7.0,36.0,18.11,1.2
2016,11,30,7,45,343.0,32.0,0.85,7.5,72.0,29.95,16.27
2016,11,30,8,0,452.0,42.0,0.8,8.0,108.0,68.38,36.44
2016,11,30,8,15,521.0,48.5,0.8,8.0,147.5,110.51,66.05
2016,11,30,8,30,590.0,55.0,0.8,8.0,187.0,159.85,106.18
2016,11,30,8,45,633.5,60.0,0.85,8.5,226.0,208.62,149.22
2016,11,30,9,0,677.0,65.0,0.9,9.0,265.0,261.1,196.15
2016,11,30,9,15,708.0,68.5,0.95,9.0,300.5,311.23,241.67
2016,11,30,9,30,739.0,72.0,1.0,9.0,336.0,363.25,288.03
2016,11,30,9,45,476.0,122.5,1.1,9.5,298.5,335.31,271.25
2016,11,30,10,0,213.0,173.0,1.2,10.0,261.0,275.46,225.23
2016,11,30,10,15,504.0,129.5,1.2,10.0,353.0,402.51,329.55
2016,11,30,10,30,795.0,86.0,1.2,10.0,445.0,542.21,440.48
2016,11,30,10,45,402.0,127.5,1.25,10.5,309.5,382.48,313.67
2016,11,30,11,0,9.0,169.0,1.3,11.0,174.0,167.98,135.63
2016,11,30,11,15,4.5,139.5,1.35,11.0,142.0,135.67,109.42
2016,11,30,11,30,0.0,110.0,1.4,11.0,110.0,103.52,82.47
2016,11,30,11,45,8.0,148.0,1.5,11.0,152.0,147.31,119.34
2016,11,30,12,0,16.0,186.0,1.6,11.0,194.0,193.11,157.28
2016,11,30,12,15,13.5,182.0,1.7,11.0,189.0,187.89,152.87
2016,11,30,12,30,11.0,178.0,1.8,11.0,184.0,182.61,148.58
2016,11,30,12,45,11.0,174.5,1.95,11.5,180.5,179.75,146.13
2016,11,30,13,0,11.0,171.0,2.1,12.0,177.0,176.94,143.74
2016,11,30,13,15,10.0,165.0,2.15,11.5,170.0,170.7,138.99
2016,11,30,13,30,9.0,159.0,2.2,11.0,163.0,164.53,134.29
2016,11,30,13,45,7.0,150.5,2.25,11.0,153.5,154.9,126.41
2016,11,30,14,0,5.0,142.0,2.3,11.0,144.0,145.38,118.58
2016,11,30,14,15,2.5,131.0,2.15,11.0,132.5,132.77,108.06
2016,11,30,14,30,0.0,120.0,2.0,11.0,121.0,120.3,97.6
2016,11,30,14,45,321.5,95.0,1.9,11.0,187.0,357.11,302.04
2016,11,30,15,0,643.0,70.0,1.8,11.0,253.0,538.39,448.52
2016,11,30,15,15,593.5,64.5,1.6,10.5,214.0,482.76,401.17
2016,11,30,15,30,544.0,59.0,1.4,10.0,175.0,427.93,354.83
2016,11,30,15,45,458.0,52.0,1.25,10.0,134.5,351.79,289.32
2016,11,30,16,0,372.0,45.0,1.1,10.0,94.0,279.81,225.4
2016,11,30,16,15,251.5,32.5,1.1,9.5,60.0,193.08,142.3
2016,11,30,16,30,131.0,20.0,1.1,9.0,26.0,99.26,0.0
2016,11,30,16,45,65.5,10.0,1.15,9.0,13.0,36.51,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,1.9,4.5,19.0,9.05,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,38.0,16.76,0.0
2016,12,1,7,45,458.5,26.5,2.3,5.5,77.0,26.69,17.14
2016,12,1,8,0,576.0,34.0,2.5,6.0,116.0,69.22,33.32
2016,12,1,8,15,640.5,39.0,2.8,6.5,158.0,115.75,65.72
2016,12,1,8,30,705.0,44.0,3.1,7.0,200.0,168.85,109.64
2016,12,1,8,45,746.5,47.5,3.4,7.5,240.5,221.34,157.3
2016,12,1,9,0,788.0,51.0,3.7,8.0,281.0,277.12,208.99
2016,12,1,9,15,815.0,53.5,3.8,8.5,317.5,329.98,258.48
2016,12,1,9,30,842.0,56.0,3.9,9.0,354.0,383.43,307.63
2016,12,1,9,45,855.0,59.5,4.0,9.5,385.0,432.82,352.46
2016,12,1,10,0,868.0,63.0,4.1,10.0,416.0,481.4,395.39
2016,12,1,10,15,880.5,64.0,4.1,10.0,441.0,525.93,434.48
2016,12,1,10,30,893.0,65.0,4.1,10.0,466.0,569.06,471.48
2016,12,1,10,45,902.0,66.0,4.15,10.5,484.5,608.5,503.98
2016,12,1,11,0,911.0,67.0,4.2,11.0,503.0,645.82,534.06
2016,12,1,11,15,915.5,67.5,4.2,11.5,514.0,677.32,558.77
2016,12,1,11,30,920.0,68.0,4.2,12.0,525.0,706.07,580.25
2016,12,1,11,45,921.5,68.0,4.25,12.5,528.0,729.23,596.77
2016,12,1,12,0,923.0,68.0,4.3,13.0,531.0,749.21,610.92
2016,12,1,12,15,921.0,68.0,4.3,13.0,526.5,763.38,621.61
2016,12,1,12,30,919.0,68.0,4.3,13.0,522.0,774.13,629.87
2016,12,1,12,45,913.5,67.5,4.3,13.0,510.0,778.19,633.24
2016,12,1,13,0,908.0,67.0,4.3,13.0,498.0,778.77,634.16
2016,12,1,13,15,898.5,66.0,4.25,13.0,478.5,772.24,629.57
2016,12,1,13,30,889.0,65.0,4.2,13.0,459.0,762.36,622.58
2016,12,1,13,45,873.5,64.0,4.2,13.0,432.5,744.75,610.09
2016,12,1,14,0,858.0,63.0,4.2,13.0,406.0,730.36,600.08
2016,12,1,14,15,838.0,60.5,4.0,13.0,374.0,701.72,578.24
2016,12,1,14,30,818.0,58.0,3.8,13.0,342.0,670.62,554.41
2016,12,1,14,45,788.0,55.5,3.65,13.0,305.0,630.45,523.27
2016,12,1,15,0,758.0,53.0,3.5,13.0,268.0,588.84,490.16
2016,12,1,15,15,714.0,49.0,3.1,12.0,227.0,535.39,446.54
2016,12,1,15,30,670.0,45.0,2.7,11.0,186.0,482.09,401.34
2016,12,1,15,45,597.5,39.5,2.3,10.5,144.5,411.37,339.54
2016,12,1,16,0,525.0,34.0,1.9,10.0,103.0,343.74,277.88
2016,12,1,16,15,398.5,25.5,2.0,9.5,66.0,250.75,185.58
2016,12,1,16,30,272.0,17.0,2.1,9.0,29.0,159.75,0.0
2016,12,1,16,45,136.0,8.5,2.25,8.5,14.5,64.13,0.0
2016,12,1,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.5,9.0,2.75,4.5,18.5,8.58,0.0
2016,12,2,7,30,355.0,18.0,3.0,5.0,37.0,15.83,0.0
2016,12,2,7,45,466.5,25.5,3.25,5.5,75.5,24.65,15.2
2016,12,2,8,0,578.0,33.0,3.5,6.0,114.0,66.97,31.69
2016,12,2,8,15,642.0,38.0,3.65,6.5,155.5,113.37,63.67
2016,12,2,8,30,706.0,43.0,3.8,7.0,197.0,166.29,107.31
2016,12,2,8,45,744.0,46.5,4.0,7.5,237.0,217.91,154.37
2016,12,2,9,0,782.0,50.0,4.2,8.0,277.0,272.46,205.22
2016,12,2,9,15,809.0,52.5,4.35,8.5,313.0,324.93,254.61
2016,12,2,9,30,836.0,55.0,4.5,9.0,349.0,378.02,303.8
2016,12,2,9,45,849.0,58.5,4.7,10.0,380.0,427.1,348.21
2016,12,2,10,0,862.0,62.0,4.9,11.0,411.0,475.39,390.64
2016,12,2,10,15,874.5,63.5,4.85,11.0,435.5,520.21,430.11
2016,12,2,10,30,887.0,65.0,4.8,11.0,460.0,563.66,467.5
2016,12,2,10,45,895.0,66.0,4.75,11.5,478.5,602.31,499.28
2016,12,2,11,0,903.0,67.0,4.7,12.0,497.0,638.81,528.55
2016,12,2,11,15,907.5,67.5,4.65,12.0,508.0,670.13,554.11
2016,12,2,11,30,912.0,68.0,4.6,12.0,519.0,698.71,576.66
2016,12,2,11,45,914.0,68.0,4.6,12.5,522.0,722.09,593.25
2016,12,2,12,0,916.0,68.0,4.6,13.0,525.0,742.36,607.46
2016,12,2,12,15,914.0,67.5,4.6,13.0,521.0,755.89,617.74
2016,12,2,12,30,912.0,67.0,4.6,13.0,517.0,766.03,625.6
2016,12,2,12,45,904.5,67.0,4.7,13.0,504.5,769.22,628.88
2016,12,2,13,0,897.0,67.0,4.8,13.0,492.0,768.95,629.69
2016,12,2,13,15,887.5,66.0,4.8,13.0,472.5,762.52,625.42
2016,12,2,13,30,878.0,65.0,4.8,13.0,453.0,752.77,618.74
2016,12,2,13,45,862.0,64.0,4.85,13.0,427.0,734.97,606.16
2016,12,2,14,0,846.0,63.0,4.9,13.0,401.0,720.43,596.08
2016,12,2,14,15,825.5,61.0,4.65,13.0,369.0,692.35,574.03
2016,12,2,14,30,805.0,59.0,4.4,13.0,337.0,661.87,549.95
2016,12,2,14,45,774.0,56.0,4.2,13.0,300.0,620.77,517.39
2016,12,2,15,0,743.0,53.0,4.0,13.0,263.0,578.32,483.09
2016,12,2,15,15,698.5,49.5,3.6,12.0,223.0,525.68,439.95
2016,12,2,15,30,654.0,46.0,3.2,11.0,183.0,473.2,395.26
2016,12,2,15,45,582.0,40.0,2.8,10.5,142.0,402.81,333.55
2016,12,2,16,0,510.0,34.0,2.4,10.0,101.0,335.55,272.05
2016,12,2,16,15,383.5,25.5,2.4,9.5,64.5,250.13,184.83
2016,12,2,16,30,257.0,17.0,2.4,9.0,28.0,152.81,0.0
2016,12,2,16,45,128.5,8.5,2.4,8.5,14.0,61.04,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,15,142.0,9.0,1.8,5.5,16.0,8.58,0.0
2016,12,3,7,30,284.0,18.0,2.1,6.0,32.0,14.6,0.0
2016,12,3,7,45,401.5,26.5,2.4,6.5,68.5,22.47,13.11
2016,12,3,8,0,519.0,35.0,2.7,7.0,105.0,64.01,31.4
2016,12,3,8,15,585.5,40.0,2.7,7.5,145.5,107.22,60.69
2016,12,3,8,30,652.0,45.0,2.7,8.0,186.0,157.31,101.34
2016,12,3,8,45,697.5,48.5,2.7,8.5,225.5,207.65,146.29
2016,12,3,9,0,743.0,52.0,2.7,9.0,265.0,261.79,195.69
2016,12,3,9,15,771.5,54.5,2.7,9.0,300.5,312.76,243.33
2016,12,3,9,30,800.0,57.0,2.7,9.0,336.0,365.06,291.43
2016,12,3,9,45,815.5,60.0,2.7,9.5,366.5,413.43,334.86
2016,12,3,10,0,831.0,63.0,2.7,10.0,397.0,461.33,376.62
2016,12,3,10,15,844.5,64.5,2.7,10.5,421.5,505.84,414.45
2016,12,3,10,30,858.0,66.0,2.7,11.0,446.0,546.87,448.51
2016,12,3,10,45,868.0,66.5,2.75,11.5,464.5,585.12,479.63
2016,12,3,11,0,878.0,67.0,2.8,12.0,483.0,621.43,508.5
2016,12,3,11,15,883.0,67.5,2.85,12.5,494.0,652.36,532.63
2016,12,3,11,30,888.0,68.0,2.9,13.0,505.0,680.68,554.06
2016,12,3,11,45,889.5,68.0,2.95,13.5,508.5,703.23,569.88
2016,12,3,12,0,891.0,68.0,3.0,14.0,512.0,722.72,583.46
2016,12,3,12,15,889.5,67.5,3.0,14.0,508.0,736.3,593.52
2016,12,3,12,30,888.0,67.0,3.0,14.0,504.0,746.59,601.29
2016,12,3,12,45,882.5,67.0,3.0,14.0,492.5,751.17,604.97
2016,12,3,13,0,877.0,67.0,3.0,14.0,481.0,752.41,606.34
2016,12,3,13,15,868.5,66.0,2.95,14.0,462.5,746.82,602.51
2016,12,3,13,30,860.0,65.0,2.9,14.0,444.0,737.99,596.42
2016,12,3,13,45,845.0,64.0,2.9,14.5,418.5,721.17,583.59
2016,12,3,14,0,830.0,63.0,2.9,15.0,393.0,707.64,573.3
2016,12,3,14,15,810.5,61.0,2.7,14.5,362.0,680.63,553.88
2016,12,3,14,30,791.0,59.0,2.5,14.0,331.0,651.23,532.42
2016,12,3,14,45,758.5,56.5,2.3,14.0,294.5,610.13,500.59
2016,12,3,15,0,726.0,54.0,2.1,14.0,258.0,567.78,466.81
2016,12,3,15,15,681.5,50.0,1.8,13.5,218.5,515.09,423.57
2016,12,3,15,30,637.0,46.0,1.5,13.0,179.0,462.63,379.04
2016,12,3,15,45,560.0,40.5,1.25,12.5,138.5,390.58,317.55
2016,12,3,16,0,483.0,35.0,1.0,12.0,98.0,328.4,261.4
2016,12,3,16,15,357.5,26.0,1.05,11.5,62.5,237.89,172.75
2016,12,3,16,30,232.0,17.0,1.1,11.0,27.0,141.37,0.0
2016,12,3,16,45,116.0,8.5,1.15,10.5,13.5,55.9,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.0,0.65,6.0,15.0,14.3,0.0
2016,12,4,7,30,0.0,30.0,0.6,6.0,30.0,25.14,0.0
2016,12,4,7,45,238.0,33.5,0.55,6.5,65.5,26.65,16.39
2016,12,4,8,0,476.0,37.0,0.5,7.0,101.0,60.59,30.31
2016,12,4,8,15,547.0,43.5,0.4,7.5,141.0,103.53,59.15
2016,12,4,8,30,618.0,50.0,0.3,8.0,181.0,153.84,99.0
2016,12,4,8,45,663.5,54.0,0.25,8.5,220.5,203.89,142.39
2016,12,4,9,0,709.0,58.0,0.2,9.0,260.0,256.73,188.91
2016,12,4,9,15,739.0,61.5,0.25,9.5,295.5,307.53,234.22
2016,12,4,9,30,769.0,65.0,0.3,10.0,331.0,359.91,279.92
2016,12,4,9,45,768.5,72.0,0.35,10.5,358.5,404.4,318.58
2016,12,4,10,0,768.0,79.0,0.4,11.0,386.0,447.13,354.58
2016,12,4,10,15,783.0,81.0,0.35,11.0,410.5,490.57,389.77
2016,12,4,10,30,798.0,83.0,0.3,11.0,435.0,533.1,423.14
2016,12,4,10,45,810.0,83.5,0.3,11.5,453.5,571.12,451.96
2016,12,4,11,0,822.0,84.0,0.3,12.0,472.0,607.48,478.8
2016,12,4,11,15,827.5,85.0,0.25,12.0,483.0,638.36,501.24
2016,12,4,11,30,833.0,86.0,0.2,12.0,494.0,666.8,521.51
2016,12,4,11,45,836.5,85.5,0.2,12.0,497.5,689.58,537.94
2016,12,4,12,0,840.0,85.0,0.2,12.0,501.0,709.54,551.59
2016,12,4,12,15,620.0,136.0,0.35,12.0,442.0,624.83,491.25
2016,12,4,12,30,400.0,187.0,0.5,12.0,383.0,523.88,416.63
2016,12,4,12,45,423.5,177.0,0.7,12.5,380.5,536.25,429.2
2016,12,4,13,0,447.0,167.0,0.9,13.0,378.0,547.01,439.09
2016,12,4,13,15,373.5,173.0,1.05,13.0,344.5,488.7,395.43
2016,12,4,13,30,300.0,179.0,1.2,13.0,311.0,442.1,359.84
2016,12,4,13,45,345.0,161.0,1.35,13.0,304.5,454.2,371.91
2016,12,4,14,0,390.0,143.0,1.5,13.0,298.0,476.84,391.32
2016,12,4,14,15,498.0,120.0,1.3,12.5,301.5,523.88,429.66
2016,12,4,14,30,606.0,97.0,1.1,12.0,305.0,569.64,465.46
2016,12,4,14,45,582.5,89.5,0.95,12.0,271.5,532.74,435.36
2016,12,4,15,0,559.0,82.0,0.8,12.0,238.0,494.65,404.48
2016,12,4,15,15,506.5,75.0,0.8,11.5,200.5,437.74,359.54
2016,12,4,15,30,454.0,68.0,0.8,11.0,163.0,381.78,313.81
2016,12,4,15,45,391.5,57.0,0.8,11.0,125.5,318.07,259.62
2016,12,4,16,0,329.0,46.0,0.8,11.0,88.0,258.88,206.99
2016,12,4,16,15,164.5,34.5,0.85,10.5,55.5,153.61,110.76
2016,12,4,16,30,0.0,23.0,0.9,10.0,23.0,27.13,0.0
2016,12,4,16,45,0.0,11.5,0.95,10.0,11.5,10.96,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,1.35,6.0,3.0,2.86,0.0
2016,12,5,7,30,0.0,6.0,1.5,6.0,6.0,5.55,0.0
2016,12,5,7,45,0.0,14.0,1.7,6.5,14.0,12.97,4.92
2016,12,5,8,0,0.0,22.0,1.9,7.0,22.0,20.41,11.72
2016,12,5,8,15,0.0,31.0,1.9,7.0,31.0,28.78,19.32
2016,12,5,8,30,0.0,40.0,1.9,7.0,40.0,37.15,26.88
2016,12,5,8,45,0.0,48.5,1.9,7.5,48.5,45.07,33.89
2016,12,5,9,0,0.0,57.0,1.9,8.0,57.0,53.0,40.8
2016,12,5,9,15,0.0,65.5,1.9,8.0,65.5,60.95,47.73
2016,12,5,9,30,0.0,74.0,1.9,8.0,74.0,68.95,54.62
2016,12,5,9,45,123.5,118.5,1.95,8.0,168.0,169.54,139.97
2016,12,5,10,0,247.0,163.0,2.0,8.0,262.0,283.42,235.13
2016,12,5,10,15,288.5,168.5,2.0,8.0,290.5,322.39,267.76
2016,12,5,10,30,330.0,174.0,2.0,8.0,319.0,364.01,302.62
2016,12,5,10,45,333.5,181.5,2.0,8.5,333.0,388.06,322.06
2016,12,5,11,0,337.0,189.0,2.0,9.0,347.0,411.51,340.74
2016,12,5,11,15,335.5,194.0,2.0,9.0,354.5,428.32,354.47
2016,12,5,11,30,334.0,199.0,2.0,9.0,362.0,444.06,367.22
2016,12,5,11,45,299.5,206.5,2.05,9.0,353.5,438.73,362.74
2016,12,5,12,0,265.0,214.0,2.1,9.0,345.0,431.07,356.4
2016,12,5,12,15,244.0,214.5,2.05,9.0,334.5,423.18,349.92
2016,12,5,12,30,223.0,215.0,2.0,9.0,324.0,402.79,333.63
2016,12,5,12,45,231.0,209.0,1.95,9.0,319.5,405.92,336.73
2016,12,5,13,0,239.0,203.0,1.9,9.0,315.0,420.02,348.25
2016,12,5,13,15,205.5,197.5,1.8,9.0,291.0,379.22,315.18
2016,12,5,13,30,172.0,192.0,1.7,9.0,267.0,349.52,290.88
2016,12,5,13,45,152.5,181.0,1.6,9.0,245.0,323.11,269.44
2016,12,5,14,0,133.0,170.0,1.5,9.0,223.0,296.48,247.61
2016,12,5,14,15,121.5,159.0,1.35,9.0,204.5,275.69,230.51
2016,12,5,14,30,110.0,148.0,1.2,9.0,186.0,254.98,213.28
2016,12,5,14,45,107.5,132.0,1.05,9.0,165.5,233.8,195.73
2016,12,5,15,0,105.0,116.0,0.9,9.0,145.0,212.32,177.64
2016,12,5,15,15,93.5,99.0,0.85,8.5,122.5,183.42,153.2
2016,12,5,15,30,82.0,82.0,0.8,8.0,100.0,154.75,128.41
2016,12,5,15,45,69.5,64.5,0.75,8.0,77.0,124.98,101.93
2016,12,5,16,0,57.0,47.0,0.7,8.0,54.0,95.32,75.03
2016,12,5,16,15,28.5,30.5,0.7,8.0,34.0,51.31,34.13
2016,12,5,16,30,0.0,14.0,0.7,8.0,14.0,13.0,0.0
2016,12,5,16,45,0.0,7.0,0.7,8.0,7.0,6.67,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,129.5,8.5,1.0,2.5,14.0,8.1,0.0
2016,12,6,7,30,259.0,17.0,1.1,3.0,28.0,13.94,0.0
2016,12,6,7,45,386.0,26.0,1.25,4.0,64.0,20.76,11.15
2016,12,6,8,0,513.0,35.0,1.4,5.0,100.0,60.02,29.54
2016,12,6,8,15,584.0,40.5,1.35,5.5,141.0,103.32,57.99
2016,12,6,8,30,655.0,46.0,1.3,6.0,182.0,154.04,98.47
2016,12,6,8,45,575.0,63.0,1.3,6.5,200.5,189.46,135.38
2016,12,6,9,0,495.0,80.0,1.3,7.0,219.0,216.84,165.3
2016,12,6,9,15,520.0,86.5,1.5,7.5,249.0,258.67,203.58
2016,12,6,9,30,545.0,93.0,1.7,8.0,279.0,302.09,242.71
2016,12,6,9,45,565.0,99.0,1.9,8.5,307.5,344.25,280.22
2016,12,6,10,0,585.0,105.0,2.1,9.0,336.0,387.0,317.43
2016,12,6,10,15,727.5,86.0,2.15,9.0,391.5,465.21,382.73
2016,12,6,10,30,870.0,67.0,2.2,9.0,447.0,548.72,451.38
2016,12,6,10,45,877.5,68.5,2.25,9.5,465.5,587.18,482.42
2016,12,6,11,0,885.0,70.0,2.3,10.0,484.0,623.54,511.37
2016,12,6,11,15,890.0,71.0,2.35,10.0,495.0,655.45,537.26
2016,12,6,11,30,895.0,72.0,2.4,10.0,506.0,684.74,560.77
2016,12,6,11,45,892.0,73.5,2.45,10.5,509.0,706.36,576.13
2016,12,6,12,0,889.0,75.0,2.5,11.0,512.0,724.77,588.96
2016,12,6,12,15,887.0,74.5,2.55,11.0,508.0,738.29,599.3
2016,12,6,12,30,885.0,74.0,2.6,11.0,504.0,748.54,607.35
2016,12,6,12,45,880.5,73.5,2.7,11.0,493.0,753.61,612.0
2016,12,6,13,0,876.0,73.0,2.8,11.0,482.0,761.23,618.73
2016,12,6,13,15,866.5,72.0,2.9,11.0,463.5,755.41,615.48
2016,12,6,13,30,857.0,71.0,3.0,11.0,445.0,746.29,609.91
2016,12,6,13,45,841.0,69.5,3.1,11.0,419.5,728.51,597.81
2016,12,6,14,0,825.0,68.0,3.2,11.0,394.0,707.79,583.4
2016,12,6,14,15,804.0,66.0,3.1,10.5,362.5,680.1,563.61
2016,12,6,14,30,783.0,64.0,3.0,10.0,331.0,650.03,541.68
2016,12,6,14,45,752.0,61.0,2.95,10.0,295.0,609.78,510.49
2016,12,6,15,0,721.0,58.0,2.9,10.0,259.0,568.16,476.84
2016,12,6,15,15,675.0,53.5,2.55,9.5,219.0,514.25,431.66
2016,12,6,15,30,629.0,49.0,2.2,9.0,179.0,460.55,385.18
2016,12,6,15,45,557.0,43.0,1.85,8.5,139.0,397.1,328.92
2016,12,6,16,0,485.0,37.0,1.5,8.0,99.0,331.84,269.01
2016,12,6,16,15,354.5,27.5,1.45,7.5,63.0,238.24,175.52
2016,12,6,16,30,224.0,18.0,1.4,7.0,27.0,138.75,0.0
2016,12,6,16,45,112.0,9.0,1.4,6.5,13.5,54.84,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.7,3.0,8.5,8.1,0.0
2016,12,7,7,30,0.0,17.0,1.7,3.0,17.0,16.2,0.0
2016,12,7,7,45,76.5,31.0,1.75,3.0,40.5,25.41,14.58
2016,12,7,8,0,153.0,45.0,1.8,3.0,64.0,47.39,30.31
2016,12,7,8,15,174.0,61.0,1.65,3.0,90.5,74.6,51.84
2016,12,7,8,30,195.0,77.0,1.5,3.0,117.0,104.29,77.21
2016,12,7,8,45,207.5,92.5,1.35,3.5,143.0,134.02,103.76
2016,12,7,9,0,220.0,108.0,1.2,4.0,169.0,165.05,131.62
2016,12,7,9,15,229.0,121.5,1.15,4.5,192.5,194.19,157.79
2016,12,7,9,30,238.0,135.0,1.1,5.0,216.0,224.02,184.11
2016,12,7,9,45,221.0,150.0,1.1,5.5,230.5,245.25,203.01
2016,12,7,10,0,204.0,165.0,1.1,6.0,245.0,259.87,215.79
2016,12,7,10,15,159.0,177.5,1.1,6.0,242.0,260.42,216.76
2016,12,7,10,30,114.0,190.0,1.1,6.0,239.0,257.18,214.08
2016,12,7,10,45,149.5,198.0,1.1,6.5,265.5,291.84,242.74
2016,12,7,11,0,185.0,206.0,1.1,7.0,292.0,328.72,272.69
2016,12,7,11,15,98.0,190.0,1.2,7.0,235.5,254.82,211.52
2016,12,7,11,30,11.0,174.0,1.3,7.0,179.0,175.8,144.65
2016,12,7,11,45,16.5,181.0,1.45,7.5,188.5,187.58,154.69
2016,12,7,12,0,22.0,188.0,1.6,8.0,198.0,199.76,164.74
2016,12,7,12,15,16.0,180.0,1.7,8.0,188.0,187.87,154.75
2016,12,7,12,30,10.0,172.0,1.8,8.0,178.0,175.76,144.62
2016,12,7,12,45,96.5,189.0,1.95,8.0,235.0,270.26,225.93
2016,12,7,13,0,183.0,206.0,2.1,8.0,292.0,369.42,308.88
2016,12,7,13,15,187.0,197.5,2.1,8.0,282.5,364.95,305.28
2016,12,7,13,30,191.0,189.0,2.1,8.0,273.0,359.8,301.68
2016,12,7,13,45,95.5,160.0,2.15,8.0,202.0,254.0,213.03
2016,12,7,14,0,0.0,131.0,2.2,8.0,131.0,129.64,106.22
2016,12,7,14,15,0.0,120.5,2.05,8.0,120.5,119.35,97.81
2016,12,7,14,30,0.0,110.0,1.9,8.0,110.0,109.12,89.17
2016,12,7,14,45,0.0,97.5,1.8,8.0,97.5,96.63,78.51
2016,12,7,15,0,0.0,85.0,1.7,8.0,85.0,84.15,67.75
2016,12,7,15,15,0.0,72.0,1.55,7.5,72.0,71.07,56.44
2016,12,7,15,30,0.0,59.0,1.4,7.0,59.0,57.95,44.92
2016,12,7,15,45,0.0,45.5,1.25,7.0,45.5,44.1,32.54
2016,12,7,16,0,0.0,32.0,1.1,7.0,32.0,30.0,19.87
2016,12,7,16,15,0.0,20.5,1.15,6.5,20.5,19.03,9.17
2016,12,7,16,30,0.0,9.0,1.2,6.0,9.0,8.34,0.0
2016,12,7,16,45,0.0,4.5,1.25,6.0,4.5,4.29,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,10.0,3.0,2.86,0.0
2016,12,8,7,30,0.0,6.0,4.2,10.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,16.0,4.25,10.5,16.0,14.84,5.58
2016,12,8,8,0,0.0,26.0,4.3,11.0,26.0,24.14,14.44
2016,12,8,8,15,0.0,37.5,4.2,11.0,37.5,34.84,24.03
2016,12,8,8,30,0.0,49.0,4.1,11.0,49.0,45.49,33.48
2016,12,8,8,45,0.0,60.0,4.1,11.5,60.0,55.76,42.45
2016,12,8,9,0,0.0,71.0,4.1,12.0,71.0,66.11,51.35
2016,12,8,9,15,0.0,81.5,4.0,12.0,81.5,76.07,59.9
2016,12,8,9,30,0.0,92.0,3.9,12.0,92.0,86.1,68.43
2016,12,8,9,45,18.5,123.5,3.85,12.0,131.0,124.18,100.54
2016,12,8,10,0,37.0,155.0,3.8,12.0,170.0,168.63,137.83
2016,12,8,10,15,18.5,120.0,3.75,12.0,127.5,122.49,98.97
2016,12,8,10,30,0.0,85.0,3.7,12.0,85.0,79.3,62.25
2016,12,8,10,45,13.0,132.5,3.65,12.5,139.0,133.2,107.7
2016,12,8,11,0,26.0,180.0,3.6,13.0,193.0,189.85,154.61
2016,12,8,11,15,13.0,166.0,3.5,13.0,172.5,168.22,136.28
2016,12,8,11,30,0.0,152.0,3.4,13.0,152.0,145.85,117.36
2016,12,8,11,45,0.0,153.5,3.3,13.0,153.5,147.64,118.82
2016,12,8,12,0,0.0,155.0,3.2,13.0,155.0,149.5,120.34
2016,12,8,12,15,0.0,147.0,3.1,13.0,147.0,141.55,113.74
2016,12,8,12,30,0.0,139.0,3.0,13.0,139.0,133.62,107.19
2016,12,8,12,45,2.5,149.0,2.9,13.0,150.0,146.42,117.98
2016,12,8,13,0,5.0,159.0,2.8,13.0,161.0,159.74,129.17
2016,12,8,13,15,2.5,110.5,2.65,13.0,111.5,107.12,85.33
2016,12,8,13,30,0.0,62.0,2.5,13.0,62.0,57.66,43.65
2016,12,8,13,45,0.0,84.0,2.4,13.0,84.0,78.73,61.63
2016,12,8,14,0,0.0,106.0,2.3,13.0,106.0,102.16,81.5
2016,12,8,14,15,0.0,97.5,2.15,13.0,97.5,93.87,74.57
2016,12,8,14,30,0.0,89.0,2.0,13.0,89.0,85.6,67.67
2016,12,8,14,45,0.0,79.0,1.85,13.0,79.0,75.73,59.34
2016,12,8,15,0,0.0,69.0,1.7,13.0,69.0,65.87,50.93
2016,12,8,15,15,0.0,58.5,1.6,12.5,58.5,55.45,42.05
2016,12,8,15,30,0.0,48.0,1.5,12.0,48.0,45.02,33.02
2016,12,8,15,45,0.0,37.0,1.45,12.0,37.0,34.37,23.63
2016,12,8,16,0,0.0,26.0,1.4,12.0,26.0,24.13,14.53
2016,12,8,16,15,0.0,16.5,1.35,12.0,16.5,15.3,6.04
2016,12,8,16,30,0.0,7.0,1.3,12.0,7.0,6.48,0.0
2016,12,8,16,45,0.0,3.5,1.3,12.0,3.5,3.34,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,92.0,7.5,1.0,10.5,10.5,7.15,0.0
2016,12,9,7,30,184.0,15.0,1.0,11.0,21.0,14.3,0.0
2016,12,9,7,45,319.5,24.0,1.0,11.5,54.5,19.15,8.47
2016,12,9,8,0,455.0,33.0,1.0,12.0,88.0,50.12,23.27
2016,12,9,8,15,529.0,39.0,1.3,12.0,127.0,90.83,48.68
2016,12,9,8,30,603.0,45.0,1.6,12.0,166.0,140.26,86.77
