Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,45,653.5,48.5,1.9,12.5,205.0,188.39,128.17
2016,12,9,9,0,704.0,52.0,2.2,13.0,244.0,240.94,174.97
2016,12,9,9,15,398.5,95.0,2.35,13.0,207.0,223.17,173.25
2016,12,9,9,30,93.0,138.0,2.5,13.0,170.0,166.92,134.44
2016,12,9,9,45,84.0,150.0,2.65,13.5,181.0,180.37,146.13
2016,12,9,10,0,75.0,162.0,2.8,14.0,192.0,193.0,156.64
2016,12,9,10,15,139.0,174.0,2.9,14.0,232.5,246.24,200.8
2016,12,9,10,30,203.0,186.0,3.0,14.0,273.0,299.98,245.22
2016,12,9,10,45,126.0,188.5,3.15,14.5,243.5,267.67,218.17
2016,12,9,11,0,49.0,191.0,3.3,15.0,214.0,222.28,180.0
2016,12,9,11,15,64.5,200.5,3.3,15.0,231.5,244.93,198.79
2016,12,9,11,30,80.0,210.0,3.3,15.0,249.0,268.58,218.22
2016,12,9,11,45,40.0,163.5,3.35,15.0,183.0,192.46,155.65
2016,12,9,12,0,0.0,117.0,3.4,15.0,117.0,110.77,87.39
2016,12,9,12,15,41.0,164.0,3.25,15.0,183.5,196.85,159.69
2016,12,9,12,30,82.0,211.0,3.1,15.0,250.0,282.86,230.27
2016,12,9,12,45,78.0,205.5,3.0,15.0,242.5,276.01,224.53
2016,12,9,13,0,74.0,200.0,2.9,15.0,235.0,268.93,218.9
2016,12,9,13,15,37.0,103.0,2.8,15.0,120.5,130.76,105.42
2016,12,9,13,30,0.0,6.0,2.7,15.0,6.0,5.56,0.0
2016,12,9,13,45,0.0,27.0,2.6,15.0,27.0,25.06,15.75
2016,12,9,14,0,0.0,48.0,2.5,15.0,48.0,44.6,32.41
2016,12,9,14,15,0.0,44.0,2.25,14.5,44.0,40.87,29.34
2016,12,9,14,30,0.0,40.0,2.0,14.0,40.0,37.14,26.26
2016,12,9,14,45,0.0,35.5,1.8,14.0,35.5,32.95,22.7
2016,12,9,15,0,0.0,31.0,1.6,14.0,31.0,28.76,19.1
2016,12,9,15,15,280.5,40.0,1.4,13.5,98.0,249.46,209.99
2016,12,9,15,30,561.0,49.0,1.2,13.0,165.0,424.77,349.56
2016,12,9,15,45,492.0,42.5,1.05,13.0,127.5,359.59,291.72
2016,12,9,16,0,423.0,36.0,0.9,13.0,90.0,297.89,236.43
2016,12,9,16,15,303.5,26.5,0.9,12.5,57.5,212.23,153.27
2016,12,9,16,30,184.0,17.0,0.9,12.0,25.0,120.1,0.0
2016,12,9,16,45,92.0,8.5,0.9,12.0,12.5,46.22,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.5,13.0,0.5,0.48,0.0
2016,12,10,7,30,0.0,1.0,4.5,13.0,1.0,0.95,0.0
2016,12,10,7,45,0.0,2.5,4.5,13.0,2.5,2.31,0.0
2016,12,10,8,0,0.0,4.0,4.5,13.0,4.0,3.7,0.0
2016,12,10,8,15,0.0,6.0,4.5,13.0,6.0,5.55,0.0
2016,12,10,8,30,0.0,8.0,4.5,13.0,8.0,7.4,0.68
2016,12,10,8,45,0.0,10.0,4.5,13.0,10.0,9.26,2.31
2016,12,10,9,0,0.0,12.0,4.5,13.0,12.0,11.11,3.94
2016,12,10,9,15,0.0,14.0,4.45,13.0,14.0,12.97,5.55
2016,12,10,9,30,0.0,16.0,4.4,13.0,16.0,14.83,7.15
2016,12,10,9,45,0.0,22.5,4.4,13.0,22.5,20.87,12.34
2016,12,10,10,0,0.0,29.0,4.4,13.0,29.0,26.91,17.51
2016,12,10,10,15,0.0,19.0,4.4,13.0,19.0,17.63,9.51
2016,12,10,10,30,0.0,9.0,4.4,13.0,9.0,8.35,1.52
2016,12,10,10,45,0.0,14.5,4.4,13.5,14.5,13.45,5.87
2016,12,10,11,0,0.0,20.0,4.4,14.0,20.0,18.56,10.2
2016,12,10,11,15,0.0,16.0,4.35,14.0,16.0,14.85,7.02
2016,12,10,11,30,0.0,12.0,4.3,14.0,12.0,11.13,3.85
2016,12,10,11,45,0.0,29.5,4.25,14.0,29.5,27.4,17.7
2016,12,10,12,0,0.0,47.0,4.2,14.0,47.0,43.69,31.52
2016,12,10,12,15,0.0,41.5,4.1,14.0,41.5,38.57,27.17
2016,12,10,12,30,0.0,36.0,4.0,14.0,36.0,33.45,22.84
2016,12,10,12,45,0.0,42.0,3.95,14.0,42.0,39.03,27.6
2016,12,10,13,0,0.0,48.0,3.9,14.0,48.0,44.62,32.36
2016,12,10,13,15,0.0,43.0,3.8,13.5,43.0,39.95,28.5
2016,12,10,13,30,0.0,38.0,3.7,13.0,38.0,35.3,24.62
2016,12,10,13,45,0.0,82.0,3.6,13.0,82.0,76.72,59.96
2016,12,10,14,0,0.0,126.0,3.5,13.0,126.0,124.11,100.04
2016,12,10,14,15,0.0,116.0,3.3,13.0,116.0,114.32,91.87
2016,12,10,14,30,0.0,106.0,3.1,13.0,106.0,104.59,83.76
2016,12,10,14,45,0.0,94.5,2.95,13.0,94.5,93.19,74.17
2016,12,10,15,0,0.0,83.0,2.8,13.0,83.0,81.83,64.51
2016,12,10,15,15,0.0,70.0,2.65,12.5,70.0,68.7,53.34
2016,12,10,15,30,0.0,57.0,2.5,12.0,57.0,55.52,41.95
2016,12,10,15,45,0.0,44.0,2.45,12.0,44.0,42.23,30.27
2016,12,10,16,0,0.0,31.0,2.4,12.0,31.0,28.8,18.4
2016,12,10,16,15,0.0,19.5,2.35,11.5,19.5,18.09,8.23
2016,12,10,16,30,0.0,8.0,2.3,11.0,8.0,7.41,0.0
2016,12,10,16,45,0.0,4.0,2.25,11.0,4.0,3.81,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,0.9,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,0.8,5.0,9.0,8.58,0.0
2016,12,11,7,45,8.0,24.5,0.75,5.0,25.5,22.01,9.97
2016,12,11,8,0,16.0,40.0,0.7,5.0,42.0,36.71,24.96
2016,12,11,8,15,25.5,56.5,0.75,5.5,61.0,54.13,40.13
2016,12,11,8,30,35.0,73.0,0.8,6.0,80.0,72.95,56.37
2016,12,11,8,45,40.5,88.5,0.9,6.5,98.5,91.29,72.4
2016,12,11,9,0,46.0,104.0,1.0,7.0,117.0,110.37,89.0
2016,12,11,9,15,49.5,118.5,1.05,7.0,134.0,128.59,104.94
2016,12,11,9,30,53.0,133.0,1.1,7.0,151.0,147.27,121.13
2016,12,11,9,45,55.0,145.5,1.15,7.0,165.5,163.79,135.34
2016,12,11,10,0,57.0,158.0,1.2,7.0,180.0,180.56,149.62
2016,12,11,10,15,32.5,155.0,1.3,7.5,167.5,168.43,139.19
2016,12,11,10,30,8.0,152.0,1.4,8.0,155.0,149.48,122.81
2016,12,11,10,45,53.0,176.5,1.55,8.5,200.5,206.39,170.79
2016,12,11,11,0,98.0,201.0,1.7,9.0,246.0,262.52,217.31
2016,12,11,11,15,105.0,207.0,1.75,9.5,256.0,277.54,229.2
2016,12,11,11,30,112.0,213.0,1.8,10.0,266.0,292.85,241.43
2016,12,11,11,45,285.5,192.5,1.85,10.5,330.5,410.46,338.91
2016,12,11,12,0,459.0,172.0,1.9,11.0,395.0,527.65,432.69
2016,12,11,12,15,344.0,191.0,1.85,11.0,357.5,465.78,382.02
2016,12,11,12,30,229.0,210.0,1.8,11.0,320.0,399.71,328.29
2016,12,11,12,45,181.5,207.5,1.8,11.0,294.0,365.98,301.16
2016,12,11,13,0,134.0,205.0,1.8,11.0,268.0,330.98,272.47
2016,12,11,13,15,67.5,175.5,1.85,11.0,207.0,236.6,194.94
2016,12,11,13,30,1.0,146.0,1.9,11.0,146.0,144.59,117.25
2016,12,11,13,45,0.5,118.0,1.95,11.0,118.0,114.66,92.47
2016,12,11,14,0,0.0,90.0,2.0,11.0,90.0,85.26,67.7
2016,12,11,14,15,0.0,82.5,1.8,10.5,82.5,77.93,61.7
2016,12,11,14,30,0.0,75.0,1.6,10.0,75.0,70.62,55.62
2016,12,11,14,45,0.0,67.0,1.45,10.0,67.0,62.81,48.94
2016,12,11,15,0,0.0,59.0,1.3,10.0,59.0,55.01,42.2
2016,12,11,15,15,0.0,50.0,1.15,9.5,50.0,46.48,34.83
2016,12,11,15,30,0.0,41.0,1.0,9.0,41.0,38.09,27.47
2016,12,11,15,45,0.0,31.5,0.85,8.5,31.5,29.24,19.62
2016,12,11,16,0,0.0,22.0,0.7,8.0,22.0,20.4,11.7
2016,12,11,16,15,0.0,14.0,0.75,7.5,14.0,12.97,4.5
2016,12,11,16,30,0.0,6.0,0.8,7.0,6.0,5.55,0.0
2016,12,11,16,45,0.0,3.0,0.85,7.0,3.0,2.86,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.1,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.2,5.0,18.0,17.16,0.0
2016,12,12,7,45,212.5,25.5,1.3,5.5,50.0,20.87,8.53
2016,12,12,8,0,425.0,33.0,1.4,6.0,82.0,45.79,22.08
2016,12,12,8,15,503.5,40.0,1.5,6.5,120.5,85.72,46.79
2016,12,12,8,30,582.0,47.0,1.6,7.0,159.0,133.9,83.69
2016,12,12,8,45,627.5,52.0,1.7,7.5,197.5,181.32,124.98
2016,12,12,9,0,673.0,57.0,1.8,8.0,236.0,233.34,171.89
2016,12,12,9,15,706.0,60.5,1.7,8.0,271.5,282.82,217.61
2016,12,12,9,30,739.0,64.0,1.6,8.0,307.0,334.29,264.47
2016,12,12,9,45,541.5,104.0,1.55,8.5,291.0,332.13,268.8
2016,12,12,10,0,344.0,144.0,1.5,9.0,275.0,303.36,248.63
2016,12,12,10,15,456.0,132.5,1.5,9.0,319.0,368.55,303.24
2016,12,12,10,30,568.0,121.0,1.5,9.0,363.0,439.37,361.42
2016,12,12,10,45,580.0,124.0,1.55,9.0,380.0,472.66,388.99
2016,12,12,11,0,592.0,127.0,1.6,9.0,397.0,505.05,415.67
2016,12,12,11,15,534.0,146.0,1.6,9.0,394.0,505.51,416.03
2016,12,12,11,30,476.0,165.0,1.6,9.0,391.0,505.08,415.44
2016,12,12,11,45,406.0,181.0,1.65,9.0,375.5,488.75,402.29
2016,12,12,12,0,336.0,197.0,1.7,9.0,360.0,458.57,378.2
2016,12,12,12,15,287.0,203.0,1.75,9.0,341.5,438.33,362.01
2016,12,12,12,30,238.0,209.0,1.8,9.0,323.0,404.87,335.17
2016,12,12,12,45,287.0,197.0,1.85,9.0,331.5,442.69,366.96
2016,12,12,13,0,336.0,185.0,1.9,9.0,340.0,469.06,389.3
2016,12,12,13,15,264.0,186.0,1.85,9.0,305.0,419.57,348.64
2016,12,12,13,30,192.0,187.0,1.8,9.0,270.0,357.43,297.86
2016,12,12,13,45,146.0,177.0,1.8,9.0,238.0,312.68,261.18
2016,12,12,14,0,100.0,167.0,1.8,9.0,206.0,256.73,214.69
2016,12,12,14,15,94.5,155.0,1.7,9.0,189.5,239.57,200.75
2016,12,12,14,30,89.0,143.0,1.6,9.0,173.0,222.4,186.49
2016,12,12,14,45,84.5,128.0,1.55,9.0,154.0,201.86,169.32
2016,12,12,15,0,80.0,113.0,1.5,9.0,135.0,181.29,151.86
2016,12,12,15,15,71.5,96.5,1.3,8.5,114.0,156.01,130.18
2016,12,12,15,30,63.0,80.0,1.1,8.0,93.0,130.89,108.23
2016,12,12,15,45,51.5,63.0,0.95,8.0,72.0,103.4,83.68
2016,12,12,16,0,40.0,46.0,0.8,8.0,51.0,76.01,58.93
2016,12,12,16,15,20.0,30.0,0.8,7.5,32.5,45.78,30.26
2016,12,12,16,30,0.0,14.0,0.8,7.0,14.0,12.99,0.0
2016,12,12,16,45,0.0,7.0,0.8,7.0,7.0,6.67,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,47.0,6.0,0.75,6.5,7.0,0.0,0.0
2016,12,13,7,30,94.0,12.0,0.8,7.0,14.0,11.44,0.0
2016,12,13,7,45,215.0,23.5,0.85,7.5,43.5,19.01,6.61
2016,12,13,8,0,336.0,35.0,0.9,8.0,73.0,43.38,22.38
2016,12,13,8,15,415.0,43.5,0.95,8.0,109.5,79.69,45.18
2016,12,13,8,30,494.0,52.0,1.0,8.0,146.0,124.44,79.12
2016,12,13,8,45,247.0,45.5,1.05,8.5,92.5,95.47,66.89
2016,12,13,9,0,0.0,39.0,1.1,9.0,39.0,36.21,25.99
2016,12,13,9,15,0.0,45.0,1.0,9.0,45.0,41.8,30.95
2016,12,13,9,30,0.0,51.0,0.9,9.0,51.0,47.39,35.81
2016,12,13,9,45,0.0,56.5,0.8,9.5,56.5,52.52,40.14
2016,12,13,10,0,0.0,62.0,0.7,10.0,62.0,57.66,44.42
2016,12,13,10,15,124.5,120.0,0.6,10.0,173.0,181.94,149.77
2016,12,13,10,30,249.0,178.0,0.5,10.0,284.0,320.35,261.82
2016,12,13,10,45,325.5,174.0,0.45,10.5,318.5,370.34,300.56
2016,12,13,11,0,402.0,170.0,0.4,11.0,353.0,432.51,348.56
2016,12,13,11,15,587.0,129.0,0.35,11.0,404.0,523.64,419.49
2016,12,13,11,30,772.0,88.0,0.3,11.0,455.0,616.02,489.2
2016,12,13,11,45,449.5,152.5,0.3,11.0,366.5,486.61,388.67
2016,12,13,12,0,127.0,217.0,0.3,11.0,278.0,324.98,260.69
2016,12,13,12,15,451.0,152.5,0.3,11.0,368.0,509.14,410.24
2016,12,13,12,30,775.0,88.0,0.3,11.0,458.0,682.33,539.2
2016,12,13,12,45,535.5,139.5,0.3,11.5,393.0,571.34,453.14
2016,12,13,13,0,296.0,191.0,0.3,12.0,328.0,446.15,356.37
2016,12,13,13,15,148.0,118.5,0.35,11.5,187.0,251.2,205.53
2016,12,13,13,30,0.0,46.0,0.4,11.0,46.0,42.74,30.99
2016,12,13,13,45,0.0,29.5,0.45,11.0,29.5,27.38,18.13
2016,12,13,14,0,0.0,13.0,0.5,11.0,13.0,12.05,4.85
2016,12,13,14,15,0.0,12.0,0.45,11.0,12.0,11.12,4.06
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,10.19,3.26
2016,12,13,14,45,0.0,9.5,0.4,11.0,9.5,8.8,2.05
2016,12,13,15,0,0.0,8.0,0.4,11.0,8.0,7.41,0.83
2016,12,13,15,15,0.0,7.0,0.4,10.5,7.0,6.48,0.01
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,5.55,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,4.16,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.77,0.0
2016,12,13,16,15,0.0,1.5,0.5,9.5,1.5,1.39,0.0
2016,12,13,16,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.55,10.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,1.7,10.0,10.0,9.53,0.0
2016,12,14,7,45,55.0,24.5,1.85,10.5,30.5,21.16,7.1
2016,12,14,8,0,110.0,39.0,2.0,11.0,51.0,37.77,22.81
2016,12,14,8,15,135.5,55.5,2.1,11.0,76.5,63.02,42.1
2016,12,14,8,30,161.0,72.0,2.2,11.0,102.0,91.33,65.15
2016,12,14,8,45,177.5,87.5,2.35,11.5,128.0,119.81,89.57
2016,12,14,9,0,194.0,103.0,2.5,12.0,154.0,150.07,115.91
2016,12,14,9,15,203.0,118.0,2.55,12.0,178.0,179.23,141.81
2016,12,14,9,30,212.0,133.0,2.6,12.0,202.0,209.19,168.18
2016,12,14,9,45,214.5,145.5,2.65,12.5,221.0,234.73,190.32
2016,12,14,10,0,217.0,158.0,2.7,13.0,240.0,260.25,211.99
2016,12,14,10,15,119.5,159.5,2.65,13.0,205.5,220.3,179.88
2016,12,14,10,30,22.0,161.0,2.6,13.0,171.0,165.93,134.57
2016,12,14,10,45,62.0,180.5,2.55,13.0,208.5,215.53,176.04
2016,12,14,11,0,102.0,200.0,2.5,13.0,246.0,263.42,215.57
2016,12,14,11,15,98.0,204.5,2.5,13.0,250.0,269.99,220.78
2016,12,14,11,30,94.0,209.0,2.5,13.0,254.0,276.19,225.77
2016,12,14,11,45,64.0,201.5,2.5,13.0,232.5,250.82,204.63
2016,12,14,12,0,34.0,194.0,2.5,13.0,211.0,223.87,182.07
2016,12,14,12,15,20.5,180.0,2.5,13.0,190.0,191.16,155.09
2016,12,14,12,30,7.0,166.0,2.5,13.0,169.0,167.26,135.15
2016,12,14,12,45,3.5,128.0,2.5,13.5,129.5,125.25,100.15
2016,12,14,13,0,0.0,90.0,2.5,14.0,90.0,84.28,65.77
2016,12,14,13,15,0.0,97.0,2.45,13.5,97.0,91.47,72.06
2016,12,14,13,30,0.0,104.0,2.4,13.0,104.0,98.94,78.56
2016,12,14,13,45,0.0,96.0,2.35,13.0,96.0,91.05,72.01
2016,12,14,14,0,0.0,88.0,2.3,13.0,88.0,83.18,65.46
2016,12,14,14,15,0.0,81.0,2.1,13.0,81.0,76.37,59.77
2016,12,14,14,30,0.0,74.0,1.9,13.0,74.0,69.57,54.07
2016,12,14,14,45,0.0,66.0,1.7,13.0,66.0,61.74,47.44
2016,12,14,15,0,0.0,58.0,1.5,13.0,58.0,53.94,40.77
2016,12,14,15,15,0.0,49.0,1.45,12.5,49.0,45.54,33.59
2016,12,14,15,30,0.0,40.0,1.4,12.0,40.0,37.15,26.31
2016,12,14,15,45,0.0,31.0,1.35,12.0,31.0,28.77,18.9
2016,12,14,16,0,0.0,22.0,1.3,12.0,22.0,20.4,11.45
2016,12,14,16,15,0.0,14.0,1.3,11.5,14.0,12.97,4.44
2016,12,14,16,30,0.0,6.0,1.3,11.0,6.0,5.55,0.0
2016,12,14,16,45,0.0,3.0,1.35,11.0,3.0,2.86,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.75,12.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.7,12.0,6.0,5.72,0.0
2016,12,15,7,45,0.0,19.0,4.7,12.0,19.0,17.61,4.23
2016,12,15,8,0,0.0,32.0,4.7,12.0,32.0,29.36,18.22
2016,12,15,8,15,0.0,48.0,4.5,12.0,48.0,44.05,31.46
2016,12,15,8,30,0.0,64.0,4.3,12.0,64.0,59.03,44.71
2016,12,15,8,45,6.0,79.5,4.1,12.0,81.0,74.95,58.4
2016,12,15,9,0,12.0,95.0,3.9,12.0,98.0,91.66,72.7
2016,12,15,9,15,16.0,108.5,3.7,12.0,113.0,106.61,85.49
2016,12,15,9,30,20.0,122.0,3.5,12.0,128.0,122.05,98.61
2016,12,15,9,45,23.0,134.0,3.35,12.0,142.0,136.1,110.48
2016,12,15,10,0,26.0,146.0,3.2,12.0,156.0,154.17,125.65
2016,12,15,10,15,13.0,113.5,3.1,12.0,118.5,113.3,91.2
2016,12,15,10,30,0.0,81.0,3.0,12.0,81.0,75.49,59.05
2016,12,15,10,45,0.0,86.5,2.95,12.5,86.5,80.75,63.35
2016,12,15,11,0,0.0,92.0,2.9,13.0,92.0,86.04,67.61
2016,12,15,11,15,0.0,94.0,2.85,13.0,94.0,87.97,69.17
2016,12,15,11,30,0.0,96.0,2.8,13.0,96.0,89.92,70.76
2016,12,15,11,45,0.0,97.0,2.8,13.0,97.0,90.91,71.56
2016,12,15,12,0,0.0,98.0,2.8,13.0,98.0,91.93,72.4
2016,12,15,12,15,0.0,71.5,2.8,13.0,71.5,66.54,51.01
2016,12,15,12,30,0.0,45.0,2.8,13.0,45.0,41.82,30.08
2016,12,15,12,45,0.0,63.0,2.8,13.0,63.0,58.61,44.37
2016,12,15,13,0,0.0,81.0,2.8,13.0,81.0,75.42,58.63
2016,12,15,13,15,0.0,70.0,2.8,13.0,70.0,65.14,49.97
2016,12,15,13,30,0.0,59.0,2.8,13.0,59.0,54.86,41.31
2016,12,15,13,45,0.0,50.5,2.8,13.0,50.5,46.93,34.61
2016,12,15,14,0,0.0,42.0,2.8,13.0,42.0,39.01,27.89
2016,12,15,14,15,0.0,38.5,2.75,13.0,38.5,35.75,25.14
2016,12,15,14,30,0.0,35.0,2.7,13.0,35.0,32.49,22.37
2016,12,15,14,45,0.0,31.0,2.65,13.0,31.0,28.76,19.18
2016,12,15,15,0,0.0,27.0,2.6,13.0,27.0,25.04,15.97
2016,12,15,15,15,0.0,23.0,2.45,13.0,23.0,21.32,12.74
2016,12,15,15,30,0.0,19.0,2.3,13.0,19.0,17.61,9.47
2016,12,15,15,45,0.0,14.5,2.15,13.0,14.5,13.43,5.78
2016,12,15,16,0,0.0,10.0,2.0,13.0,10.0,9.26,2.08
2016,12,15,16,15,0.0,6.5,1.9,12.5,6.5,6.01,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,7,15,80.0,6.0,4.25,6.0,7.5,0.0,0.0
2016,12,16,7,30,160.0,12.0,4.3,6.0,15.0,11.44,0.0
2016,12,16,7,45,316.0,21.5,4.4,6.0,48.0,17.4,3.65
2016,12,16,8,0,472.0,31.0,4.5,6.0,81.0,43.32,20.41
2016,12,16,8,15,554.5,37.5,4.6,6.5,121.5,84.66,44.36
2016,12,16,8,30,637.0,44.0,4.7,7.0,162.0,134.82,81.98
2016,12,16,8,45,686.5,48.5,4.8,7.5,202.5,184.88,125.51
2016,12,16,9,0,736.0,53.0,4.9,8.0,243.0,239.32,175.12
2016,12,16,9,15,768.5,56.0,4.9,8.0,280.0,291.12,224.17
2016,12,16,9,30,801.0,59.0,4.9,8.0,317.0,344.77,274.6
2016,12,16,9,45,825.0,61.0,4.95,8.5,349.5,395.52,321.52
2016,12,16,10,0,849.0,63.0,5.0,9.0,382.0,446.62,367.62
2016,12,16,10,15,863.5,64.5,4.9,9.0,408.5,492.64,408.92
2016,12,16,10,30,878.0,66.0,4.8,9.0,435.0,535.47,446.62
2016,12,16,10,45,886.5,67.5,4.75,9.0,454.5,575.28,481.05
2016,12,16,11,0,895.0,69.0,4.7,9.0,474.0,613.09,513.1
2016,12,16,11,15,901.0,69.5,4.65,9.0,486.5,646.02,540.63
2016,12,16,11,30,907.0,70.0,4.6,9.0,499.0,676.41,565.65
2016,12,16,11,45,909.0,70.5,4.55,9.5,504.0,701.4,584.52
2016,12,16,12,0,911.0,71.0,4.5,10.0,509.0,723.37,600.03
2016,12,16,12,15,910.0,71.0,4.4,10.0,506.5,739.49,611.86
2016,12,16,12,30,909.0,71.0,4.3,10.0,504.0,752.31,621.23
2016,12,16,12,45,905.0,70.5,4.2,10.0,494.0,758.99,625.98
2016,12,16,13,0,901.0,70.0,4.1,10.0,484.0,762.27,628.26
2016,12,16,13,15,893.0,69.0,4.0,10.0,466.5,758.57,625.57
2016,12,16,13,30,885.0,68.0,3.9,10.0,449.0,751.54,620.48
2016,12,16,13,45,871.5,66.5,3.8,10.0,424.5,742.6,614.01
2016,12,16,14,0,858.0,65.0,3.7,10.0,400.0,724.55,600.55
2016,12,16,14,15,838.5,63.0,3.5,9.5,369.5,698.62,581.63
2016,12,16,14,30,819.0,61.0,3.3,9.0,339.0,670.12,560.46
2016,12,16,14,45,790.5,58.0,3.1,9.0,303.5,631.92,530.23
2016,12,16,15,0,762.0,55.0,2.9,9.0,268.0,592.06,497.76
2016,12,16,15,15,718.5,51.0,2.6,8.5,228.0,540.16,454.38
2016,12,16,15,30,675.0,47.0,2.3,8.0,188.0,488.13,409.42
2016,12,16,15,45,607.0,41.0,2.0,7.5,147.0,420.17,349.84
2016,12,16,16,0,539.0,35.0,1.7,7.0,106.0,354.74,289.99
2016,12,16,16,15,269.5,33.5,1.7,6.5,69.0,203.34,154.31
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,44.58,0.0
2016,12,16,16,45,0.0,16.0,1.7,6.0,16.0,15.25,0.0
2016,12,16,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,1.85,0.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,2.1,1.0,14.0,13.34,0.0
2016,12,17,7,45,260.5,21.5,2.35,1.5,48.5,17.44,3.09
2016,12,17,8,0,521.0,29.0,2.6,2.0,83.0,41.76,18.93
2016,12,17,8,15,600.5,35.0,2.6,2.5,124.5,84.97,43.61
2016,12,17,8,30,680.0,41.0,2.6,3.0,166.0,136.58,82.59
2016,12,17,8,45,728.5,45.0,2.65,3.5,207.5,188.15,127.82
2016,12,17,9,0,777.0,49.0,2.7,4.0,249.0,243.92,179.07
2016,12,17,9,15,808.0,52.0,2.75,4.5,286.5,297.27,229.51
2016,12,17,9,30,839.0,55.0,2.8,5.0,324.0,352.26,280.82
2016,12,17,9,45,859.5,57.5,2.9,5.5,357.0,403.14,327.95
2016,12,17,10,0,880.0,60.0,3.0,6.0,390.0,454.32,374.08
2016,12,17,10,15,894.0,61.5,3.0,6.0,416.5,500.95,415.82
2016,12,17,10,30,908.0,63.0,3.0,6.0,443.0,546.39,455.51
2016,12,17,10,45,916.5,64.0,3.0,6.5,462.5,586.77,489.33
2016,12,17,11,0,925.0,65.0,3.0,7.0,482.0,625.06,520.58
2016,12,17,11,15,930.5,65.5,2.95,7.0,495.0,658.64,548.14
2016,12,17,11,30,936.0,66.0,2.9,7.0,508.0,689.55,573.1
2016,12,17,11,45,936.5,67.0,2.85,7.5,512.5,714.87,591.61
2016,12,17,12,0,937.0,68.0,2.8,8.0,517.0,737.03,606.86
2016,12,17,12,15,935.5,68.0,2.7,8.0,514.5,753.32,618.46
2016,12,17,12,30,934.0,68.0,2.6,8.0,512.0,766.21,627.57
2016,12,17,12,45,924.5,69.0,2.55,8.0,501.0,771.0,631.02
2016,12,17,13,0,915.0,70.0,2.5,8.0,490.0,772.26,632.02
2016,12,17,13,15,906.0,69.0,2.4,8.0,472.5,767.97,628.64
2016,12,17,13,30,897.0,68.0,2.3,8.0,455.0,760.29,622.87
2016,12,17,13,45,883.0,66.5,2.25,8.0,430.0,751.03,616.37
2016,12,17,14,0,869.0,65.0,2.2,8.0,405.0,732.63,602.98
2016,12,17,14,15,849.5,63.0,2.0,8.0,374.0,706.67,582.77
2016,12,17,14,30,830.0,61.0,1.8,8.0,343.0,678.1,560.41
2016,12,17,14,45,800.0,58.0,1.6,8.0,307.0,638.74,529.4
2016,12,17,15,0,770.0,55.0,1.4,8.0,271.0,597.76,496.29
2016,12,17,15,15,726.5,51.0,1.25,7.5,231.0,545.71,453.91
2016,12,17,15,30,683.0,47.0,1.1,7.0,191.0,493.51,409.88
2016,12,17,15,45,612.5,41.5,1.0,6.5,149.5,424.41,350.83
2016,12,17,16,0,542.0,36.0,0.9,6.0,108.0,357.81,291.27
2016,12,17,16,15,271.0,34.5,0.9,5.5,70.5,205.16,156.15
2016,12,17,16,30,0.0,33.0,0.9,5.0,33.0,46.53,0.0
2016,12,17,16,45,0.0,16.5,0.95,5.0,16.5,15.73,0.0
2016,12,17,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,14.0,2.35,0.0,40.5,11.46,0.0
2016,12,18,8,0,518.0,28.0,2.6,0.0,81.0,39.62,17.83
2016,12,18,8,15,600.0,34.0,2.5,0.5,123.0,82.73,42.22
2016,12,18,8,30,682.0,40.0,2.4,1.0,165.0,134.52,81.27
2016,12,18,8,45,732.0,44.0,2.35,1.5,206.0,186.41,126.84
2016,12,18,9,0,782.0,48.0,2.3,2.0,247.0,242.65,178.66
2016,12,18,9,15,814.0,51.0,2.35,2.5,285.5,296.51,229.77
2016,12,18,9,30,846.0,54.0,2.4,3.0,324.0,352.12,281.85
2016,12,18,9,45,865.0,56.5,2.45,3.5,357.0,402.76,328.96
2016,12,18,10,0,884.0,59.0,2.5,4.0,390.0,453.55,374.88
2016,12,18,10,15,899.0,61.0,2.55,4.5,417.0,501.4,417.1
2016,12,18,10,30,914.0,63.0,2.6,5.0,444.0,548.17,457.2
2016,12,18,10,45,924.0,64.0,2.65,5.5,464.5,589.67,492.03
2016,12,18,11,0,934.0,65.0,2.7,6.0,485.0,629.19,524.4
2016,12,18,11,15,939.5,65.5,2.7,6.0,498.0,663.13,552.42
2016,12,18,11,30,945.0,66.0,2.7,6.0,511.0,694.39,577.85
2016,12,18,11,45,947.5,66.0,2.7,6.5,516.5,720.19,597.0
2016,12,18,12,0,950.0,66.0,2.7,7.0,522.0,742.87,612.89
2016,12,18,12,15,949.0,66.0,2.75,7.0,519.5,759.83,625.89
2016,12,18,12,30,948.0,66.0,2.8,7.0,517.0,773.36,636.44
2016,12,18,12,45,943.5,65.5,2.85,7.5,506.5,780.23,640.98
2016,12,18,13,0,939.0,65.0,2.9,8.0,496.0,783.55,643.01
2016,12,18,13,15,930.5,64.0,2.85,8.0,478.5,779.74,640.37
2016,12,18,13,30,922.0,63.0,2.8,8.0,461.0,772.46,635.27
2016,12,18,13,45,909.0,61.5,2.8,8.0,436.0,757.83,625.01
2016,12,18,14,0,896.0,60.0,2.8,8.0,411.0,740.03,612.37
2016,12,18,14,15,877.5,58.5,2.6,8.0,380.5,715.29,593.19
2016,12,18,14,30,859.0,57.0,2.4,8.0,350.0,687.95,571.85
2016,12,18,14,45,831.5,54.5,2.2,8.0,313.5,656.31,546.83
2016,12,18,15,0,804.0,52.0,2.0,8.0,277.0,617.05,515.32
2016,12,18,15,15,762.5,48.0,1.8,7.0,237.0,565.53,473.77
2016,12,18,15,30,721.0,44.0,1.6,6.0,197.0,513.71,430.29
2016,12,18,15,45,655.0,39.0,1.4,5.5,155.0,446.76,371.93
2016,12,18,16,0,589.0,34.0,1.2,5.0,113.0,382.05,312.87
2016,12,18,16,15,469.0,26.0,1.2,4.5,74.5,290.42,223.7
2016,12,18,16,30,349.0,18.0,1.2,4.0,36.0,196.92,17.96
2016,12,18,16,45,174.5,9.0,1.3,3.5,18.0,82.33,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,1.65,0.5,38.0,11.5,0.0
2016,12,19,8,0,462.0,30.0,1.8,1.0,76.0,39.2,18.88
2016,12,19,8,15,545.0,36.5,1.8,1.5,116.0,79.55,41.7
2016,12,19,8,30,628.0,43.0,1.8,2.0,156.0,128.8,78.41
2016,12,19,8,45,679.5,47.0,1.8,2.5,196.0,178.04,121.12
2016,12,19,9,0,731.0,51.0,1.8,3.0,236.0,231.88,170.19
2016,12,19,9,15,763.5,54.0,1.85,3.5,273.0,283.34,218.59
2016,12,19,9,30,796.0,57.0,1.9,4.0,310.0,336.68,268.14
2016,12,19,9,45,811.0,61.0,1.95,4.5,341.5,385.81,313.5
2016,12,19,10,0,826.0,65.0,2.0,5.0,373.0,434.57,357.26
2016,12,19,10,15,841.5,67.0,2.1,5.5,399.5,480.79,397.86
2016,12,19,10,30,857.0,69.0,2.2,6.0,426.0,526.12,436.62
2016,12,19,10,45,866.5,70.0,2.3,6.5,445.5,565.85,469.99
2016,12,19,11,0,876.0,71.0,2.4,7.0,465.0,603.72,501.1
2016,12,19,11,15,766.5,92.5,2.4,7.0,444.0,588.51,489.55
2016,12,19,11,30,657.0,114.0,2.4,7.0,423.0,566.9,472.51
2016,12,19,11,45,774.0,94.0,2.4,7.5,462.0,638.98,530.44
2016,12,19,12,0,891.0,74.0,2.4,8.0,501.0,710.7,585.19
2016,12,19,12,15,715.5,111.5,2.4,8.0,453.5,653.83,540.17
2016,12,19,12,30,540.0,149.0,2.4,8.0,406.0,575.64,477.79
2016,12,19,12,45,535.0,146.5,2.45,8.5,397.0,576.84,479.17
2016,12,19,13,0,530.0,144.0,2.5,9.0,388.0,575.88,478.25
2016,12,19,13,15,696.5,107.0,2.4,9.0,415.5,666.23,550.96
2016,12,19,13,30,863.0,70.0,2.3,9.0,443.0,743.28,608.79
2016,12,19,13,45,848.5,68.5,2.25,9.0,418.5,728.04,596.96
2016,12,19,14,0,834.0,67.0,2.2,9.0,394.0,709.76,583.69
2016,12,19,14,15,813.5,65.0,2.0,8.5,364.0,683.7,564.44
2016,12,19,14,30,793.0,63.0,1.8,8.0,334.0,655.16,543.05
2016,12,19,14,45,762.5,60.0,1.6,8.0,298.5,616.31,512.33
2016,12,19,15,0,732.0,57.0,1.4,8.0,263.0,575.95,479.45
2016,12,19,15,15,687.5,53.0,1.3,7.5,224.0,524.3,437.61
2016,12,19,15,30,643.0,49.0,1.2,7.0,185.0,472.61,394.23
2016,12,19,15,45,570.5,43.5,1.1,6.5,145.0,409.2,339.45
2016,12,19,16,0,498.0,38.0,1.0,6.0,105.0,344.04,281.14
2016,12,19,16,15,249.0,35.5,1.0,5.5,69.0,197.95,152.18
2016,12,19,16,30,0.0,33.0,1.0,5.0,33.0,45.7,2.88
